Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,205.5,18.5,4.15,11.0,43.0,14.34,3.32
2017,2,1,8,0,411.0,37.0,4.3,12.0,86.0,29.47,19.85
2017,2,1,8,15,505.0,46.5,4.3,12.5,136.0,35.58,25.95
2017,2,1,8,30,599.0,56.0,4.3,13.0,186.0,41.47,31.52
2017,2,1,8,45,660.5,61.5,4.3,14.0,239.0,43.74,33.58
2017,2,1,9,0,722.0,67.0,4.3,15.0,292.0,50.68,39.64
2017,2,1,9,15,759.5,71.0,4.4,15.5,342.0,53.63,42.11
2017,2,1,9,30,797.0,75.0,4.5,16.0,392.0,102.8,54.89
2017,2,1,9,45,825.5,77.5,4.65,17.0,438.0,153.19,86.69
2017,2,1,10,0,854.0,80.0,4.8,18.0,484.0,205.82,127.85
2017,2,1,10,15,871.5,82.5,4.85,18.5,524.5,257.97,172.9
2017,2,1,10,30,889.0,85.0,4.9,19.0,565.0,310.64,219.65
2017,2,1,10,45,903.5,86.0,4.95,20.0,598.5,365.29,267.49
2017,2,1,11,0,918.0,87.0,5.0,21.0,632.0,415.11,310.68
2017,2,1,11,15,926.5,88.5,5.0,21.0,658.0,462.27,352.04
2017,2,1,11,30,935.0,90.0,5.0,21.0,684.0,508.01,391.37
2017,2,1,11,45,943.5,89.5,5.0,21.5,702.0,550.3,426.36
2017,2,1,12,0,952.0,89.0,5.0,22.0,720.0,590.7,458.98
2017,2,1,12,15,954.5,89.5,4.95,22.5,728.5,626.58,487.22
2017,2,1,12,30,957.0,90.0,4.9,23.0,737.0,659.8,512.76
2017,2,1,12,45,956.5,90.0,4.9,23.5,737.0,687.88,534.12
2017,2,1,13,0,956.0,90.0,4.9,24.0,737.0,712.86,552.8
2017,2,1,13,15,953.5,89.5,4.8,24.0,728.0,732.82,568.19
2017,2,1,13,30,951.0,89.0,4.7,24.0,719.0,749.41,580.6
2017,2,1,13,45,945.0,88.5,4.6,24.0,701.5,760.15,588.25
2017,2,1,14,0,939.0,88.0,4.5,24.0,684.0,767.38,593.5
2017,2,1,14,15,930.0,86.5,4.3,24.0,658.0,767.88,593.81
2017,2,1,14,30,921.0,85.0,4.1,24.0,632.0,764.88,591.88
2017,2,1,14,45,910.0,83.0,3.9,24.0,599.0,756.45,586.19
2017,2,1,15,0,899.0,81.0,3.7,24.0,566.0,744.71,578.25
2017,2,1,15,15,881.5,78.5,3.3,23.5,525.5,729.35,568.05
2017,2,1,15,30,864.0,76.0,2.9,23.0,485.0,706.47,552.3
2017,2,1,15,45,838.0,73.0,2.5,22.5,439.0,674.43,529.68
2017,2,1,16,0,812.0,70.0,2.1,22.0,393.0,640.19,504.67
2017,2,1,16,15,776.5,66.0,1.95,21.0,343.0,596.72,473.97
2017,2,1,16,30,741.0,62.0,1.8,20.0,293.0,552.13,441.27
2017,2,1,16,45,686.5,56.5,1.7,19.0,241.0,493.74,396.7
2017,2,1,17,0,632.0,51.0,1.6,18.0,189.0,440.53,353.83
2017,2,1,17,15,541.0,42.5,1.6,17.5,138.5,362.31,288.74
2017,2,1,17,30,450.0,34.0,1.6,17.0,88.0,289.2,223.95
2017,2,1,17,45,225.0,17.0,1.65,16.5,44.0,144.03,78.17
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,2,7,45,197.5,19.0,5.2,6.5,43.0,14.71,4.23
2017,2,2,8,0,395.0,38.0,5.5,7.0,86.0,30.26,21.05
2017,2,2,8,15,487.0,47.5,5.5,7.5,135.5,36.31,27.19
2017,2,2,8,30,579.0,57.0,5.5,8.0,185.0,42.16,32.81
2017,2,2,8,45,634.0,64.0,5.5,8.5,236.0,45.6,36.03
2017,2,2,9,0,689.0,71.0,5.5,9.0,287.0,48.94,39.02
2017,2,2,9,15,727.0,75.5,5.4,9.5,336.5,53.53,43.05
2017,2,2,9,30,765.0,80.0,5.3,10.0,386.0,106.71,60.1
2017,2,2,9,45,789.5,84.0,5.25,10.5,431.5,156.31,93.01
2017,2,2,10,0,814.0,88.0,5.2,11.0,477.0,207.79,134.85
2017,2,2,10,15,833.0,91.0,5.15,11.0,516.5,258.8,180.34
2017,2,2,10,30,852.0,94.0,5.1,11.0,556.0,310.57,227.85
2017,2,2,10,45,441.0,166.5,5.05,11.5,406.5,281.21,218.82
2017,2,2,11,0,30.0,239.0,5.0,12.0,257.0,222.76,179.6
2017,2,2,11,15,45.5,262.0,4.9,12.5,290.5,252.31,203.12
2017,2,2,11,30,61.0,285.0,4.8,13.0,324.0,283.59,227.79
2017,2,2,11,45,49.5,282.5,4.75,13.5,315.0,281.03,225.26
2017,2,2,12,0,38.0,280.0,4.7,14.0,306.0,277.14,221.65
2017,2,2,12,15,59.5,299.5,4.6,14.0,340.5,310.73,248.6
2017,2,2,12,30,81.0,319.0,4.5,14.0,375.0,346.11,276.8
2017,2,2,12,45,78.0,317.5,4.4,14.5,371.5,348.07,277.77
2017,2,2,13,0,75.0,316.0,4.3,15.0,368.0,349.56,278.46
2017,2,2,13,15,75.5,312.5,4.2,15.0,364.0,351.04,279.78
2017,2,2,13,30,76.0,309.0,4.1,15.0,360.0,352.25,280.92
2017,2,2,13,45,53.5,284.0,4.05,15.0,319.5,315.24,251.64
2017,2,2,14,0,31.0,259.0,4.0,15.0,279.0,276.84,221.07
2017,2,2,14,15,27.0,244.5,3.95,15.0,262.0,253.99,203.17
2017,2,2,14,30,23.0,230.0,3.9,15.0,245.0,238.03,190.66
2017,2,2,14,45,23.5,220.0,3.85,15.0,234.0,229.74,184.41
2017,2,2,15,0,24.0,210.0,3.8,15.0,223.0,221.4,178.11
2017,2,2,15,15,12.0,168.5,3.7,14.5,175.0,171.16,137.54
2017,2,2,15,30,0.0,127.0,3.6,14.0,127.0,121.06,96.38
2017,2,2,15,45,0.0,115.0,3.55,14.0,115.0,109.64,87.17
2017,2,2,16,0,0.0,103.0,3.5,14.0,103.0,98.19,77.8
2017,2,2,16,15,325.0,91.5,3.15,13.0,194.0,333.34,280.78
2017,2,2,16,30,650.0,80.0,2.8,12.0,285.0,522.78,436.1
2017,2,2,16,45,592.5,72.0,2.5,11.5,234.0,462.31,385.16
2017,2,2,17,0,535.0,64.0,2.2,11.0,183.0,403.04,334.86
2017,2,2,17,15,443.5,53.0,2.15,10.5,134.0,324.17,267.04
2017,2,2,17,30,352.0,42.0,2.1,10.0,85.0,250.15,200.29
2017,2,2,17,45,208.5,26.0,2.05,9.5,48.0,149.08,90.18
2017,2,2,18,0,65.0,10.0,2.0,9.0,11.0,36.75,0.0
2017,2,2,18,15,32.5,5.0,2.05,8.5,5.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,4.0,3.5,3.6,3.5,3.5,0.0,0.0
2017,2,3,7,30,8.0,7.0,3.7,4.0,7.0,6.67,0.0
2017,2,3,7,45,76.0,31.0,3.85,4.5,39.5,25.3,12.3
2017,2,3,8,0,144.0,55.0,4.0,5.0,72.0,43.69,33.23
2017,2,3,8,15,219.5,76.0,4.1,5.5,117.5,59.36,48.36
2017,2,3,8,30,295.0,97.0,4.2,6.0,163.0,74.52,62.63
2017,2,3,8,45,354.5,112.5,4.35,6.5,211.5,82.6,70.13
2017,2,3,9,0,414.0,128.0,4.5,7.0,260.0,91.9,78.47
2017,2,3,9,15,457.5,139.5,4.5,7.0,306.5,101.41,86.95
2017,2,3,9,30,501.0,151.0,4.5,7.0,353.0,141.95,99.84
2017,2,3,9,45,253.0,159.0,4.55,7.5,261.5,154.83,116.56
2017,2,3,10,0,5.0,167.0,4.6,8.0,170.0,149.53,122.62
2017,2,3,10,15,7.0,180.5,4.55,8.5,184.5,163.01,133.37
2017,2,3,10,30,9.0,194.0,4.5,9.0,199.0,176.71,144.22
2017,2,3,10,45,10.5,205.0,4.5,9.5,211.5,188.36,153.34
2017,2,3,11,0,12.0,216.0,4.5,10.0,224.0,200.16,162.54
2017,2,3,11,15,14.0,224.0,4.45,10.0,233.5,209.7,170.16
2017,2,3,11,30,16.0,232.0,4.4,10.0,243.0,219.38,177.92
2017,2,3,11,45,16.5,238.0,4.4,10.5,249.0,226.68,183.42
2017,2,3,12,0,17.0,244.0,4.4,11.0,255.0,233.99,188.94
2017,2,3,12,15,35.5,274.5,4.35,11.0,299.0,274.59,221.93
2017,2,3,12,30,54.0,305.0,4.3,11.0,343.0,317.25,256.33
2017,2,3,12,45,32.0,264.0,4.25,11.0,286.5,269.06,217.3
2017,2,3,13,0,10.0,223.0,4.2,11.0,230.0,215.33,173.5
2017,2,3,13,15,14.5,236.5,4.15,11.0,247.0,232.13,187.44
2017,2,3,13,30,19.0,250.0,4.1,11.0,264.0,249.39,201.62
2017,2,3,13,45,15.0,234.0,4.1,11.0,244.5,232.34,187.86
2017,2,3,14,0,11.0,218.0,4.1,11.0,225.0,214.94,173.84
2017,2,3,14,15,9.5,209.5,4.05,11.0,215.5,206.47,167.14
2017,2,3,14,30,8.0,201.0,4.0,11.0,206.0,197.93,160.36
2017,2,3,14,45,4.0,180.0,3.95,11.0,182.5,174.93,141.6
2017,2,3,15,0,0.0,159.0,3.9,11.0,159.0,151.77,122.59
2017,2,3,15,15,42.0,185.0,3.8,10.5,205.5,218.0,179.5
2017,2,3,15,30,84.0,211.0,3.7,10.0,252.0,279.98,232.31
2017,2,3,15,45,79.5,191.0,3.65,10.0,226.5,256.58,213.36
2017,2,3,16,0,75.0,171.0,3.6,10.0,201.0,232.86,194.15
2017,2,3,16,15,61.0,152.0,3.4,9.5,174.5,203.93,170.32
2017,2,3,16,30,47.0,133.0,3.2,9.0,148.0,175.41,146.41
2017,2,3,16,45,181.0,113.5,3.0,9.0,156.5,244.88,207.31
2017,2,3,17,0,315.0,94.0,2.8,9.0,165.0,313.53,264.14
2017,2,3,17,15,239.0,74.0,2.65,8.5,119.5,233.5,194.25
2017,2,3,17,30,163.0,54.0,2.5,8.0,74.0,166.26,133.87
2017,2,3,17,45,81.5,31.0,2.35,8.0,41.0,91.77,57.36
2017,2,3,18,0,0.0,8.0,2.2,8.0,8.0,7.63,0.0
2017,2,3,18,15,0.0,4.0,2.2,8.0,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,10.5,4.5,1.15,6.0,4.5,0.0,0.0
2017,2,4,7,30,21.0,9.0,1.2,6.0,9.0,8.58,0.0
2017,2,4,7,45,111.5,30.5,1.3,6.5,43.0,24.98,12.67
2017,2,4,8,0,202.0,52.0,1.4,7.0,77.0,41.63,31.28
2017,2,4,8,15,283.5,69.0,1.3,7.5,123.0,52.58,41.97
2017,2,4,8,30,365.0,86.0,1.2,8.0,169.0,64.19,52.86
2017,2,4,8,45,220.5,108.0,1.2,8.5,162.0,81.99,69.02
2017,2,4,9,0,76.0,130.0,1.2,9.0,155.0,105.8,90.18
2017,2,4,9,15,56.5,146.0,1.15,9.0,166.0,119.09,101.78
2017,2,4,9,30,37.0,162.0,1.1,9.0,177.0,136.31,110.01
2017,2,4,9,45,37.5,181.5,1.1,9.0,198.5,156.23,125.96
2017,2,4,10,0,38.0,201.0,1.1,9.0,220.0,176.38,142.25
2017,2,4,10,15,19.0,144.0,1.15,9.0,153.5,135.23,108.67
2017,2,4,10,30,0.0,87.0,1.2,9.0,87.0,81.05,63.75
2017,2,4,10,45,0.0,92.5,1.25,9.5,92.5,86.17,67.9
2017,2,4,11,0,0.0,98.0,1.3,10.0,98.0,91.23,71.87
2017,2,4,11,15,0.0,120.5,1.4,10.0,120.5,111.79,88.91
2017,2,4,11,30,0.0,143.0,1.5,10.0,143.0,132.42,105.86
2017,2,4,11,45,0.0,137.5,1.6,10.5,137.5,127.63,101.56
2017,2,4,12,0,0.0,132.0,1.7,11.0,132.0,122.76,97.29
2017,2,4,12,15,0.0,103.5,1.85,11.0,103.5,96.5,75.52
2017,2,4,12,30,0.0,75.0,2.0,11.0,75.0,69.92,53.37
2017,2,4,12,45,0.0,75.0,2.2,11.5,75.0,69.92,53.29
2017,2,4,13,0,0.0,75.0,2.4,12.0,75.0,69.92,53.19
2017,2,4,13,15,0.0,83.5,2.55,12.0,83.5,77.86,59.84
2017,2,4,13,30,0.0,92.0,2.7,12.0,92.0,85.8,66.49
2017,2,4,13,45,0.0,106.5,2.85,12.5,106.5,99.46,77.76
2017,2,4,14,0,0.0,121.0,3.0,13.0,121.0,113.28,89.12
2017,2,4,14,15,0.0,108.0,3.1,13.0,108.0,100.97,79.04
2017,2,4,14,30,0.0,95.0,3.2,13.0,95.0,88.61,68.91
2017,2,4,14,45,0.0,70.0,3.3,13.0,70.0,65.18,49.45
2017,2,4,15,0,0.0,45.0,3.4,13.0,45.0,41.85,29.89
2017,2,4,15,15,0.0,62.0,3.4,12.5,62.0,57.69,43.49
2017,2,4,15,30,0.0,79.0,3.4,12.0,79.0,73.55,57.16
2017,2,4,15,45,24.5,123.0,3.45,12.0,133.0,140.74,114.76
2017,2,4,16,0,49.0,167.0,3.5,12.0,187.0,210.3,173.58
2017,2,4,16,15,41.0,147.0,3.35,11.5,162.5,184.39,152.28
2017,2,4,16,30,33.0,127.0,3.2,11.0,138.0,158.52,130.85
2017,2,4,16,45,25.0,106.0,3.05,11.0,113.5,131.44,107.74
2017,2,4,17,0,17.0,85.0,2.9,11.0,89.0,97.57,78.46
2017,2,4,17,15,8.5,63.5,2.7,10.5,65.5,70.54,54.79
2017,2,4,17,30,0.0,42.0,2.5,10.0,42.0,43.21,30.65
2017,2,4,17,45,0.0,23.5,2.3,10.0,23.5,23.04,10.78
2017,2,4,18,0,0.0,5.0,2.1,10.0,5.0,4.77,0.0
2017,2,4,18,15,0.0,2.5,2.0,10.0,2.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,7,15,31.0,5.5,2.2,11.0,6.5,0.0,0.0
2017,2,5,7,30,62.0,11.0,2.4,11.0,13.0,10.48,0.0
2017,2,5,7,45,190.0,27.5,2.65,11.5,49.0,21.6,10.39
2017,2,5,8,0,318.0,44.0,2.9,12.0,85.0,34.03,24.06
2017,2,5,8,15,404.5,55.5,2.9,12.5,132.5,43.08,32.72
2017,2,5,8,30,491.0,67.0,2.9,13.0,180.0,50.34,39.5
2017,2,5,8,45,245.5,81.0,2.95,14.0,137.5,63.08,50.83
2017,2,5,9,0,0.0,95.0,3.0,15.0,95.0,84.97,69.97
2017,2,5,9,15,91.5,135.5,3.05,15.5,173.0,107.56,84.53
2017,2,5,9,30,183.0,176.0,3.1,16.0,251.0,150.66,114.1
2017,2,5,9,45,182.5,198.5,3.2,16.5,280.5,181.13,136.93
2017,2,5,10,0,182.0,221.0,3.3,17.0,310.0,211.72,161.23
2017,2,5,10,15,103.5,218.0,3.5,17.5,269.5,210.06,163.04
2017,2,5,10,30,25.0,215.0,3.7,18.0,229.0,198.87,156.44
2017,2,5,10,45,26.0,227.5,3.95,19.0,243.0,212.68,166.76
2017,2,5,11,0,27.0,240.0,4.2,20.0,257.0,226.57,176.99
2017,2,5,11,15,32.5,255.5,4.35,20.0,276.5,242.02,189.05
2017,2,5,11,30,38.0,271.0,4.5,20.0,296.0,261.74,204.49
2017,2,5,11,45,38.0,278.5,4.7,20.5,304.0,272.36,212.42
2017,2,5,12,0,38.0,286.0,4.9,21.0,312.0,282.96,220.33
2017,2,5,12,15,23.0,249.5,4.95,21.0,265.5,244.18,189.97
2017,2,5,12,30,8.0,213.0,5.0,21.0,219.0,203.01,157.49
2017,2,5,12,45,71.0,276.5,5.1,21.5,326.0,305.79,238.73
2017,2,5,13,0,134.0,340.0,5.2,22.0,433.0,416.28,323.96
2017,2,5,13,15,115.5,332.0,5.15,22.0,411.5,398.02,309.73
2017,2,5,13,30,97.0,324.0,5.1,22.0,390.0,382.49,297.84
2017,2,5,13,45,49.0,248.0,5.1,22.5,281.5,276.22,215.01
2017,2,5,14,0,1.0,172.0,5.1,23.0,173.0,162.94,125.07
2017,2,5,14,15,0.5,152.0,5.0,23.0,152.5,143.61,110.02
2017,2,5,14,30,0.0,132.0,4.9,23.0,132.0,124.15,94.68
2017,2,5,14,45,20.0,181.0,4.85,23.0,192.5,187.65,146.04
2017,2,5,15,0,40.0,230.0,4.8,23.0,253.0,263.6,206.57
2017,2,5,15,15,20.0,175.5,4.6,22.5,187.0,184.06,143.89
2017,2,5,15,30,0.0,121.0,4.4,22.0,121.0,114.83,88.34
2017,2,5,15,45,0.0,96.5,4.2,22.0,96.5,90.76,69.07
2017,2,5,16,0,0.0,72.0,4.0,22.0,72.0,67.0,49.8
2017,2,5,16,15,0.0,62.5,3.55,21.0,62.5,58.12,42.81
2017,2,5,16,30,0.0,53.0,3.1,20.0,53.0,49.26,35.68
2017,2,5,16,45,261.5,58.5,2.65,19.5,119.0,244.09,200.9
2017,2,5,17,0,523.0,64.0,2.2,19.0,185.0,402.13,326.37
2017,2,5,17,15,436.5,53.5,2.15,18.5,137.0,326.0,261.85
2017,2,5,17,30,350.0,43.0,2.1,18.0,89.0,254.48,199.71
2017,2,5,17,45,211.0,27.5,2.05,17.5,51.5,157.06,105.53
2017,2,5,18,0,72.0,12.0,2.0,17.0,14.0,42.26,0.0
2017,2,5,18,15,36.0,6.0,2.1,17.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,26.5,6.0,3.05,16.5,7.0,0.0,0.0
2017,2,6,7,30,53.0,12.0,3.3,17.0,14.0,11.44,0.0
2017,2,6,7,45,183.0,29.0,3.6,17.5,50.5,22.78,11.34
2017,2,6,8,0,313.0,46.0,3.9,18.0,87.0,35.57,24.78
2017,2,6,8,15,400.0,57.5,4.15,18.5,134.5,44.76,33.37
2017,2,6,8,30,487.0,69.0,4.4,19.0,182.0,51.94,39.92
2017,2,6,8,45,543.5,77.0,4.65,19.5,231.5,55.68,43.25
2017,2,6,9,0,600.0,85.0,4.9,20.0,281.0,59.33,46.34
2017,2,6,9,15,638.5,91.0,5.1,20.5,329.0,70.73,46.8
2017,2,6,9,30,677.0,97.0,5.3,21.0,377.0,116.13,66.25
2017,2,6,9,45,704.5,101.5,5.5,21.5,421.0,162.73,97.49
2017,2,6,10,0,732.0,106.0,5.7,22.0,465.0,211.66,136.26
2017,2,6,10,15,751.5,109.5,5.75,22.0,503.5,259.97,177.84
2017,2,6,10,30,771.0,113.0,5.8,22.0,542.0,309.25,221.23
2017,2,6,10,45,399.0,177.0,5.9,22.5,400.0,280.9,211.38
2017,2,6,11,0,27.0,241.0,6.0,23.0,258.0,227.58,176.22
2017,2,6,11,15,27.5,251.0,5.95,23.0,268.5,239.19,185.25
2017,2,6,11,30,28.0,261.0,5.9,23.0,279.0,250.81,194.2
2017,2,6,11,45,69.5,295.0,5.9,23.5,342.0,302.89,234.3
2017,2,6,12,0,111.0,329.0,5.9,24.0,405.0,360.99,278.7
2017,2,6,12,15,113.0,332.5,5.8,23.5,410.5,372.41,288.02
2017,2,6,12,30,115.0,336.0,5.7,23.0,416.0,383.63,297.31
2017,2,6,12,45,66.0,294.0,5.65,23.0,340.0,319.32,247.53
2017,2,6,13,0,17.0,252.0,5.6,23.0,264.0,247.4,191.14
2017,2,6,13,15,9.5,212.0,5.5,23.0,219.0,205.53,158.49
2017,2,6,13,30,2.0,172.0,5.4,23.0,174.0,162.86,124.88
2017,2,6,13,45,177.0,231.0,5.35,23.0,347.0,357.9,281.71
2017,2,6,14,0,352.0,290.0,5.3,23.0,520.0,558.25,436.44
2017,2,6,14,15,236.5,290.0,5.3,23.0,442.5,471.74,369.16
2017,2,6,14,30,121.0,290.0,5.3,23.0,365.0,391.09,305.8
2017,2,6,14,45,139.5,275.0,5.35,23.0,357.0,392.73,308.51
2017,2,6,15,0,158.0,260.0,5.4,23.0,349.0,393.55,310.43
2017,2,6,15,15,79.0,181.0,5.25,23.0,225.5,240.73,190.24
2017,2,6,15,30,0.0,102.0,5.1,23.0,102.0,95.83,72.62
2017,2,6,15,45,331.5,101.5,4.95,23.0,239.5,362.3,294.16
2017,2,6,16,0,663.0,101.0,4.8,23.0,377.0,592.19,475.71
2017,2,6,16,15,623.5,95.0,4.45,22.5,329.0,546.6,439.9
2017,2,6,16,30,584.0,89.0,4.1,22.0,281.0,500.42,404.22
2017,2,6,16,45,524.0,81.0,3.75,21.5,231.5,439.24,355.72
2017,2,6,17,0,464.0,73.0,3.4,21.0,182.0,379.43,306.75
2017,2,6,17,15,378.0,60.5,3.3,20.5,135.0,301.88,242.16
2017,2,6,17,30,292.0,48.0,3.2,20.0,88.0,232.12,181.75
2017,2,6,17,45,146.0,31.0,3.1,20.0,51.0,133.74,90.92
2017,2,6,18,0,0.0,14.0,3.0,20.0,14.0,13.34,0.0
2017,2,6,18,15,0.0,7.0,3.1,20.0,7.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.6,14.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.7,15.0,17.0,16.2,0.0
2017,2,7,7,45,236.0,27.0,3.85,15.5,58.5,21.69,11.02
2017,2,7,8,0,472.0,37.0,4.0,16.0,100.0,28.68,19.13
2017,2,7,8,15,558.0,44.5,3.95,16.5,152.0,33.07,23.45
2017,2,7,8,30,644.0,52.0,3.9,17.0,204.0,40.92,30.58
2017,2,7,8,45,700.5,57.0,3.9,18.0,257.5,43.24,32.59
2017,2,7,9,0,757.0,62.0,3.9,19.0,311.0,45.57,34.48
2017,2,7,9,15,791.0,65.5,3.9,20.0,362.0,59.81,34.85
2017,2,7,9,30,825.0,69.0,3.9,21.0,413.0,110.99,56.17
2017,2,7,9,45,855.0,70.5,3.9,22.0,460.5,163.11,90.9
2017,2,7,10,0,885.0,72.0,3.9,23.0,508.0,222.95,138.21
2017,2,7,10,15,901.0,74.0,3.95,23.5,549.0,276.23,183.91
2017,2,7,10,30,917.0,76.0,4.0,24.0,590.0,329.72,230.59
2017,2,7,10,45,739.0,138.5,4.05,24.5,568.0,363.16,265.26
2017,2,7,11,0,561.0,201.0,4.1,25.0,546.0,386.58,289.1
2017,2,7,11,15,543.0,217.5,4.05,25.0,562.0,422.19,318.84
2017,2,7,11,30,525.0,234.0,4.0,25.0,578.0,455.4,345.87
2017,2,7,11,45,542.0,235.0,4.0,25.5,598.5,490.42,373.05
2017,2,7,12,0,559.0,236.0,4.0,26.0,619.0,525.32,399.63
2017,2,7,12,15,756.5,164.0,3.9,26.0,689.0,598.93,456.6
2017,2,7,12,30,954.0,92.0,3.8,26.0,759.0,678.54,517.43
2017,2,7,12,45,764.0,165.0,3.75,26.5,699.5,657.51,499.77
2017,2,7,13,0,574.0,238.0,3.7,27.0,640.0,621.85,471.35
2017,2,7,13,15,539.0,247.0,3.6,27.0,621.0,623.36,472.69
2017,2,7,13,30,504.0,256.0,3.5,27.0,602.0,621.75,471.45
2017,2,7,13,45,531.0,239.5,3.4,27.0,596.0,636.76,483.36
2017,2,7,14,0,558.0,223.0,3.3,27.0,590.0,649.93,493.87
2017,2,7,14,15,513.0,230.0,3.15,27.0,558.0,631.88,480.5
2017,2,7,14,30,468.0,237.0,3.0,27.0,526.0,611.4,465.49
2017,2,7,14,45,434.0,231.5,2.85,27.0,488.5,584.19,446.03
2017,2,7,15,0,400.0,226.0,2.7,27.0,451.0,545.71,418.52
2017,2,7,15,15,347.0,218.5,2.4,26.5,404.0,499.38,384.93
2017,2,7,15,30,294.0,211.0,2.1,26.0,357.0,452.77,350.68
2017,2,7,15,45,298.0,190.0,1.85,26.0,326.0,431.13,335.31
2017,2,7,16,0,302.0,169.0,1.6,26.0,295.0,407.83,318.35
2017,2,7,16,15,291.0,150.0,1.45,25.0,259.5,375.28,295.27
2017,2,7,16,30,280.0,131.0,1.3,24.0,224.0,341.97,270.94
2017,2,7,16,45,473.5,91.0,1.15,23.5,217.0,418.5,331.65
2017,2,7,17,0,667.0,51.0,1.0,23.0,210.0,470.57,369.93
2017,2,7,17,15,585.5,43.5,1.05,22.0,158.0,394.89,309.67
2017,2,7,17,30,504.0,36.0,1.1,21.0,106.0,328.57,253.83
2017,2,7,17,45,252.0,28.5,1.2,20.5,63.5,182.09,126.81
2017,2,7,18,0,0.0,21.0,1.3,20.0,21.0,20.02,0.0
2017,2,7,18,15,0.0,10.5,1.35,19.5,10.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,13.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,14.0,19.0,18.11,0.0
2017,2,8,7,45,240.5,27.5,4.35,15.0,60.5,22.02,11.63
2017,2,8,8,0,481.0,36.0,4.5,16.0,102.0,27.64,18.27
2017,2,8,8,15,564.0,43.5,4.4,16.5,153.5,32.09,22.61
2017,2,8,8,30,647.0,51.0,4.3,17.0,205.0,39.85,29.64
2017,2,8,8,45,701.0,55.0,4.2,18.0,257.5,41.35,30.93
2017,2,8,9,0,755.0,59.0,4.1,19.0,310.0,42.93,32.16
2017,2,8,9,15,579.5,105.5,4.25,20.0,315.5,84.55,56.84
2017,2,8,9,30,404.0,152.0,4.4,21.0,321.0,141.65,96.17
2017,2,8,9,45,640.5,110.5,4.6,22.0,412.5,165.38,101.89
2017,2,8,10,0,877.0,69.0,4.8,23.0,504.0,221.53,137.8
2017,2,8,10,15,894.0,70.5,4.85,23.5,545.0,274.25,183.32
2017,2,8,10,30,911.0,72.0,4.9,24.0,586.0,327.3,229.88
2017,2,8,10,45,927.0,72.0,5.0,24.5,620.5,378.78,275.01
2017,2,8,11,0,943.0,72.0,5.1,25.0,655.0,429.93,319.08
2017,2,8,11,15,715.0,161.0,5.15,25.0,613.5,449.35,340.0
2017,2,8,11,30,487.0,250.0,5.2,25.0,572.0,453.02,345.87
2017,2,8,11,45,435.0,276.0,5.3,25.5,569.0,473.34,362.04
2017,2,8,12,0,383.0,302.0,5.4,26.0,566.0,488.46,373.5
2017,2,8,12,15,672.5,192.5,5.4,26.0,663.0,578.91,445.05
2017,2,8,12,30,962.0,83.0,5.4,26.0,760.0,678.03,522.8
2017,2,8,12,45,792.5,153.5,5.4,26.0,711.0,667.46,513.76
2017,2,8,13,0,623.0,224.0,5.4,26.0,662.0,645.31,495.9
2017,2,8,13,15,791.0,153.0,5.35,26.0,702.5,710.31,547.31
2017,2,8,13,30,959.0,82.0,5.3,26.0,743.0,771.03,593.3
2017,2,8,13,45,955.5,80.5,5.3,26.0,726.0,782.65,601.82
2017,2,8,14,0,952.0,79.0,5.3,26.0,709.0,790.71,608.19
2017,2,8,14,15,944.5,78.0,5.3,25.5,683.5,792.78,611.66
2017,2,8,14,30,937.0,77.0,5.3,25.0,658.0,791.28,612.76
2017,2,8,14,45,925.5,75.5,5.3,25.0,624.5,782.73,607.71
2017,2,8,15,0,914.0,74.0,5.3,25.0,591.0,770.79,600.36
2017,2,8,15,15,898.5,72.0,5.3,24.5,551.0,752.07,589.34
2017,2,8,15,30,883.0,70.0,5.3,24.0,511.0,730.35,576.09
2017,2,8,15,45,863.5,66.5,5.3,23.5,465.5,701.18,557.17
2017,2,8,16,0,844.0,63.0,5.3,23.0,420.0,669.58,536.11
2017,2,8,16,15,812.5,59.5,5.3,22.0,369.5,632.9,511.71
2017,2,8,16,30,781.0,56.0,5.3,21.0,319.0,589.7,480.41
2017,2,8,16,45,733.0,52.0,5.3,20.5,266.5,534.69,437.22
2017,2,8,17,0,685.0,48.0,5.3,20.0,214.0,480.08,392.41
2017,2,8,17,15,607.5,41.5,5.2,19.0,162.0,407.0,331.03
2017,2,8,17,30,530.0,35.0,5.1,18.0,110.0,337.4,269.44
2017,2,8,17,45,265.0,28.5,5.0,17.5,66.0,189.22,137.24
2017,2,8,18,0,0.0,22.0,4.9,17.0,22.0,20.97,0.0
2017,2,8,18,15,0.0,11.0,4.75,16.0,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,12.0,3.65,3.5,12.0,0.0,0.0
2017,2,9,7,30,0.0,24.0,3.8,4.0,24.0,22.88,0.0
2017,2,9,7,45,289.5,29.5,3.95,4.5,70.0,23.84,14.1
2017,2,9,8,0,579.0,35.0,4.1,5.0,116.0,29.19,20.67
2017,2,9,8,15,656.5,41.5,4.05,5.5,170.5,33.22,24.79
2017,2,9,8,30,734.0,48.0,4.0,6.0,225.0,37.2,28.64
2017,2,9,8,45,780.5,52.0,4.0,7.0,279.5,38.87,30.14
2017,2,9,9,0,827.0,56.0,4.0,8.0,334.0,40.58,31.55
2017,2,9,9,15,756.5,73.0,3.9,8.5,357.0,69.28,42.44
2017,2,9,9,30,686.0,90.0,3.8,9.0,380.0,116.66,68.09
2017,2,9,9,45,806.5,78.5,3.75,9.5,456.0,167.93,101.48
2017,2,9,10,0,927.0,67.0,3.7,10.0,532.0,231.86,151.19
2017,2,9,10,15,941.5,69.0,3.65,10.5,573.0,287.09,201.16
2017,2,9,10,30,956.0,71.0,3.6,11.0,614.0,342.34,251.77
2017,2,9,10,45,965.5,72.5,3.55,12.0,647.5,395.22,299.48
2017,2,9,11,0,975.0,74.0,3.5,13.0,681.0,447.13,345.08
2017,2,9,11,15,982.0,75.0,3.4,13.5,707.0,496.28,387.68
2017,2,9,11,30,989.0,76.0,3.3,14.0,733.0,543.76,427.59
2017,2,9,11,45,985.0,80.5,3.2,14.5,749.0,586.93,462.85
2017,2,9,12,0,981.0,85.0,3.1,15.0,765.0,627.25,494.77
2017,2,9,12,15,669.5,201.5,3.05,15.0,668.5,587.8,463.97
2017,2,9,12,30,358.0,318.0,3.0,15.0,572.0,523.66,412.68
2017,2,9,12,45,671.0,202.0,2.95,15.5,677.5,637.97,503.59
2017,2,9,13,0,984.0,86.0,2.9,16.0,783.0,753.85,592.86
2017,2,9,13,15,981.5,85.5,2.85,16.0,773.5,774.65,607.01
2017,2,9,13,30,979.0,85.0,2.8,16.0,764.0,791.96,619.34
2017,2,9,13,45,973.5,84.5,2.75,16.5,746.0,803.54,626.51
2017,2,9,14,0,968.0,84.0,2.7,17.0,728.0,811.47,631.23
2017,2,9,14,15,960.0,83.0,2.7,17.0,702.0,813.37,633.33
2017,2,9,14,30,952.0,82.0,2.7,17.0,676.0,811.62,633.08
2017,2,9,14,45,939.0,81.0,2.7,17.0,642.0,802.56,627.78
2017,2,9,15,0,926.0,80.0,2.7,17.0,608.0,790.08,620.22
2017,2,9,15,15,910.0,77.5,2.65,17.0,567.0,770.37,607.24
2017,2,9,15,30,894.0,75.0,2.6,17.0,526.0,747.61,592.11
2017,2,9,15,45,871.5,72.5,2.55,17.0,479.0,722.57,575.27
2017,2,9,16,0,849.0,70.0,2.5,17.0,432.0,689.96,552.68
2017,2,9,16,15,816.5,66.5,2.2,16.0,380.5,647.22,522.79
2017,2,9,16,30,784.0,63.0,1.9,15.0,329.0,603.1,489.97
2017,2,9,16,45,734.5,58.0,1.6,14.5,275.0,545.57,444.53
2017,2,9,17,0,685.0,53.0,1.3,14.0,221.0,488.42,397.65
2017,2,9,17,15,604.5,46.0,1.3,13.0,167.5,412.53,335.88
2017,2,9,17,30,524.0,39.0,1.3,12.0,114.0,346.15,278.06
2017,2,9,17,45,374.5,27.5,1.35,11.0,69.5,241.78,180.99
2017,2,9,18,0,225.0,16.0,1.4,10.0,25.0,132.87,0.0
2017,2,9,18,15,112.5,8.0,1.4,10.0,12.5,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,7,15,28.0,8.0,2.85,8.5,9.0,0.0,0.0
2017,2,10,7,30,56.0,16.0,3.1,9.0,18.0,15.25,0.0
2017,2,10,7,45,173.0,35.5,3.35,10.0,57.5,27.87,17.3
2017,2,10,8,0,290.0,55.0,3.6,11.0,97.0,42.47,31.87
2017,2,10,8,15,375.5,68.5,3.85,12.0,145.5,51.68,40.59
2017,2,10,8,30,461.0,82.0,4.1,13.0,194.0,60.53,48.66
2017,2,10,8,45,512.5,92.5,4.35,14.0,244.5,66.69,54.05
2017,2,10,9,0,564.0,103.0,4.6,15.0,295.0,73.53,59.85
2017,2,10,9,15,604.5,110.0,4.85,15.5,343.5,92.03,61.78
2017,2,10,9,30,645.0,117.0,5.1,16.0,392.0,137.09,84.46
2017,2,10,9,45,350.0,168.0,5.4,17.0,319.5,180.19,128.77
2017,2,10,10,0,55.0,219.0,5.7,18.0,247.0,194.64,152.6
2017,2,10,10,15,59.0,235.0,5.8,18.5,267.5,214.46,168.1
2017,2,10,10,30,63.0,251.0,5.9,19.0,288.0,234.68,183.91
2017,2,10,10,45,59.0,263.0,6.0,20.0,299.0,249.41,195.06
2017,2,10,11,0,55.0,275.0,6.1,21.0,310.0,263.66,205.65
2017,2,10,11,15,32.5,246.5,6.1,21.0,267.5,235.33,183.49
2017,2,10,11,30,10.0,218.0,6.1,21.0,225.0,204.76,159.28
2017,2,10,11,45,10.5,223.0,6.1,21.5,230.5,210.74,163.61
2017,2,10,12,0,11.0,228.0,6.1,22.0,236.0,216.74,167.91
2017,2,10,12,15,97.5,290.0,6.05,22.0,359.5,326.43,254.6
2017,2,10,12,30,184.0,352.0,6.0,22.0,483.0,445.3,346.76
2017,2,10,12,45,119.5,336.0,6.0,22.5,421.5,397.97,309.13
2017,2,10,13,0,55.0,320.0,6.0,23.0,360.0,341.82,264.63
2017,2,10,13,15,116.5,332.0,5.95,23.0,414.0,405.84,315.25
2017,2,10,13,30,178.0,344.0,5.9,23.0,468.0,468.11,363.95
2017,2,10,13,45,516.5,231.0,5.85,23.0,579.5,623.73,489.08
2017,2,10,14,0,855.0,118.0,5.8,23.0,691.0,770.89,603.58
2017,2,10,14,15,846.0,116.0,5.7,23.0,665.5,771.02,603.41
2017,2,10,14,30,837.0,114.0,5.6,23.0,640.0,767.81,601.59
2017,2,10,14,45,827.0,110.5,5.55,23.0,608.0,758.95,595.99
2017,2,10,15,0,817.0,107.0,5.5,23.0,576.0,746.89,588.19
2017,2,10,15,15,798.5,104.0,5.3,23.0,536.5,725.96,573.33
2017,2,10,15,30,780.0,101.0,5.1,23.0,497.0,702.26,556.48
2017,2,10,15,45,755.0,97.0,4.95,23.0,452.0,673.57,536.08
2017,2,10,16,0,730.0,93.0,4.8,23.0,407.0,639.87,511.34
2017,2,10,16,15,694.0,88.0,4.35,22.0,358.0,595.79,478.83
2017,2,10,16,30,658.0,83.0,3.9,21.0,309.0,550.83,445.28
2017,2,10,16,45,603.5,76.0,3.5,20.5,257.5,491.43,398.55
2017,2,10,17,0,549.0,69.0,3.1,20.0,206.0,433.03,351.06
2017,2,10,17,15,466.0,59.0,2.9,19.0,155.5,356.79,288.38
2017,2,10,17,30,383.0,49.0,2.7,18.0,105.0,284.62,226.48
2017,2,10,17,45,249.0,33.5,2.55,17.5,64.0,188.35,139.56
2017,2,10,18,0,115.0,18.0,2.4,17.0,23.0,87.04,0.0
2017,2,10,18,15,57.5,9.0,2.4,17.0,11.5,8.58,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,7,15,46.0,9.0,2.9,15.5,10.5,8.58,0.0
2017,2,11,7,30,92.0,18.0,3.2,16.0,21.0,14.29,0.0
2017,2,11,7,45,226.5,34.0,3.5,17.0,62.0,26.61,15.96
2017,2,11,8,0,361.0,50.0,3.8,18.0,103.0,40.15,28.99
2017,2,11,8,15,445.5,60.5,4.1,18.5,153.0,46.52,35.04
2017,2,11,8,30,530.0,71.0,4.4,19.0,203.0,52.67,40.63
2017,2,11,8,45,589.5,77.5,4.75,20.0,255.0,55.09,42.65
2017,2,11,9,0,649.0,84.0,5.1,21.0,307.0,57.51,44.54
2017,2,11,9,15,686.0,89.0,5.1,21.5,356.5,78.95,47.06
2017,2,11,9,30,723.0,94.0,5.1,22.0,406.0,126.86,70.77
2017,2,11,9,45,481.5,159.0,5.15,22.5,376.0,187.39,126.1
2017,2,11,10,0,240.0,224.0,5.2,23.0,346.0,229.55,169.86
2017,2,11,10,15,218.0,246.0,5.1,23.5,363.5,257.66,193.29
2017,2,11,10,30,196.0,268.0,5.0,24.0,381.0,283.55,214.68
2017,2,11,10,45,206.5,283.5,4.95,24.5,408.5,313.55,238.12
2017,2,11,11,0,217.0,299.0,4.9,25.0,436.0,344.37,261.95
2017,2,11,11,15,224.5,311.0,4.85,25.0,458.0,371.77,283.5
2017,2,11,11,30,232.0,323.0,4.8,25.0,480.0,399.48,305.08
2017,2,11,11,45,555.0,219.0,4.75,25.5,605.5,490.51,375.25
2017,2,11,12,0,878.0,115.0,4.7,26.0,731.0,603.49,461.65
2017,2,11,12,15,881.0,115.5,4.6,26.0,740.0,638.8,488.75
2017,2,11,12,30,884.0,116.0,4.5,26.0,749.0,671.7,513.83
2017,2,11,12,45,885.5,115.5,4.45,26.5,749.5,700.05,534.38
2017,2,11,13,0,887.0,115.0,4.4,27.0,750.0,723.59,551.23
2017,2,11,13,15,884.5,114.5,4.35,27.0,741.5,745.37,567.54
2017,2,11,13,30,882.0,114.0,4.3,27.0,733.0,761.96,579.37
