Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,13,45,877.5,112.5,4.25,27.0,716.0,772.78,587.2
2017,2,11,14,0,873.0,111.0,4.2,27.0,699.0,780.23,592.82
2017,2,11,14,15,864.0,109.5,4.1,27.0,673.5,780.91,593.66
2017,2,11,14,30,855.0,108.0,4.0,27.0,648.0,778.21,592.31
2017,2,11,14,45,847.0,103.5,3.95,27.0,616.0,769.66,587.18
2017,2,11,15,0,839.0,99.0,3.9,27.0,584.0,757.8,579.87
2017,2,11,15,15,821.5,96.5,3.75,26.5,544.5,737.9,567.69
2017,2,11,15,30,804.0,94.0,3.6,26.0,505.0,715.15,553.48
2017,2,11,15,45,781.0,90.0,3.5,26.0,460.0,684.1,532.3
2017,2,11,16,0,758.0,86.0,3.4,26.0,415.0,650.82,509.32
2017,2,11,16,15,723.5,81.0,3.0,25.0,365.5,610.09,480.72
2017,2,11,16,30,689.0,76.0,2.6,24.0,316.0,565.28,448.0
2017,2,11,16,45,640.5,69.5,2.25,23.5,264.0,509.23,404.91
2017,2,11,17,0,592.0,63.0,1.9,23.0,212.0,453.88,360.82
2017,2,11,17,15,511.0,54.5,1.85,22.0,161.0,378.97,301.08
2017,2,11,17,30,430.0,46.0,1.8,21.0,110.0,308.06,241.67
2017,2,11,17,45,294.5,32.0,1.8,20.5,68.0,210.02,155.24
2017,2,11,18,0,159.0,18.0,1.8,20.0,26.0,108.64,0.0
2017,2,11,18,15,79.5,9.0,1.85,20.0,13.0,40.98,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,56.5,9.5,1.7,15.5,12.0,9.05,0.0
2017,2,12,7,30,113.0,19.0,2.2,16.0,24.0,15.09,0.0
2017,2,12,7,45,236.0,35.0,2.7,17.0,64.5,27.37,16.81
2017,2,12,8,0,359.0,51.0,3.2,18.0,105.0,39.15,28.19
2017,2,12,8,15,443.0,61.5,3.15,18.5,155.0,47.2,35.68
2017,2,12,8,30,527.0,72.0,3.1,19.0,205.0,53.3,41.21
2017,2,12,8,45,263.5,95.0,3.1,20.0,161.5,72.93,58.18
2017,2,12,9,0,0.0,118.0,3.1,21.0,118.0,103.27,83.99
2017,2,12,9,15,12.0,142.0,3.0,21.5,147.5,123.83,96.2
2017,2,12,9,30,24.0,166.0,2.9,22.0,177.0,146.59,113.36
2017,2,12,9,45,12.0,105.5,2.85,22.5,111.0,98.67,74.61
2017,2,12,10,0,0.0,45.0,2.8,23.0,45.0,41.84,28.68
2017,2,12,10,15,398.0,79.5,2.8,23.0,310.0,160.75,111.37
2017,2,12,10,30,796.0,114.0,2.8,23.0,575.0,335.71,240.31
2017,2,12,10,45,452.5,207.0,2.85,23.5,472.0,332.17,247.75
2017,2,12,11,0,109.0,300.0,2.9,24.0,369.0,306.1,233.31
2017,2,12,11,15,146.5,315.0,2.95,24.0,411.5,341.38,260.29
2017,2,12,11,30,184.0,330.0,3.0,24.0,454.0,382.94,291.87
2017,2,12,11,45,99.0,286.5,3.1,24.5,353.5,312.83,238.87
2017,2,12,12,0,14.0,243.0,3.2,25.0,253.0,232.19,176.66
2017,2,12,12,15,12.0,234.0,3.3,25.0,243.0,224.12,170.62
2017,2,12,12,30,10.0,225.0,3.4,25.0,233.0,215.67,164.13
2017,2,12,12,45,7.5,208.0,3.55,25.0,214.0,199.09,151.39
2017,2,12,13,0,5.0,191.0,3.7,25.0,195.0,182.1,138.3
2017,2,12,13,15,10.0,219.0,3.75,25.0,226.5,212.71,162.18
2017,2,12,13,30,15.0,247.0,3.8,25.0,258.0,244.03,186.43
2017,2,12,13,45,36.0,275.0,3.9,25.0,300.0,294.64,225.79
2017,2,12,14,0,57.0,303.0,4.0,25.0,342.0,341.92,262.32
2017,2,12,14,15,108.0,304.5,4.1,25.0,374.5,385.82,297.19
2017,2,12,14,30,159.0,306.0,4.2,25.0,407.0,439.45,339.12
2017,2,12,14,45,101.0,275.0,4.3,25.0,338.0,356.22,275.75
2017,2,12,15,0,43.0,244.0,4.4,25.0,269.0,281.26,217.71
2017,2,12,15,15,377.5,183.5,4.45,24.5,379.5,501.01,395.47
2017,2,12,15,30,712.0,123.0,4.5,24.0,490.0,686.04,540.43
2017,2,12,15,45,679.5,119.5,4.55,23.5,444.5,650.32,515.04
2017,2,12,16,0,647.0,116.0,4.6,23.0,399.0,612.94,488.99
2017,2,12,16,15,609.0,109.0,4.5,22.5,350.5,566.58,455.0
2017,2,12,16,30,571.0,102.0,4.4,22.0,302.0,519.51,419.58
2017,2,12,16,45,514.0,93.0,4.35,21.5,251.5,454.9,369.38
2017,2,12,17,0,457.0,84.0,4.3,21.0,201.0,396.35,322.18
2017,2,12,17,15,378.0,70.5,4.2,20.5,152.0,322.13,260.52
2017,2,12,17,30,299.0,57.0,4.1,20.0,103.0,252.81,200.95
2017,2,12,17,45,186.5,38.0,4.1,19.5,63.0,165.38,123.66
2017,2,12,18,0,74.0,19.0,4.1,19.0,23.0,64.89,0.0
2017,2,12,18,15,37.0,9.5,4.2,18.5,11.5,24.24,0.0
2017,2,12,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,17.5,8.5,3.05,13.0,9.5,8.1,0.0
2017,2,13,7,30,35.0,17.0,3.1,13.0,19.0,14.99,0.0
2017,2,13,7,45,133.0,39.5,3.15,13.5,58.0,32.05,21.2
2017,2,13,8,0,231.0,62.0,3.2,14.0,97.0,49.21,37.52
2017,2,13,8,15,167.5,84.5,3.25,14.5,115.0,65.48,52.45
2017,2,13,8,30,104.0,107.0,3.3,15.0,133.0,84.32,69.31
2017,2,13,8,45,133.5,126.0,3.4,15.5,168.0,98.21,81.47
2017,2,13,9,0,163.0,145.0,3.5,16.0,203.0,111.68,92.97
2017,2,13,9,15,171.0,167.5,3.55,16.5,236.0,135.11,103.91
2017,2,13,9,30,179.0,190.0,3.6,17.0,269.0,165.81,125.12
2017,2,13,9,45,90.5,177.0,3.65,17.5,217.0,163.57,125.87
2017,2,13,10,0,2.0,164.0,3.7,18.0,165.0,147.68,116.23
2017,2,13,10,15,103.5,217.5,3.7,18.5,278.0,209.07,161.79
2017,2,13,10,30,205.0,271.0,3.7,19.0,391.0,290.25,223.38
2017,2,13,10,45,355.0,251.0,3.75,19.5,472.0,338.35,258.9
2017,2,13,11,0,505.0,231.0,3.8,20.0,553.0,400.5,306.72
2017,2,13,11,15,330.0,282.0,3.8,20.5,496.0,394.43,304.39
2017,2,13,11,30,155.0,333.0,3.8,21.0,439.0,372.03,287.58
2017,2,13,11,45,148.0,341.5,3.8,21.5,444.5,386.43,298.36
2017,2,13,12,0,141.0,350.0,3.8,22.0,450.0,400.01,308.21
2017,2,13,12,15,70.5,238.0,3.85,22.0,288.0,263.83,204.23
2017,2,13,12,30,0.0,126.0,3.9,22.0,126.0,117.49,88.78
2017,2,13,12,45,5.0,176.0,4.0,22.5,179.5,167.58,128.42
2017,2,13,13,0,10.0,226.0,4.1,23.0,233.0,218.51,167.94
2017,2,13,13,15,133.0,284.5,4.2,23.0,379.0,372.71,289.24
2017,2,13,13,30,256.0,343.0,4.3,23.0,525.0,526.03,406.04
2017,2,13,13,45,212.0,338.5,4.4,23.0,486.5,496.87,383.67
2017,2,13,14,0,168.0,334.0,4.5,23.0,448.0,465.75,360.32
2017,2,13,14,15,84.0,247.5,4.4,22.5,305.0,308.52,240.62
2017,2,13,14,30,0.0,161.0,4.3,22.0,162.0,152.22,116.93
2017,2,13,14,45,0.0,161.0,4.2,22.0,161.5,152.69,117.72
2017,2,13,15,0,0.0,161.0,4.1,22.0,161.0,153.3,118.44
2017,2,13,15,15,0.0,112.5,3.9,21.5,112.5,105.74,80.72
2017,2,13,15,30,0.0,64.0,3.7,21.0,64.0,59.55,43.48
2017,2,13,15,45,0.0,73.5,3.5,21.0,73.5,68.41,50.92
2017,2,13,16,0,0.0,83.0,3.3,21.0,83.0,77.45,58.51
2017,2,13,16,15,0.0,73.0,3.1,20.5,73.0,67.93,50.93
2017,2,13,16,30,0.0,63.0,2.9,20.0,63.0,58.59,43.41
2017,2,13,16,45,0.0,52.5,2.75,20.0,52.5,48.79,35.31
2017,2,13,17,0,0.0,42.0,2.6,20.0,42.0,39.01,27.1
2017,2,13,17,15,0.0,31.5,2.75,19.5,31.5,29.23,18.82
2017,2,13,17,30,0.0,21.0,2.9,19.0,21.0,19.47,10.46
2017,2,13,17,45,0.0,13.0,3.1,19.0,13.0,12.04,3.9
2017,2,13,18,0,0.0,5.0,3.3,19.0,5.0,4.62,0.0
2017,2,13,18,15,0.0,2.5,3.5,18.5,2.5,2.38,0.0
2017,2,13,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,0.5,6.9,11.5,0.5,0.48,0.0
2017,2,14,7,30,0.0,1.0,7.4,11.0,1.0,0.92,0.0
2017,2,14,7,45,0.0,2.0,7.95,10.5,2.0,1.85,0.0
2017,2,14,8,0,0.0,3.0,8.5,10.0,3.0,2.77,0.0
2017,2,14,8,15,0.0,5.0,8.3,9.5,5.0,4.63,0.0
2017,2,14,8,30,0.0,7.0,8.1,9.0,7.0,6.48,0.26
2017,2,14,8,45,0.0,9.0,7.9,8.5,9.0,8.34,1.98
2017,2,14,9,0,0.0,11.0,7.7,8.0,11.0,10.19,3.69
2017,2,14,9,15,0.0,24.0,7.55,8.0,24.0,22.27,13.82
2017,2,14,9,30,0.0,37.0,7.4,8.0,37.0,34.37,24.3
2017,2,14,9,45,0.0,58.5,7.25,8.5,58.5,54.41,41.48
2017,2,14,10,0,0.0,80.0,7.1,9.0,80.0,74.5,58.49
2017,2,14,10,15,0.0,105.5,6.95,9.5,105.5,97.72,77.95
2017,2,14,10,30,0.0,131.0,6.8,10.0,131.0,120.63,96.92
2017,2,14,10,45,0.0,133.0,6.65,10.5,133.0,122.76,98.28
2017,2,14,11,0,0.0,135.0,6.5,11.0,135.0,124.83,99.64
2017,2,14,11,15,6.0,182.5,6.45,11.5,187.0,170.48,137.1
2017,2,14,11,30,12.0,230.0,6.4,12.0,239.0,216.75,174.6
2017,2,14,11,45,12.5,236.0,6.35,13.0,245.5,223.8,179.49
2017,2,14,12,0,13.0,242.0,6.3,14.0,252.0,230.88,184.43
2017,2,14,12,15,15.0,252.0,6.3,14.5,263.5,242.58,193.46
2017,2,14,12,30,17.0,262.0,6.3,15.0,275.0,254.49,202.64
2017,2,14,12,45,13.0,242.5,6.3,15.5,252.5,235.06,186.64
2017,2,14,13,0,9.0,223.0,6.3,16.0,230.0,215.03,170.22
2017,2,14,13,15,27.0,267.5,6.25,16.0,287.5,275.58,219.19
2017,2,14,13,30,45.0,312.0,6.2,16.0,345.0,335.3,266.99
2017,2,14,13,45,36.0,292.0,6.2,16.0,318.0,311.93,248.47
2017,2,14,14,0,27.0,272.0,6.2,16.0,291.0,280.21,223.36
2017,2,14,14,15,15.0,227.0,6.2,15.5,238.0,227.9,181.84
2017,2,14,14,30,3.0,182.0,6.2,15.0,185.0,175.1,139.28
2017,2,14,14,45,1.5,169.0,6.25,15.0,170.5,161.73,128.61
2017,2,14,15,0,0.0,156.0,6.3,15.0,156.0,148.27,117.81
2017,2,14,15,15,0.0,141.0,6.3,14.5,141.0,133.91,106.46
2017,2,14,15,30,0.0,126.0,6.3,14.0,126.0,119.47,94.94
2017,2,14,15,45,38.5,158.0,6.3,13.5,175.5,189.55,155.14
2017,2,14,16,0,77.0,190.0,6.3,13.0,225.0,257.11,212.89
2017,2,14,16,15,71.0,169.5,6.2,12.5,198.5,231.46,192.24
2017,2,14,16,30,65.0,149.0,6.1,12.0,172.0,205.71,171.28
2017,2,14,16,45,56.5,126.0,6.1,11.5,144.0,175.04,145.67
2017,2,14,17,0,48.0,103.0,6.1,11.0,116.0,144.31,119.43
2017,2,14,17,15,36.0,80.5,6.0,10.5,89.0,112.15,91.33
2017,2,14,17,30,24.0,58.0,5.9,10.0,62.0,79.92,62.72
2017,2,14,17,45,12.0,36.5,5.8,10.0,38.5,48.61,34.36
2017,2,14,18,0,0.0,15.0,5.7,10.0,15.0,13.92,0.0
2017,2,14,18,15,0.0,7.5,5.65,9.5,7.5,7.15,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,15,7,15,141.0,9.5,4.25,3.5,17.0,9.05,0.0
2017,2,15,7,30,282.0,19.0,4.3,4.0,34.0,15.33,0.0
2017,2,15,7,45,421.5,29.5,4.4,5.0,82.0,22.99,14.46
2017,2,15,8,0,561.0,40.0,4.5,6.0,130.0,33.11,24.35
2017,2,15,8,15,635.5,46.5,4.6,7.0,184.5,36.92,28.13
2017,2,15,8,30,710.0,53.0,4.7,8.0,239.0,40.69,31.63
2017,2,15,8,45,756.0,57.5,4.8,9.0,294.0,42.59,33.26
2017,2,15,9,0,802.0,62.0,4.9,10.0,349.0,44.5,34.79
2017,2,15,9,15,832.5,65.5,4.85,10.5,401.5,79.58,41.58
2017,2,15,9,30,863.0,69.0,4.8,11.0,454.0,134.01,72.44
2017,2,15,9,45,883.5,72.0,4.8,12.0,501.0,195.0,119.78
2017,2,15,10,0,904.0,75.0,4.8,13.0,548.0,251.21,168.14
2017,2,15,10,15,919.5,77.0,4.7,13.0,589.5,306.25,218.34
2017,2,15,10,30,935.0,79.0,4.6,13.0,631.0,361.44,269.0
2017,2,15,10,45,945.0,81.0,4.6,13.5,665.5,414.55,317.04
2017,2,15,11,0,955.0,83.0,4.6,14.0,700.0,466.78,363.18
2017,2,15,11,15,962.5,84.0,4.55,14.0,726.5,515.85,406.25
2017,2,15,11,30,970.0,85.0,4.5,14.0,753.0,563.33,446.9
2017,2,15,11,45,974.5,86.0,4.5,14.5,771.0,607.37,483.12
2017,2,15,12,0,979.0,87.0,4.5,15.0,789.0,649.14,516.58
2017,2,15,12,15,981.0,87.0,4.45,15.0,798.0,685.99,546.33
2017,2,15,12,30,983.0,87.0,4.4,15.0,807.0,720.02,573.34
2017,2,15,12,45,984.0,86.5,4.35,15.5,807.0,749.91,595.66
2017,2,15,13,0,985.0,86.0,4.3,16.0,807.0,776.64,614.06
2017,2,15,13,15,982.5,85.5,4.25,16.0,798.0,797.55,629.08
2017,2,15,13,30,980.0,85.0,4.2,16.0,789.0,814.95,641.78
2017,2,15,13,45,976.5,84.0,4.2,16.0,771.5,827.49,651.29
2017,2,15,14,0,973.0,83.0,4.2,16.0,754.0,836.38,658.33
2017,2,15,14,15,965.5,82.0,4.15,16.0,727.5,838.52,660.46
2017,2,15,14,30,958.0,81.0,4.1,16.0,701.0,836.98,660.13
2017,2,15,14,45,945.5,80.0,4.05,16.0,666.5,827.96,654.56
2017,2,15,15,0,933.0,79.0,4.0,16.0,632.0,815.45,646.63
2017,2,15,15,15,918.0,77.0,3.9,15.5,591.0,796.56,635.12
2017,2,15,15,30,903.0,75.0,3.8,15.0,550.0,774.54,621.35
2017,2,15,15,45,883.0,72.0,3.7,15.0,503.0,744.73,600.57
2017,2,15,16,0,863.0,69.0,3.6,15.0,456.0,717.86,581.9
2017,2,15,16,15,833.5,65.5,3.15,14.0,404.0,676.02,552.24
2017,2,15,16,30,804.0,62.0,2.7,13.0,352.0,632.62,520.67
2017,2,15,16,45,760.5,57.5,2.3,12.5,297.5,577.78,477.17
2017,2,15,17,0,717.0,53.0,1.9,12.0,243.0,522.97,431.98
2017,2,15,17,15,644.5,46.5,1.8,11.0,188.5,449.46,371.7
2017,2,15,17,30,572.0,40.0,1.7,10.0,134.0,378.93,310.67
2017,2,15,17,45,440.5,30.0,1.65,9.5,85.5,285.0,225.41
2017,2,15,18,0,309.0,20.0,1.6,9.0,37.0,186.1,66.41
2017,2,15,18,15,154.5,10.0,1.65,8.5,18.5,74.29,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,155.0,9.5,1.05,5.5,18.5,9.05,0.0
2017,2,16,7,30,310.0,19.0,1.2,6.0,37.0,16.58,1.18
2017,2,16,7,45,446.0,29.0,1.4,7.0,85.5,24.45,15.75
2017,2,16,8,0,582.0,39.0,1.6,8.0,134.0,31.98,23.22
2017,2,16,8,15,653.5,45.0,1.65,8.5,189.0,35.41,26.65
2017,2,16,8,30,725.0,51.0,1.7,9.0,244.0,38.81,29.84
2017,2,16,8,45,770.0,55.5,1.8,10.0,299.5,40.81,31.55
2017,2,16,9,0,815.0,60.0,1.9,11.0,355.0,42.79,33.14
2017,2,16,9,15,844.0,63.5,1.95,11.5,407.0,81.17,41.21
2017,2,16,9,30,873.0,67.0,2.0,12.0,459.0,142.3,78.12
2017,2,16,9,45,893.0,69.5,2.15,13.0,506.0,197.45,120.44
2017,2,16,10,0,913.0,72.0,2.3,14.0,553.0,253.73,168.49
2017,2,16,10,15,927.0,74.0,2.25,14.5,594.0,308.9,217.73
2017,2,16,10,30,941.0,76.0,2.2,15.0,635.0,364.05,266.87
2017,2,16,10,45,950.0,77.5,2.2,15.5,669.0,416.7,313.28
2017,2,16,11,0,959.0,79.0,2.2,16.0,703.0,468.34,357.6
2017,2,16,11,15,965.5,80.0,2.2,16.0,728.5,517.14,399.15
2017,2,16,11,30,972.0,81.0,2.2,16.0,754.0,564.26,438.22
2017,2,16,11,45,973.0,83.0,2.25,16.5,771.0,607.41,472.61
2017,2,16,12,0,974.0,85.0,2.3,17.0,788.0,648.05,504.17
2017,2,16,12,15,975.5,85.5,2.3,17.0,796.5,684.9,532.92
2017,2,16,12,30,977.0,86.0,2.3,17.0,805.0,718.92,559.04
2017,2,16,12,45,975.0,86.5,2.35,17.5,804.5,747.62,580.11
2017,2,16,13,0,973.0,87.0,2.4,18.0,804.0,773.04,597.31
2017,2,16,13,15,970.0,87.0,2.45,18.0,794.5,793.86,612.33
2017,2,16,13,30,967.0,87.0,2.5,18.0,785.0,811.19,625.05
2017,2,16,13,45,959.5,87.0,2.55,18.0,766.5,821.59,633.06
2017,2,16,14,0,952.0,87.0,2.6,18.0,748.0,828.33,638.71
2017,2,16,14,15,944.0,86.0,2.55,18.0,721.5,829.96,640.27
2017,2,16,14,30,936.0,85.0,2.5,18.0,695.0,827.98,639.49
2017,2,16,14,45,918.5,86.0,2.5,18.0,659.5,817.3,633.14
2017,2,16,15,0,901.0,87.0,2.5,18.0,624.0,803.31,624.65
2017,2,16,15,15,884.5,84.5,2.45,18.0,583.0,782.99,611.4
2017,2,16,15,30,868.0,82.0,2.4,18.0,542.0,765.13,600.02
2017,2,16,15,45,842.5,80.0,2.35,18.0,494.5,733.01,578.3
2017,2,16,16,0,817.0,78.0,2.3,18.0,447.0,698.61,554.8
2017,2,16,16,15,785.0,74.0,2.0,17.0,395.5,655.29,524.86
2017,2,16,16,30,753.0,70.0,1.7,16.0,344.0,610.63,492.87
2017,2,16,16,45,701.5,65.5,1.45,15.0,289.5,551.72,448.28
2017,2,16,17,0,650.0,61.0,1.2,14.0,235.0,497.78,405.65
2017,2,16,17,15,575.5,53.0,1.2,13.0,182.0,423.78,346.53
2017,2,16,17,30,501.0,45.0,1.2,12.0,129.0,353.43,287.15
2017,2,16,17,45,369.0,33.5,1.3,11.5,82.5,254.5,200.43
2017,2,16,18,0,237.0,22.0,1.4,11.0,36.0,156.79,67.56
2017,2,16,18,15,118.5,11.0,1.45,10.5,18.0,60.48,0.0
2017,2,16,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,73.0,12.0,3.5,8.5,16.0,11.44,0.0
2017,2,17,7,30,146.0,24.0,3.7,9.0,32.0,18.98,3.96
2017,2,17,7,45,264.5,40.0,3.9,10.0,76.0,31.07,21.32
2017,2,17,8,0,383.0,56.0,4.1,11.0,120.0,42.68,32.42
2017,2,17,8,15,460.0,66.5,4.2,11.5,171.0,50.55,39.86
2017,2,17,8,30,537.0,77.0,4.3,12.0,222.0,56.43,45.26
2017,2,17,8,45,591.5,84.0,4.4,13.0,274.5,59.04,47.43
2017,2,17,9,0,646.0,91.0,4.5,14.0,327.0,61.6,49.43
2017,2,17,9,15,681.0,97.0,4.7,15.0,377.0,97.74,57.95
2017,2,17,9,30,716.0,103.0,4.9,16.0,427.0,146.98,87.21
2017,2,17,9,45,743.0,106.5,5.15,17.0,473.0,196.36,124.85
2017,2,17,10,0,770.0,110.0,5.4,18.0,519.0,247.99,168.25
2017,2,17,10,15,788.0,113.5,5.45,18.0,559.0,303.57,217.31
2017,2,17,10,30,806.0,117.0,5.5,18.0,599.0,355.09,263.43
2017,2,17,10,45,499.0,216.5,5.6,18.5,520.0,365.25,280.81
2017,2,17,11,0,192.0,316.0,5.7,19.0,441.0,353.16,275.86
2017,2,17,11,15,521.0,220.5,5.7,19.5,579.0,433.65,338.45
2017,2,17,11,30,850.0,125.0,5.7,20.0,717.0,544.07,425.48
2017,2,17,11,45,863.0,122.0,5.7,20.5,736.0,585.51,458.84
2017,2,17,12,0,876.0,119.0,5.7,21.0,755.0,625.57,490.58
2017,2,17,12,15,878.5,119.5,5.65,21.0,763.5,660.84,518.77
2017,2,17,12,30,881.0,120.0,5.6,21.0,772.0,693.65,544.62
2017,2,17,12,45,880.0,120.5,5.55,21.0,771.5,721.47,566.36
2017,2,17,13,0,879.0,121.0,5.5,21.0,771.0,746.37,585.64
2017,2,17,13,15,876.0,120.5,5.45,21.0,762.5,765.77,600.0
2017,2,17,13,30,873.0,120.0,5.4,21.0,754.0,781.95,611.88
2017,2,17,13,45,867.5,118.5,5.35,21.5,736.0,791.93,618.14
2017,2,17,14,0,862.0,117.0,5.3,22.0,718.0,798.53,622.07
2017,2,17,14,15,710.5,168.5,5.15,22.0,652.0,746.53,583.65
2017,2,17,14,30,559.0,220.0,5.0,22.0,586.0,683.69,534.89
2017,2,17,14,45,693.5,163.0,4.9,22.0,594.5,736.75,577.95
2017,2,17,15,0,828.0,106.0,4.8,22.0,603.0,776.56,608.08
2017,2,17,15,15,811.0,103.0,4.55,21.5,563.0,756.13,594.24
2017,2,17,15,30,794.0,100.0,4.3,21.0,523.0,732.85,578.76
2017,2,17,15,45,772.5,95.5,4.1,21.0,478.0,701.88,556.96
2017,2,17,16,0,751.0,91.0,3.9,21.0,433.0,671.97,535.83
2017,2,17,16,15,718.5,86.0,3.45,20.0,383.5,628.77,505.55
2017,2,17,16,30,686.0,81.0,3.0,19.0,334.0,584.5,472.86
2017,2,17,16,45,642.5,74.0,2.55,18.5,282.0,529.95,430.27
2017,2,17,17,0,599.0,67.0,2.1,18.0,230.0,475.79,386.57
2017,2,17,17,15,525.5,58.0,2.1,17.0,178.0,402.53,327.82
2017,2,17,17,30,452.0,49.0,2.1,16.0,126.0,332.85,269.06
2017,2,17,17,45,332.5,36.0,2.1,15.5,81.0,239.9,187.77
2017,2,17,18,0,213.0,23.0,2.1,15.0,36.0,148.43,72.39
2017,2,17,18,15,106.5,11.5,2.2,15.0,18.0,56.19,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,18,7,15,128.0,11.0,3.55,12.5,19.5,10.48,0.0
2017,2,18,7,30,256.0,22.0,3.6,13.0,39.0,17.75,4.6
2017,2,18,7,45,388.5,33.0,3.7,13.5,86.0,25.69,16.47
2017,2,18,8,0,521.0,44.0,3.8,14.0,133.0,33.24,23.75
2017,2,18,8,15,593.0,51.0,3.7,15.0,186.5,36.95,27.27
2017,2,18,8,30,665.0,58.0,3.6,16.0,240.0,44.51,33.99
2017,2,18,8,45,715.0,62.0,3.55,17.0,294.0,45.77,34.97
2017,2,18,9,0,765.0,66.0,3.5,18.0,348.0,47.1,35.92
2017,2,18,9,15,795.0,69.5,3.55,18.5,399.0,89.02,45.64
2017,2,18,9,30,825.0,73.0,3.6,19.0,450.0,141.78,76.98
2017,2,18,9,45,848.5,75.0,3.7,20.0,497.0,194.93,117.6
2017,2,18,10,0,872.0,77.0,3.8,21.0,544.0,255.29,168.05
2017,2,18,10,15,887.0,79.0,3.9,21.5,584.5,308.83,215.08
2017,2,18,10,30,902.0,81.0,4.0,22.0,625.0,362.51,262.23
2017,2,18,10,45,912.5,82.5,4.15,23.0,658.5,414.0,306.46
2017,2,18,11,0,923.0,84.0,4.3,24.0,692.0,464.7,348.83
2017,2,18,11,15,930.0,85.0,4.35,24.5,717.5,512.3,388.18
2017,2,18,11,30,937.0,86.0,4.4,25.0,743.0,558.32,425.24
2017,2,18,11,45,940.0,87.5,4.45,25.5,760.0,600.82,458.66
2017,2,18,12,0,943.0,89.0,4.5,26.0,777.0,641.04,489.53
2017,2,18,12,15,945.0,89.5,4.5,26.0,786.0,677.24,517.59
2017,2,18,12,30,947.0,90.0,4.5,26.0,795.0,710.74,543.2
2017,2,18,12,45,945.5,90.5,4.5,26.0,794.5,738.99,564.57
2017,2,18,13,0,944.0,91.0,4.5,26.0,794.0,764.08,582.29
2017,2,18,13,15,941.5,90.5,4.4,26.0,785.0,784.18,596.18
2017,2,18,13,30,939.0,90.0,4.3,26.0,776.0,800.89,607.78
2017,2,18,13,45,932.5,90.0,4.2,26.5,758.0,811.63,614.09
2017,2,18,14,0,926.0,90.0,4.1,27.0,740.0,818.81,618.05
2017,2,18,14,15,918.0,89.0,3.85,26.5,714.0,820.22,619.92
2017,2,18,14,30,910.0,88.0,3.6,26.0,688.0,818.1,619.46
2017,2,18,14,45,897.0,87.0,3.35,26.0,654.0,808.59,612.75
2017,2,18,15,0,884.0,86.0,3.1,26.0,620.0,795.78,603.85
2017,2,18,15,15,869.0,83.5,2.7,25.5,580.0,776.54,590.86
2017,2,18,15,30,854.0,81.0,2.3,25.0,540.0,759.85,579.51
2017,2,18,15,45,569.5,136.0,1.95,24.5,431.0,601.9,465.93
2017,2,18,16,0,285.0,191.0,1.6,24.0,322.0,432.63,337.53
2017,2,18,16,15,515.0,130.0,1.55,23.0,334.0,533.16,419.93
2017,2,18,16,30,745.0,69.0,1.5,22.0,346.0,609.47,480.9
2017,2,18,16,45,700.0,64.0,1.5,21.5,292.5,554.08,439.81
2017,2,18,17,0,655.0,59.0,1.5,21.0,239.0,502.86,401.03
2017,2,18,17,15,584.5,51.5,1.5,20.0,186.0,431.08,345.04
2017,2,18,17,30,514.0,44.0,1.5,19.0,133.0,362.75,288.7
2017,2,18,17,45,394.0,33.0,1.55,18.5,86.5,269.07,208.4
2017,2,18,18,0,274.0,22.0,1.6,18.0,40.0,177.96,95.52
2017,2,18,18,15,137.0,11.0,1.65,17.5,20.0,69.04,0.0
2017,2,18,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,11.0,3.6,17.0,11.0,10.48,0.0
2017,2,19,7,30,0.0,22.0,3.8,17.0,22.0,20.16,7.04
2017,2,19,7,45,28.0,44.0,4.0,17.5,49.0,38.27,26.9
2017,2,19,8,0,56.0,66.0,4.2,18.0,76.0,56.14,43.22
2017,2,19,8,15,75.0,89.5,4.15,18.0,107.5,71.85,57.45
2017,2,19,8,30,94.0,113.0,4.1,18.0,139.0,88.94,72.61
2017,2,19,8,45,109.0,135.5,4.1,18.5,171.5,104.84,86.26
2017,2,19,9,0,124.0,158.0,4.1,19.0,204.0,120.21,99.16
2017,2,19,9,15,145.0,181.0,4.3,19.0,242.5,147.7,112.44
2017,2,19,9,30,166.0,204.0,4.5,19.0,281.0,179.14,134.98
2017,2,19,9,45,83.0,165.0,4.75,19.5,203.5,156.2,119.25
2017,2,19,10,0,0.0,126.0,5.0,20.0,126.0,115.52,89.31
2017,2,19,10,15,25.0,194.0,5.05,20.5,209.0,176.67,137.41
2017,2,19,10,30,50.0,262.0,5.1,21.0,292.0,242.72,188.72
2017,2,19,10,45,153.0,287.5,5.2,21.5,387.5,303.87,234.69
2017,2,19,11,0,256.0,313.0,5.3,22.0,483.0,376.7,290.24
2017,2,19,11,15,333.5,307.5,5.35,22.0,537.5,425.24,328.24
2017,2,19,11,30,411.0,302.0,5.4,22.0,592.0,479.51,370.87
2017,2,19,11,45,205.5,160.5,5.5,22.0,305.5,261.37,204.52
2017,2,19,12,0,0.0,19.0,5.6,22.0,19.0,17.69,8.7
2017,2,19,12,15,8.0,141.5,5.65,22.0,148.0,136.8,104.54
2017,2,19,12,30,16.0,264.0,5.7,22.0,277.0,256.12,198.26
2017,2,19,12,45,19.5,275.5,5.8,22.5,291.0,270.68,209.11
2017,2,19,13,0,23.0,287.0,5.9,23.0,305.0,285.57,220.36
2017,2,19,13,15,67.0,324.0,5.8,23.0,373.5,360.44,278.98
2017,2,19,13,30,111.0,361.0,5.7,23.0,442.0,434.49,336.18
2017,2,19,13,45,91.0,344.5,5.65,23.5,410.5,407.71,314.99
2017,2,19,14,0,71.0,328.0,5.6,24.0,379.0,379.67,293.06
2017,2,19,14,15,51.5,299.0,5.5,23.5,335.5,337.96,261.73
2017,2,19,14,30,32.0,270.0,5.4,23.0,292.0,295.19,229.19
2017,2,19,14,45,149.0,274.5,5.3,23.0,366.5,405.51,318.12
2017,2,19,15,0,266.0,279.0,5.2,23.0,441.0,516.61,405.5
2017,2,19,15,15,144.5,243.0,5.05,23.0,330.0,373.17,293.91
2017,2,19,15,30,23.0,207.0,4.9,23.0,219.0,220.46,172.23
2017,2,19,15,45,129.5,203.0,4.8,23.0,264.0,320.18,254.55
2017,2,19,16,0,236.0,199.0,4.7,23.0,309.0,407.06,325.0
2017,2,19,16,15,222.0,178.5,4.35,22.5,273.0,360.75,289.56
2017,2,19,16,30,208.0,158.0,4.0,22.0,237.0,325.4,262.5
2017,2,19,16,45,187.0,136.0,3.65,21.5,199.0,283.37,229.36
2017,2,19,17,0,166.0,114.0,3.3,21.0,161.0,241.72,195.71
2017,2,19,17,15,136.5,91.5,3.0,20.5,124.5,194.88,156.82
2017,2,19,17,30,107.0,69.0,2.7,20.0,88.0,149.24,117.97
2017,2,19,17,45,59.5,46.5,2.45,20.0,56.5,95.3,71.34
2017,2,19,18,0,12.0,24.0,2.2,20.0,25.0,33.33,14.82
2017,2,19,18,15,6.0,12.0,2.15,19.5,12.5,14.02,0.0
2017,2,19,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,20,7,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,7,45,0.0,1.0,3.4,13.0,1.0,0.92,0.0
2017,2,20,8,0,0.0,2.0,3.5,13.0,2.0,1.85,0.0
2017,2,20,8,15,0.0,2.5,3.4,13.0,2.5,2.31,0.0
2017,2,20,8,30,0.0,3.0,3.3,13.0,3.0,2.78,0.0
2017,2,20,8,45,0.0,4.0,3.25,13.0,4.0,3.7,0.0
2017,2,20,9,0,0.0,5.0,3.2,13.0,5.0,4.63,0.0
2017,2,20,9,15,0.0,14.5,3.0,13.0,14.5,13.45,5.92
2017,2,20,9,30,0.0,24.0,2.8,13.0,24.0,22.28,13.45
2017,2,20,9,45,0.0,85.5,2.65,13.5,85.5,79.64,61.86
2017,2,20,10,0,0.0,147.0,2.5,14.0,147.0,133.61,106.27
2017,2,20,10,15,0.0,85.5,2.5,14.5,85.5,79.66,61.16
2017,2,20,10,30,0.0,24.0,2.5,15.0,24.0,22.31,13.12
2017,2,20,10,45,14.5,145.0,2.55,16.0,155.0,139.11,109.08
2017,2,20,11,0,29.0,266.0,2.6,17.0,286.0,248.46,195.34
2017,2,20,11,15,28.0,274.0,2.8,17.5,294.0,258.69,202.65
2017,2,20,11,30,27.0,282.0,3.0,18.0,302.0,271.17,211.95
2017,2,20,11,45,13.5,168.0,3.2,19.0,178.0,163.23,126.41
2017,2,20,12,0,0.0,54.0,3.4,20.0,54.0,50.33,35.39
2017,2,20,12,15,10.5,169.0,3.45,20.0,177.0,163.85,126.68
2017,2,20,12,30,21.0,284.0,3.5,20.0,300.0,278.03,215.86
2017,2,20,12,45,17.5,269.5,3.55,20.5,283.0,263.78,204.15
2017,2,20,13,0,14.0,255.0,3.6,21.0,266.0,249.02,192.4
2017,2,20,13,15,12.5,243.5,3.6,21.0,253.0,238.14,184.06
2017,2,20,13,30,11.0,232.0,3.6,21.0,240.0,227.0,175.52
2017,2,20,13,45,31.5,273.5,3.6,21.0,296.5,290.58,225.54
2017,2,20,14,0,52.0,315.0,3.6,21.0,353.0,351.63,272.88
2017,2,20,14,15,238.0,295.5,3.5,21.0,456.0,499.93,390.09
2017,2,20,14,30,424.0,276.0,3.4,21.0,559.0,632.3,491.77
2017,2,20,14,45,674.0,178.5,3.35,21.0,602.5,745.9,579.97
2017,2,20,15,0,924.0,81.0,3.3,21.0,646.0,828.51,640.11
2017,2,20,15,15,908.5,79.0,3.1,20.5,604.5,808.89,627.15
2017,2,20,15,30,893.0,77.0,2.9,20.0,563.0,786.16,612.75
2017,2,20,15,45,869.5,75.0,2.7,20.0,515.0,754.52,590.76
2017,2,20,16,0,846.0,73.0,2.5,20.0,467.0,726.2,571.11
2017,2,20,16,15,816.0,69.5,2.1,19.5,415.0,683.65,540.65
2017,2,20,16,30,786.0,66.0,1.7,19.0,363.0,639.61,508.51
2017,2,20,16,45,738.0,62.0,1.3,18.5,307.5,581.9,464.59
2017,2,20,17,0,690.0,58.0,0.9,18.0,252.0,524.5,418.74
2017,2,20,17,15,620.0,51.0,0.9,17.0,197.5,455.51,365.5
2017,2,20,17,30,550.0,44.0,0.9,16.0,143.0,386.24,308.97
2017,2,20,17,45,423.0,34.0,0.9,15.5,94.0,287.81,225.42
2017,2,20,18,0,296.0,24.0,0.9,15.0,45.0,194.63,120.42
2017,2,20,18,15,148.0,12.0,0.9,14.5,22.5,75.55,0.0
2017,2,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,7,15,212.5,11.0,5.1,9.5,27.0,10.48,0.0
2017,2,21,7,30,425.0,22.0,5.1,10.0,54.0,18.95,8.27
2017,2,21,7,45,545.0,30.0,5.2,11.0,106.5,24.73,16.03
2017,2,21,8,0,665.0,38.0,5.3,12.0,159.0,30.36,21.47
2017,2,21,8,15,728.5,43.0,5.2,13.0,216.0,33.05,24.04
2017,2,21,8,30,792.0,48.0,5.1,14.0,273.0,35.73,26.43
2017,2,21,8,45,832.0,51.0,5.05,15.0,330.0,42.21,32.07
2017,2,21,9,0,872.0,54.0,5.0,16.0,387.0,44.75,34.11
2017,2,21,9,15,897.5,56.5,5.0,16.5,439.5,99.87,48.7
2017,2,21,9,30,923.0,59.0,5.0,17.0,492.0,157.18,85.37
2017,2,21,9,45,940.5,61.0,5.05,18.0,540.0,214.64,131.32
2017,2,21,10,0,958.0,63.0,5.1,19.0,588.0,272.92,181.85
2017,2,21,10,15,970.5,64.5,5.2,19.5,629.5,329.93,233.1
2017,2,21,10,30,983.0,66.0,5.3,20.0,671.0,386.71,283.95
2017,2,21,10,45,991.0,67.5,5.4,20.5,705.5,441.27,332.2
2017,2,21,11,0,999.0,69.0,5.5,21.0,740.0,494.65,378.27
2017,2,21,11,15,1005.0,70.0,5.45,21.0,766.0,545.2,421.43
2017,2,21,11,30,1011.0,71.0,5.4,21.0,792.0,593.9,462.01
2017,2,21,11,45,1011.5,73.5,5.4,21.5,809.5,638.85,497.87
2017,2,21,12,0,1012.0,76.0,5.4,22.0,827.0,681.15,530.75
2017,2,21,12,15,1014.0,76.0,5.35,22.0,836.0,719.17,560.62
2017,2,21,12,30,1016.0,76.0,5.3,22.0,845.0,754.24,587.75
2017,2,21,12,45,1015.0,76.5,5.3,22.5,844.5,784.63,608.59
2017,2,21,13,0,1014.0,77.0,5.3,23.0,844.0,811.63,626.74
2017,2,21,13,15,1011.5,76.5,5.2,23.0,834.5,833.02,641.61
2017,2,21,13,30,1009.0,76.0,5.1,23.0,825.0,850.75,653.94
2017,2,21,13,45,1004.0,76.0,5.1,23.0,806.5,863.36,663.31
2017,2,21,14,0,999.0,76.0,5.1,23.0,788.0,872.19,670.18
2017,2,21,14,15,992.5,75.0,4.95,23.0,761.5,874.94,672.02
2017,2,21,14,30,986.0,74.0,4.8,23.0,735.0,873.89,671.35
2017,2,21,14,45,975.5,73.0,4.7,23.0,700.5,865.91,666.27
2017,2,21,15,0,965.0,72.0,4.6,23.0,666.0,854.3,658.82
2017,2,21,15,15,951.5,70.0,4.25,22.5,624.5,835.67,646.6
2017,2,21,15,30,938.0,68.0,3.9,22.0,583.0,813.73,632.43
2017,2,21,15,45,919.0,66.0,3.55,22.0,535.0,784.53,611.8
2017,2,21,16,0,900.0,64.0,3.2,22.0,487.0,752.68,589.18
2017,2,21,16,15,873.0,61.5,2.8,21.0,434.0,712.09,561.88
2017,2,21,16,30,846.0,59.0,2.4,20.0,381.0,669.88,532.72
2017,2,21,16,45,806.5,55.0,2.05,19.5,325.5,621.47,497.27
2017,2,21,17,0,767.0,51.0,1.7,19.0,270.0,567.28,454.75
2017,2,21,17,15,703.0,45.5,1.65,18.0,213.0,496.72,399.89
2017,2,21,17,30,639.0,40.0,1.6,17.0,156.0,428.59,343.67
2017,2,21,17,45,523.5,31.5,1.6,16.0,104.5,333.24,262.38
2017,2,21,18,0,408.0,23.0,1.6,15.0,53.0,243.04,158.21
2017,2,21,18,15,204.0,11.5,1.55,14.5,26.5,99.91,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
