Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,22,7,15,212.0,11.5,1.3,11.0,28.0,10.96,0.0
2017,2,22,7,30,424.0,23.0,1.5,12.0,56.0,19.81,9.43
2017,2,22,7,45,537.0,31.0,1.7,13.5,108.0,25.53,16.64
2017,2,22,8,0,650.0,39.0,1.9,15.0,160.0,31.1,21.91
2017,2,22,8,15,712.0,44.0,1.85,15.5,216.5,33.74,24.45
2017,2,22,8,30,774.0,49.0,1.8,16.0,273.0,36.37,26.81
2017,2,22,8,45,812.5,52.5,1.8,16.5,328.5,43.23,32.81
2017,2,22,9,0,851.0,56.0,1.8,17.0,384.0,49.19,37.9
2017,2,22,9,15,876.5,59.0,1.9,18.0,436.5,103.68,51.17
2017,2,22,9,30,902.0,62.0,2.0,19.0,489.0,160.38,87.66
2017,2,22,9,45,919.5,64.0,2.15,20.0,536.5,216.84,132.39
2017,2,22,10,0,937.0,66.0,2.3,21.0,584.0,274.13,181.22
2017,2,22,10,15,949.5,68.0,2.4,21.5,625.0,330.58,230.77
2017,2,22,10,30,962.0,70.0,2.5,22.0,666.0,386.84,279.75
2017,2,22,10,45,970.0,71.5,2.7,23.0,700.0,440.48,325.3
2017,2,22,11,0,978.0,73.0,2.9,24.0,734.0,492.97,368.57
2017,2,22,11,15,983.5,74.0,2.95,24.0,759.5,542.42,409.43
2017,2,22,11,30,989.0,75.0,3.0,24.0,785.0,590.03,447.83
2017,2,22,11,45,985.5,79.5,3.05,24.5,801.5,633.77,481.43
2017,2,22,12,0,982.0,84.0,3.1,25.0,818.0,674.65,512.0
2017,2,22,12,15,983.5,84.5,3.05,25.0,826.0,711.92,539.98
2017,2,22,12,30,985.0,85.0,3.0,25.0,834.0,746.31,565.34
2017,2,22,12,45,983.0,86.0,3.0,25.5,833.5,775.74,584.72
2017,2,22,13,0,981.0,87.0,3.0,26.0,833.0,801.85,601.43
2017,2,22,13,15,978.0,86.5,2.95,26.0,823.5,822.29,615.16
2017,2,22,13,30,975.0,86.0,2.9,26.0,814.0,839.17,626.55
2017,2,22,13,45,969.0,85.5,2.85,26.5,795.5,850.1,632.78
2017,2,22,14,0,963.0,85.0,2.8,27.0,777.0,857.33,636.64
2017,2,22,14,15,956.0,84.0,2.65,27.0,750.0,859.53,637.84
2017,2,22,14,30,949.0,83.0,2.5,27.0,723.0,858.05,636.7
2017,2,22,14,45,935.0,83.0,2.45,27.0,688.0,848.47,631.03
2017,2,22,15,0,921.0,83.0,2.4,27.0,653.0,835.46,623.25
2017,2,22,15,15,906.5,81.0,2.25,26.5,611.5,816.49,612.01
2017,2,22,15,30,892.0,79.0,2.1,26.0,570.0,794.4,598.68
2017,2,22,15,45,872.0,76.0,1.95,26.0,523.0,764.03,578.47
2017,2,22,16,0,852.0,73.0,1.8,26.0,476.0,736.88,560.45
2017,2,22,16,15,823.5,69.5,1.65,25.0,424.0,694.98,533.96
2017,2,22,16,30,795.0,66.0,1.5,24.0,372.0,651.49,505.74
2017,2,22,16,45,754.5,61.5,1.35,23.0,317.5,597.53,468.66
2017,2,22,17,0,714.0,57.0,1.2,22.0,263.0,543.44,428.9
2017,2,22,17,15,648.5,50.5,1.2,21.0,207.5,472.19,374.88
2017,2,22,17,30,583.0,44.0,1.2,20.0,152.0,403.48,319.62
2017,2,22,17,45,468.5,34.0,1.3,19.5,102.0,314.26,244.43
2017,2,22,18,0,354.0,24.0,1.4,19.0,52.0,226.76,150.13
2017,2,22,18,15,177.0,12.0,1.45,18.5,26.0,89.1,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,152.5,14.0,3.35,12.5,26.5,13.34,0.0
2017,2,23,7,30,305.0,28.0,3.5,13.0,53.0,22.67,12.05
2017,2,23,7,45,422.5,39.5,3.65,14.0,103.5,30.77,21.18
2017,2,23,8,0,540.0,51.0,3.8,15.0,154.0,38.49,28.43
2017,2,23,8,15,608.5,58.5,3.75,15.5,209.5,42.32,32.05
2017,2,23,8,30,677.0,66.0,3.7,16.0,265.0,46.03,35.35
2017,2,23,8,45,723.5,71.0,3.7,17.0,320.5,52.49,40.87
2017,2,23,9,0,770.0,76.0,3.7,18.0,376.0,60.69,47.78
2017,2,23,9,15,800.0,80.0,3.95,19.0,428.5,111.93,59.52
2017,2,23,9,30,830.0,84.0,4.2,20.0,481.0,166.18,95.15
2017,2,23,9,45,854.0,86.0,4.5,21.0,529.0,220.4,138.21
2017,2,23,10,0,878.0,88.0,4.8,22.0,577.0,276.38,185.88
2017,2,23,10,15,893.0,90.5,5.0,22.5,618.5,336.68,238.46
2017,2,23,10,30,908.0,93.0,5.2,23.0,660.0,391.71,286.66
2017,2,23,10,45,921.5,93.5,5.45,24.0,695.0,444.35,331.66
2017,2,23,11,0,935.0,94.0,5.7,25.0,730.0,496.44,375.03
2017,2,23,11,15,942.5,95.5,5.8,25.0,756.0,545.68,416.42
2017,2,23,11,30,950.0,97.0,5.9,25.0,782.0,593.37,455.69
2017,2,23,11,45,961.0,94.5,6.0,25.5,801.5,637.61,490.7
2017,2,23,12,0,972.0,92.0,6.1,26.0,821.0,680.0,523.54
2017,2,23,12,15,974.0,92.0,6.1,26.0,830.0,716.9,552.39
2017,2,23,12,30,976.0,92.0,6.1,26.0,839.0,750.97,578.7
2017,2,23,12,45,973.5,93.0,6.15,26.5,838.0,779.88,598.74
2017,2,23,13,0,971.0,94.0,6.2,27.0,837.0,805.48,616.03
2017,2,23,13,15,968.0,94.0,6.2,27.0,827.5,826.3,630.99
2017,2,23,13,30,965.0,94.0,6.2,27.0,818.0,843.61,643.58
2017,2,23,13,45,956.5,94.5,6.2,27.0,798.5,853.57,651.09
2017,2,23,14,0,948.0,95.0,6.2,27.0,779.0,859.84,656.16
2017,2,23,14,15,940.0,94.0,6.05,27.0,752.0,861.24,657.29
2017,2,23,14,30,932.0,93.0,5.9,27.0,725.0,859.02,656.01
2017,2,23,14,45,917.5,92.5,5.8,27.0,689.5,848.55,649.3
2017,2,23,15,0,903.0,92.0,5.7,27.0,654.0,834.7,640.35
2017,2,23,15,15,887.0,89.5,5.4,26.5,612.0,814.17,627.09
2017,2,23,15,30,871.0,87.0,5.1,26.0,570.0,796.4,615.84
2017,2,23,15,45,847.0,84.5,4.85,26.0,522.0,763.91,593.0
2017,2,23,16,0,823.0,82.0,4.6,26.0,474.0,729.05,568.43
2017,2,23,16,15,793.0,78.0,4.25,25.0,422.0,685.98,539.67
2017,2,23,16,30,763.0,74.0,3.9,24.0,370.0,641.43,509.38
2017,2,23,16,45,717.5,69.0,3.6,23.5,315.0,584.15,467.15
2017,2,23,17,0,672.0,64.0,3.3,23.0,260.0,531.32,426.13
2017,2,23,17,15,603.5,57.0,3.25,22.0,205.0,459.34,369.73
2017,2,23,17,30,535.0,50.0,3.2,21.0,150.0,390.48,312.9
2017,2,23,17,45,416.5,38.5,3.15,20.5,100.5,293.76,230.54
2017,2,23,18,0,298.0,27.0,3.1,20.0,51.0,205.09,139.7
2017,2,23,18,15,149.0,13.5,3.2,19.5,25.5,78.66,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,24,7,15,133.5,16.0,4.95,13.5,27.5,15.25,0.0
2017,2,24,7,30,267.0,32.0,5.0,14.0,55.0,26.38,15.35
2017,2,24,7,45,407.5,42.0,5.1,14.5,107.0,32.86,22.99
2017,2,24,8,0,548.0,52.0,5.2,15.0,159.0,39.17,29.04
2017,2,24,8,15,617.5,59.5,5.25,15.5,215.0,42.97,32.62
2017,2,24,8,30,687.0,67.0,5.3,16.0,271.0,46.64,35.89
2017,2,24,8,45,742.0,69.5,5.4,16.5,328.5,51.04,39.66
2017,2,24,9,0,797.0,72.0,5.5,17.0,386.0,60.62,38.31
2017,2,24,9,15,826.0,76.0,5.5,17.5,439.0,113.5,59.46
2017,2,24,9,30,855.0,80.0,5.5,18.0,492.0,169.23,97.32
2017,2,24,9,45,883.5,80.0,5.5,18.5,541.5,230.01,146.58
2017,2,24,10,0,912.0,80.0,5.5,19.0,591.0,286.83,195.9
2017,2,24,10,15,927.5,82.0,5.5,19.5,633.5,343.22,246.28
2017,2,24,10,30,943.0,84.0,5.5,20.0,676.0,399.75,296.36
2017,2,24,10,45,959.5,83.0,5.55,20.5,713.0,453.95,343.71
2017,2,24,11,0,976.0,82.0,5.6,21.0,750.0,507.78,389.58
2017,2,24,11,15,984.0,83.0,5.6,21.0,777.5,558.58,432.66
2017,2,24,11,30,992.0,84.0,5.6,21.0,805.0,607.75,473.41
2017,2,24,11,45,995.5,86.0,5.7,21.5,823.5,653.4,509.83
2017,2,24,12,0,999.0,88.0,5.8,22.0,842.0,696.66,543.57
2017,2,24,12,15,1002.0,88.5,5.8,22.0,852.0,735.58,574.18
2017,2,24,12,30,1005.0,89.0,5.8,22.0,862.0,771.66,602.15
2017,2,24,12,45,1008.0,88.0,5.8,22.0,863.0,803.28,624.96
2017,2,24,13,0,1011.0,87.0,5.8,22.0,864.0,831.69,645.48
2017,2,24,13,15,1009.5,86.5,5.7,22.0,855.5,853.88,661.07
2017,2,24,13,30,1008.0,86.0,5.6,22.0,847.0,872.45,674.13
2017,2,24,13,45,1005.5,85.0,5.6,22.0,829.0,886.02,684.27
2017,2,24,14,0,1003.0,84.0,5.6,22.0,811.0,895.82,691.89
2017,2,24,14,15,996.5,83.0,5.55,21.5,784.0,898.59,695.79
2017,2,24,14,30,990.0,82.0,5.5,21.0,757.0,897.54,697.17
2017,2,24,14,45,977.5,81.5,5.45,21.0,721.5,888.42,691.59
2017,2,24,15,0,965.0,81.0,5.4,21.0,686.0,875.67,683.6
2017,2,24,15,15,950.5,79.0,5.25,20.5,643.0,856.13,671.61
2017,2,24,15,30,936.0,77.0,5.1,20.0,600.0,833.31,657.3
2017,2,24,15,45,917.0,74.5,5.0,20.0,551.0,803.35,636.76
2017,2,24,16,0,898.0,72.0,4.9,20.0,502.0,770.73,614.18
2017,2,24,16,15,870.0,68.5,4.5,19.0,448.0,733.65,588.88
2017,2,24,16,30,842.0,65.0,4.1,18.0,394.0,689.03,557.67
2017,2,24,16,45,802.0,60.5,3.75,17.5,337.5,633.68,516.86
2017,2,24,17,0,762.0,56.0,3.4,17.0,281.0,578.06,473.34
2017,2,24,17,15,697.0,50.0,3.2,16.0,223.0,505.56,415.37
2017,2,24,17,30,632.0,44.0,3.0,15.0,165.0,435.47,356.3
2017,2,24,17,45,514.5,35.0,2.9,14.0,112.0,337.27,271.45
2017,2,24,18,0,397.0,26.0,2.8,13.0,59.0,254.63,182.53
2017,2,24,18,15,198.5,13.0,3.0,13.0,29.5,100.62,0.0
2017,2,24,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,25,7,15,202.0,14.0,3.85,3.5,32.5,13.34,0.0
2017,2,25,7,30,404.0,28.0,4.1,4.0,65.0,22.33,13.13
2017,2,25,7,45,518.5,37.0,4.4,5.0,118.5,30.85,22.23
2017,2,25,8,0,633.0,46.0,4.7,6.0,172.0,37.09,28.31
2017,2,25,8,15,696.0,52.0,4.65,6.5,229.5,40.28,31.42
2017,2,25,8,30,759.0,58.0,4.6,7.0,287.0,43.43,34.31
2017,2,25,8,45,799.5,62.5,4.6,7.5,344.0,45.19,35.8
2017,2,25,9,0,840.0,67.0,4.6,8.0,401.0,60.39,36.78
2017,2,25,9,15,867.0,70.0,4.5,8.5,454.5,114.93,60.39
2017,2,25,9,30,894.0,73.0,4.4,9.0,508.0,178.2,106.32
2017,2,25,9,45,912.5,75.5,4.3,9.5,556.0,235.32,154.76
2017,2,25,10,0,931.0,78.0,4.2,10.0,604.0,293.39,207.12
2017,2,25,10,15,944.5,80.0,4.05,10.5,646.0,350.25,259.24
2017,2,25,10,30,958.0,82.0,3.9,11.0,688.0,407.01,310.61
2017,2,25,10,45,967.0,84.0,3.8,11.5,723.0,461.63,359.14
2017,2,25,11,0,976.0,86.0,3.7,12.0,758.0,515.2,405.33
2017,2,25,11,15,982.5,87.0,3.55,12.5,784.5,565.37,447.25
2017,2,25,11,30,989.0,88.0,3.4,13.0,811.0,613.77,486.35
2017,2,25,11,45,990.0,90.5,3.3,13.5,828.0,658.4,521.4
2017,2,25,12,0,991.0,93.0,3.2,14.0,845.0,700.45,553.41
2017,2,25,12,15,992.5,93.0,3.05,14.0,853.5,737.73,581.88
2017,2,25,12,30,994.0,93.0,2.9,14.0,862.0,772.08,607.38
2017,2,25,12,45,993.5,93.0,2.75,14.5,861.5,801.95,626.48
2017,2,25,13,0,993.0,93.0,2.6,15.0,861.0,828.5,642.99
2017,2,25,13,15,990.5,93.0,2.45,15.0,851.5,850.12,657.06
2017,2,25,13,30,988.0,93.0,2.3,15.0,842.0,868.16,668.57
2017,2,25,13,45,981.5,93.0,2.15,15.0,822.5,879.4,675.35
2017,2,25,14,0,975.0,93.0,2.0,15.0,803.0,886.88,679.6
2017,2,25,14,15,967.5,91.5,1.9,15.0,776.0,888.2,680.23
2017,2,25,14,30,960.0,90.0,1.8,15.0,749.0,885.76,678.47
2017,2,25,14,45,942.5,91.0,1.7,15.0,712.0,874.29,670.68
2017,2,25,15,0,925.0,92.0,1.6,15.0,675.0,859.38,660.74
2017,2,25,15,15,909.5,90.0,1.55,15.0,632.5,839.45,648.05
2017,2,25,15,30,894.0,88.0,1.5,15.0,590.0,822.29,637.42
2017,2,25,15,45,872.0,85.5,1.45,15.0,541.5,790.75,616.69
2017,2,25,16,0,850.0,83.0,1.4,15.0,493.0,756.67,594.17
2017,2,25,16,15,820.0,79.0,1.3,14.5,440.0,712.69,564.76
2017,2,25,16,30,790.0,75.0,1.2,14.0,387.0,667.15,533.66
2017,2,25,16,45,744.5,70.0,1.1,13.5,330.0,608.69,491.78
2017,2,25,17,0,699.0,65.0,1.0,13.0,273.0,554.59,450.52
2017,2,25,17,15,630.5,58.0,1.05,12.0,216.5,481.11,394.02
2017,2,25,17,30,562.0,51.0,1.1,11.0,160.0,410.7,336.53
2017,2,25,17,45,442.0,40.0,1.15,10.0,108.5,311.8,252.52
2017,2,25,18,0,322.0,29.0,1.2,9.0,57.0,222.43,163.52
2017,2,25,18,15,161.0,14.5,1.2,8.5,28.5,85.85,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,7,15,80.0,19.5,3.3,7.5,27.0,16.19,0.0
2017,2,26,7,30,160.0,39.0,3.5,8.0,54.0,31.64,20.96
2017,2,26,7,45,253.5,57.5,3.7,9.0,100.5,44.25,33.82
2017,2,26,8,0,347.0,76.0,3.9,10.0,147.0,57.26,46.0
2017,2,26,8,15,173.5,61.0,3.9,10.5,96.5,48.4,38.25
2017,2,26,8,30,0.0,46.0,3.9,11.0,46.0,42.73,33.12
2017,2,26,8,45,0.0,82.0,3.95,12.0,82.0,75.17,62.0
2017,2,26,9,0,0.0,118.0,4.0,13.0,118.0,105.26,84.1
2017,2,26,9,15,0.0,122.0,4.15,13.5,122.0,110.04,87.66
2017,2,26,9,30,0.0,126.0,4.3,14.0,126.0,114.48,90.91
2017,2,26,9,45,0.0,139.0,4.45,14.5,139.0,126.36,100.3
2017,2,26,10,0,0.0,152.0,4.6,15.0,152.0,138.29,109.63
2017,2,26,10,15,2.0,167.5,4.6,15.5,169.0,153.04,121.12
2017,2,26,10,30,4.0,183.0,4.6,16.0,186.0,168.1,132.78
2017,2,26,10,45,2.0,132.0,4.7,16.5,133.5,122.92,95.67
2017,2,26,11,0,0.0,81.0,4.8,17.0,81.0,75.53,56.7
2017,2,26,11,15,0.0,66.0,4.75,17.0,66.0,61.52,45.15
2017,2,26,11,30,0.0,51.0,4.7,17.0,51.0,47.53,33.6
2017,2,26,11,45,30.5,201.5,4.7,17.5,225.0,203.5,159.98
2017,2,26,12,0,61.0,352.0,4.7,18.0,399.0,360.52,282.44
2017,2,26,12,15,214.0,354.5,4.65,18.5,520.5,469.67,367.71
2017,2,26,12,30,367.0,357.0,4.6,19.0,642.0,590.49,459.94
2017,2,26,12,45,234.5,370.0,4.6,19.5,552.5,520.48,404.53
2017,2,26,13,0,102.0,383.0,4.6,20.0,463.0,440.79,341.46
2017,2,26,13,15,55.0,299.5,4.55,20.0,343.0,329.38,256.31
2017,2,26,13,30,8.0,216.0,4.5,20.0,223.0,209.6,162.39
2017,2,26,13,45,64.5,288.5,4.45,20.5,336.0,332.54,259.6
2017,2,26,14,0,121.0,361.0,4.4,21.0,449.0,464.09,359.97
2017,2,26,14,15,151.5,349.0,4.25,21.0,456.0,481.94,374.08
2017,2,26,14,30,182.0,337.0,4.1,21.0,463.0,499.32,388.38
2017,2,26,14,45,234.0,313.0,4.0,21.0,467.0,520.44,406.33
2017,2,26,15,0,286.0,289.0,3.9,21.0,471.0,550.93,431.09
2017,2,26,15,15,143.0,196.5,3.55,21.0,287.5,323.7,256.46
2017,2,26,15,30,0.0,104.0,3.2,21.0,104.0,97.45,73.89
2017,2,26,15,45,65.5,160.5,2.9,21.0,192.5,213.85,170.05
2017,2,26,16,0,131.0,217.0,2.6,21.0,281.0,342.2,272.27
2017,2,26,16,15,119.0,196.0,2.2,20.5,249.5,310.23,247.42
2017,2,26,16,30,107.0,175.0,1.8,20.0,218.0,278.24,222.8
2017,2,26,16,45,94.0,150.5,1.4,19.5,184.5,230.71,185.41
2017,2,26,17,0,81.0,126.0,1.0,19.0,151.0,194.13,156.03
2017,2,26,17,15,63.0,101.5,1.0,18.5,118.5,154.64,123.76
2017,2,26,17,30,45.0,77.0,1.0,18.0,86.0,115.58,90.97
2017,2,26,17,45,22.5,53.0,1.0,17.5,57.5,74.97,56.22
2017,2,26,18,0,0.0,29.0,1.0,17.0,29.0,29.93,17.18
2017,2,26,18,15,0.0,14.5,1.0,17.0,14.5,13.82,0.0
2017,2,26,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,2.5,16.5,2.9,17.0,17.0,15.15,0.0
2017,2,27,7,30,5.0,33.0,3.0,17.0,34.0,29.78,18.89
2017,2,27,7,45,32.5,57.5,3.1,17.5,64.5,49.21,36.98
2017,2,27,8,0,60.0,82.0,3.2,18.0,95.0,68.57,54.41
2017,2,27,8,15,89.0,104.0,3.3,18.5,129.0,82.5,66.79
2017,2,27,8,30,118.0,126.0,3.4,19.0,163.0,98.38,80.5
2017,2,27,8,45,235.0,139.0,3.55,19.5,229.5,102.27,83.57
2017,2,27,9,0,352.0,152.0,3.7,20.0,296.0,120.58,88.48
2017,2,27,9,15,319.5,180.5,3.85,20.0,323.5,162.33,115.68
2017,2,27,9,30,287.0,209.0,4.0,20.0,351.0,200.84,145.97
2017,2,27,9,45,284.5,234.5,4.15,20.5,386.5,239.78,177.12
2017,2,27,10,0,282.0,260.0,4.3,21.0,422.0,278.66,208.8
2017,2,27,10,15,141.0,187.5,4.3,21.0,268.5,204.26,155.62
2017,2,27,10,30,0.0,115.0,4.3,21.0,115.0,106.65,81.04
2017,2,27,10,45,0.0,121.0,4.35,21.5,121.0,112.22,85.26
2017,2,27,11,0,0.0,127.0,4.4,22.0,127.0,117.81,89.39
2017,2,27,11,15,0.0,108.5,4.35,22.0,108.5,101.04,75.87
2017,2,27,11,30,0.0,90.0,4.3,22.0,90.0,83.98,62.15
2017,2,27,11,45,0.0,97.0,4.3,22.5,97.0,90.51,67.17
2017,2,27,12,0,0.0,104.0,4.3,23.0,104.0,97.02,72.15
2017,2,27,12,15,0.0,99.5,4.25,23.0,99.5,92.87,68.8
2017,2,27,12,30,0.0,95.0,4.2,23.0,95.0,88.69,65.47
2017,2,27,12,45,9.5,189.5,4.2,23.5,197.0,183.84,140.32
2017,2,27,13,0,19.0,284.0,4.2,24.0,299.0,280.59,214.46
2017,2,27,13,15,368.0,245.5,4.1,24.0,527.5,534.24,413.31
2017,2,27,13,30,717.0,207.0,4.0,24.0,756.0,784.21,598.39
2017,2,27,13,45,715.0,202.5,3.95,24.5,739.5,792.97,602.52
2017,2,27,14,0,713.0,198.0,3.9,25.0,723.0,798.78,606.11
2017,2,27,14,15,526.0,255.5,3.8,25.0,636.0,710.33,540.28
2017,2,27,14,30,339.0,313.0,3.7,25.0,549.0,613.53,467.58
2017,2,27,14,45,387.5,284.5,3.65,25.0,542.0,627.24,480.23
2017,2,27,15,0,436.0,256.0,3.6,25.0,535.0,648.87,497.84
2017,2,27,15,15,569.5,198.0,3.5,25.0,538.0,694.84,535.1
2017,2,27,15,30,703.0,140.0,3.4,25.0,541.0,739.11,569.93
2017,2,27,15,45,681.0,134.0,3.3,25.0,495.5,706.8,547.63
2017,2,27,16,0,659.0,128.0,3.2,25.0,450.0,672.46,523.95
2017,2,27,16,15,624.5,121.0,2.8,24.5,400.5,625.97,490.55
2017,2,27,16,30,590.0,114.0,2.4,24.0,351.0,578.58,455.86
2017,2,27,16,45,543.5,105.0,2.0,23.5,299.0,520.24,412.05
2017,2,27,17,0,497.0,96.0,1.6,23.0,247.0,460.1,365.72
2017,2,27,17,15,427.0,84.0,1.55,22.0,195.0,387.31,309.66
2017,2,27,17,30,357.0,72.0,1.5,21.0,143.0,318.65,254.29
2017,2,27,17,45,256.0,54.5,1.45,20.5,97.0,230.99,181.1
2017,2,27,18,0,155.0,37.0,1.4,20.0,51.0,152.05,109.37
2017,2,27,18,15,77.5,18.5,1.45,20.0,25.5,52.72,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,4.0,3.75,19.5,4.0,3.7,0.0
2017,2,28,7,30,0.0,8.0,3.8,20.0,8.0,7.4,0.44
2017,2,28,7,45,0.0,15.5,3.9,20.5,15.5,14.36,6.71
2017,2,28,8,0,0.0,23.0,4.0,21.0,23.0,21.32,12.92
2017,2,28,8,15,0.0,30.5,4.4,21.0,30.5,28.3,19.12
2017,2,28,8,30,0.0,38.0,4.8,21.0,38.0,35.28,25.23
2017,2,28,8,45,13.0,97.5,5.2,21.5,103.0,87.98,70.72
2017,2,28,9,0,26.0,157.0,5.6,22.0,168.0,135.88,105.65
2017,2,28,9,15,13.0,146.5,5.75,22.5,152.0,131.11,101.19
2017,2,28,9,30,0.0,136.0,5.9,23.0,136.0,123.0,94.65
2017,2,28,9,45,2.5,158.5,6.1,23.5,160.0,143.43,110.44
2017,2,28,10,0,5.0,181.0,6.3,24.0,184.0,164.29,126.41
2017,2,28,10,15,9.0,201.5,6.35,24.0,207.0,184.37,141.88
2017,2,28,10,30,13.0,222.0,6.4,24.0,230.0,205.03,157.77
2017,2,28,10,45,53.5,278.0,6.45,24.5,315.0,266.21,204.49
2017,2,28,11,0,94.0,334.0,6.5,25.0,400.0,336.5,257.83
2017,2,28,11,15,52.5,282.5,6.45,25.0,319.5,280.09,214.61
2017,2,28,11,30,11.0,231.0,6.4,25.0,239.0,218.44,166.72
2017,2,28,11,45,21.0,273.0,6.4,25.5,289.0,263.45,201.11
2017,2,28,12,0,31.0,315.0,6.4,26.0,339.0,309.28,235.64
2017,2,28,12,15,21.0,275.5,6.3,26.0,292.0,269.4,205.0
2017,2,28,12,30,11.0,236.0,6.2,26.0,245.0,227.49,172.71
2017,2,28,12,45,16.0,264.5,6.1,26.0,277.5,258.74,196.8
2017,2,28,13,0,21.0,293.0,6.0,26.0,310.0,290.69,221.22
2017,2,28,13,15,33.0,316.0,5.8,26.0,342.0,328.97,250.51
2017,2,28,13,30,45.0,339.0,5.6,26.0,374.0,364.44,277.49
2017,2,28,13,45,28.0,285.5,5.45,26.5,307.5,300.7,228.64
2017,2,28,14,0,11.0,232.0,5.3,27.0,241.0,229.03,173.49
2017,2,28,14,15,27.0,266.0,5.05,26.5,285.5,285.03,217.37
2017,2,28,14,30,43.0,300.0,4.8,26.0,330.0,336.45,257.3
2017,2,28,14,45,72.0,300.5,4.55,26.0,348.0,364.25,279.35
2017,2,28,15,0,101.0,301.0,4.3,26.0,366.0,392.2,301.48
2017,2,28,15,15,95.5,280.0,4.0,25.5,338.5,367.65,283.89
2017,2,28,15,30,90.0,259.0,3.7,25.0,311.0,342.59,265.91
2017,2,28,15,45,114.5,240.0,3.4,25.0,300.0,354.61,276.4
2017,2,28,16,0,139.0,221.0,3.1,25.0,289.0,353.71,276.96
2017,2,28,16,15,126.0,200.5,2.8,24.5,257.5,321.38,252.89
2017,2,28,16,30,113.0,180.0,2.5,24.0,226.0,289.11,228.57
2017,2,28,16,45,108.0,155.0,2.25,24.0,194.0,256.71,203.56
2017,2,28,17,0,103.0,130.0,2.0,24.0,162.0,223.83,177.64
2017,2,28,17,15,85.5,105.0,1.85,23.0,128.0,182.65,144.83
2017,2,28,17,30,68.0,80.0,1.7,22.0,94.0,141.76,111.26
2017,2,28,17,45,45.0,56.5,1.6,21.5,64.5,91.9,69.39
2017,2,28,18,0,22.0,33.0,1.5,21.0,35.0,50.68,33.32
2017,2,28,18,15,11.0,16.5,1.45,20.5,17.5,23.33,0.0
2017,2,28,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,1,7,15,192.5,16.5,5.55,14.0,37.0,12.98,0.0
2017,3,1,7,30,385.0,33.0,5.9,14.0,74.0,26.23,16.56
2017,3,1,7,45,495.0,41.5,6.25,14.5,127.5,31.43,21.99
2017,3,1,8,0,605.0,50.0,6.6,15.0,181.0,36.48,26.79
2017,3,1,8,15,665.5,56.5,6.7,15.0,237.5,43.45,33.16
2017,3,1,8,30,726.0,63.0,6.8,15.0,294.0,46.84,36.19
2017,3,1,8,45,768.5,66.5,6.9,15.5,350.5,47.59,36.71
2017,3,1,9,0,811.0,70.0,7.0,16.0,407.0,74.75,40.34
2017,3,1,9,15,837.5,73.5,6.95,16.5,459.5,128.55,68.24
2017,3,1,9,30,864.0,77.0,6.9,17.0,512.0,184.86,110.01
2017,3,1,9,45,885.0,78.5,6.85,17.5,560.0,246.65,162.31
2017,3,1,10,0,906.0,80.0,6.8,18.0,608.0,303.46,212.89
2017,3,1,10,15,920.0,82.0,6.7,18.0,650.0,359.46,263.94
2017,3,1,10,30,934.0,84.0,6.6,18.0,692.0,415.45,314.48
2017,3,1,10,45,945.5,85.0,6.55,18.5,726.5,469.27,361.74
2017,3,1,11,0,957.0,86.0,6.5,19.0,761.0,522.29,407.06
2017,3,1,11,15,964.5,87.5,6.4,19.0,788.0,572.67,449.82
2017,3,1,11,30,972.0,89.0,6.3,19.0,815.0,621.43,490.22
2017,3,1,11,45,963.0,97.0,6.25,19.0,830.0,664.5,525.26
2017,3,1,12,0,954.0,105.0,6.2,19.0,845.0,704.38,557.05
2017,3,1,12,15,957.0,105.0,6.15,19.0,854.5,741.54,586.41
2017,3,1,12,30,960.0,105.0,6.1,19.0,864.0,775.97,612.79
2017,3,1,12,45,962.5,104.0,6.05,19.5,864.5,806.2,633.49
2017,3,1,13,0,965.0,103.0,6.0,20.0,865.0,833.33,651.84
2017,3,1,13,15,963.0,102.5,5.9,20.0,855.5,854.26,666.7
2017,3,1,13,30,961.0,102.0,5.8,20.0,846.0,871.7,679.11
2017,3,1,13,45,960.0,100.0,5.75,20.0,828.5,884.84,688.79
2017,3,1,14,0,959.0,98.0,5.7,20.0,811.0,894.36,696.01
2017,3,1,14,15,952.5,96.5,5.7,19.5,784.5,896.21,699.55
2017,3,1,14,30,946.0,95.0,5.7,19.0,758.0,894.37,700.63
2017,3,1,14,45,934.0,94.5,5.7,19.0,723.0,885.43,695.4
2017,3,1,15,0,922.0,94.0,5.7,19.0,688.0,873.0,687.81
2017,3,1,15,15,908.5,91.5,5.65,18.5,646.0,853.76,676.44
2017,3,1,15,30,895.0,89.0,5.6,18.0,604.0,831.34,662.77
2017,3,1,15,45,880.5,84.5,5.55,18.0,557.0,808.89,647.81
2017,3,1,16,0,866.0,80.0,5.5,18.0,510.0,777.52,626.13
2017,3,1,16,15,839.0,76.5,5.25,17.5,456.5,735.4,596.44
2017,3,1,16,30,812.0,73.0,5.0,17.0,403.0,691.54,564.98
2017,3,1,16,45,776.0,67.5,4.75,16.5,347.0,637.66,524.99
2017,3,1,17,0,740.0,62.0,4.5,16.0,291.0,583.32,482.73
2017,3,1,17,15,678.0,55.5,4.05,15.0,233.5,511.46,424.34
2017,3,1,17,30,616.0,49.0,3.6,14.0,176.0,446.92,369.38
2017,3,1,17,45,511.5,39.5,3.2,13.5,123.0,354.52,288.57
2017,3,1,18,0,407.0,30.0,2.8,13.0,70.0,270.16,206.65
2017,3,1,18,15,203.5,15.0,2.75,12.5,35.0,127.41,0.0
2017,3,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,2,7,15,85.5,19.5,2.85,6.5,29.0,15.3,0.21
2017,3,2,7,30,171.0,39.0,2.9,7.0,58.0,30.23,20.78
2017,3,2,7,45,210.0,60.0,2.95,7.5,97.0,47.83,37.52
2017,3,2,8,0,249.0,81.0,3.0,8.0,136.0,63.24,51.93
2017,3,2,8,15,281.0,99.0,3.15,8.5,177.0,75.94,63.58
2017,3,2,8,30,313.0,117.0,3.3,9.0,218.0,88.13,74.46
2017,3,2,8,45,568.0,95.5,3.45,10.0,318.5,64.46,52.76
2017,3,2,9,0,823.0,74.0,3.6,11.0,419.0,81.64,45.05
2017,3,2,9,15,690.5,113.0,3.8,11.5,427.5,144.2,88.16
2017,3,2,9,30,558.0,152.0,4.0,12.0,436.0,197.69,135.87
2017,3,2,9,45,736.5,119.0,4.2,12.5,529.5,241.8,166.8
2017,3,2,10,0,915.0,86.0,4.4,13.0,623.0,314.45,224.79
2017,3,2,10,15,928.5,88.0,4.3,13.5,665.0,370.94,275.92
2017,3,2,10,30,942.0,90.0,4.2,14.0,707.0,427.33,326.08
2017,3,2,10,45,952.0,91.5,4.15,14.5,741.5,481.5,373.25
2017,3,2,11,0,962.0,93.0,4.1,15.0,776.0,534.71,418.24
2017,3,2,11,15,968.5,94.5,4.05,15.0,802.5,584.94,460.41
2017,3,2,11,30,975.0,96.0,4.0,15.0,829.0,633.43,500.1
2017,3,2,11,45,976.0,98.5,3.95,15.5,846.0,677.61,534.51
2017,3,2,12,0,977.0,101.0,3.9,16.0,863.0,719.23,566.03
2017,3,2,12,15,979.0,101.0,3.85,16.0,871.5,756.46,594.71
2017,3,2,12,30,981.0,101.0,3.8,16.0,880.0,790.83,619.91
2017,3,2,12,45,980.0,101.5,3.75,16.0,879.5,820.48,640.76
2017,3,2,13,0,979.0,102.0,3.7,16.0,879.0,846.83,659.25
2017,3,2,13,15,977.0,101.5,3.65,16.0,869.5,868.02,674.09
2017,3,2,13,30,975.0,101.0,3.6,16.0,860.0,885.65,686.51
2017,3,2,13,45,969.5,100.5,3.6,16.0,841.0,896.85,694.82
2017,3,2,14,0,964.0,100.0,3.6,16.0,822.0,904.31,700.71
2017,3,2,14,15,957.0,99.0,3.6,16.0,794.5,906.29,702.92
2017,3,2,14,30,950.0,98.0,3.6,16.0,767.0,904.56,702.75
2017,3,2,14,45,935.0,98.0,3.6,16.0,730.5,893.62,696.27
2017,3,2,15,0,920.0,98.0,3.6,16.0,694.0,879.22,687.53
2017,3,2,15,15,905.0,95.5,3.55,16.0,651.5,858.73,674.28
2017,3,2,15,30,890.0,93.0,3.5,16.0,609.0,841.28,663.34
2017,3,2,15,45,870.0,90.0,3.5,16.0,560.5,810.18,642.77
2017,3,2,16,0,850.0,87.0,3.5,16.0,512.0,776.47,620.22
2017,3,2,16,15,821.5,83.0,3.15,15.0,458.0,732.84,590.62
2017,3,2,16,30,793.0,79.0,2.8,14.0,404.0,687.58,559.17
2017,3,2,16,45,754.0,73.5,2.45,13.5,347.5,631.94,517.92
2017,3,2,17,0,715.0,68.0,2.1,13.0,291.0,580.34,477.53
2017,3,2,17,15,651.5,61.0,1.9,12.0,233.5,508.08,420.3
2017,3,2,17,30,588.0,54.0,1.7,11.0,176.0,438.48,362.41
2017,3,2,17,45,479.0,43.5,1.55,10.5,123.0,343.0,280.2
2017,3,2,18,0,370.0,33.0,1.4,10.0,70.0,255.71,197.98
2017,3,2,18,15,185.0,16.5,1.4,9.5,35.0,122.01,0.0
2017,3,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,226.5,17.0,1.95,6.5,43.0,13.19,1.09
2017,3,3,7,30,453.0,34.0,2.1,7.0,86.0,26.8,17.93
2017,3,3,7,45,544.5,43.5,2.25,8.0,141.0,32.87,24.07
2017,3,3,8,0,636.0,53.0,2.4,9.0,196.0,38.67,29.57
2017,3,3,8,15,694.0,59.0,2.6,10.0,253.5,45.33,35.62
2017,3,3,8,30,752.0,65.0,2.8,11.0,311.0,48.2,38.06
2017,3,3,8,45,784.5,71.0,3.0,12.0,367.0,50.91,40.24
2017,3,3,9,0,817.0,77.0,3.2,13.0,423.0,87.12,47.87
2017,3,3,9,15,842.5,80.5,3.5,13.5,476.0,141.44,78.38
2017,3,3,9,30,868.0,84.0,3.8,14.0,529.0,198.19,121.76
2017,3,3,9,45,633.5,160.5,4.15,15.0,501.0,257.11,181.78
2017,3,3,10,0,399.0,237.0,4.5,16.0,473.0,297.98,225.17
2017,3,3,10,15,521.0,212.0,4.5,16.5,542.0,338.03,256.45
2017,3,3,10,30,643.0,187.0,4.5,17.0,611.0,393.78,301.38
2017,3,3,10,45,511.5,249.0,4.55,17.5,597.0,425.87,330.21
2017,3,3,11,0,380.0,311.0,4.6,18.0,583.0,447.4,348.47
2017,3,3,11,15,351.5,331.5,4.6,18.0,590.0,472.19,368.58
2017,3,3,11,30,323.0,352.0,4.6,18.0,597.0,494.15,385.9
2017,3,3,11,45,413.5,326.0,4.65,18.0,646.5,544.47,425.98
2017,3,3,12,0,504.0,300.0,4.7,18.0,696.0,600.46,470.19
2017,3,3,12,15,460.5,322.5,4.65,18.0,687.5,614.55,480.32
2017,3,3,12,30,417.0,345.0,4.6,18.0,679.0,622.74,485.92
2017,3,3,12,45,664.5,238.0,4.6,18.5,769.0,726.28,567.24
2017,3,3,13,0,912.0,131.0,4.6,19.0,859.0,827.91,643.39
2017,3,3,13,15,908.5,130.5,4.55,19.0,848.5,846.88,656.24
2017,3,3,13,30,905.0,130.0,4.5,19.0,838.0,862.49,667.27
2017,3,3,13,45,894.0,131.5,4.5,19.0,817.5,875.63,677.02
2017,3,3,14,0,883.0,133.0,4.5,19.0,797.0,880.72,681.23
2017,3,3,14,15,874.0,131.0,4.4,18.5,769.5,880.23,682.32
2017,3,3,14,30,865.0,129.0,4.3,18.0,742.0,876.2,681.16
2017,3,3,14,45,582.0,212.0,4.25,18.0,616.0,729.38,573.72
2017,3,3,15,0,299.0,295.0,4.2,18.0,490.0,573.71,452.67
2017,3,3,15,15,160.5,257.5,4.1,17.5,361.5,408.08,325.67
2017,3,3,15,30,22.0,220.0,4.0,17.0,233.0,233.03,185.3
2017,3,3,15,45,156.0,215.5,3.9,17.0,295.0,359.97,291.48
2017,3,3,16,0,290.0,211.0,3.8,17.0,357.0,472.28,382.91
2017,3,3,16,15,493.5,146.5,3.45,16.5,363.5,559.99,456.32
2017,3,3,16,30,697.0,82.0,3.1,16.0,370.0,627.25,511.64
2017,3,3,16,45,607.0,91.5,2.8,15.5,317.0,557.15,457.08
2017,3,3,17,0,517.0,101.0,2.5,15.0,264.0,485.84,400.28
2017,3,3,17,15,463.0,87.5,2.3,14.5,212.5,419.52,346.82
2017,3,3,17,30,409.0,74.0,2.1,14.0,161.0,355.97,293.35
2017,3,3,17,45,310.5,57.5,1.95,13.5,111.5,267.4,217.31
2017,3,3,18,0,212.0,41.0,1.8,13.0,62.0,187.23,144.13
2017,3,3,18,15,106.0,20.5,1.85,12.5,31.0,90.88,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
