Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,12.5,2.3,10.0,12.5,11.59,1.27
2017,3,4,7,30,0.0,25.0,2.4,10.0,25.0,23.2,14.64
2017,3,4,7,45,0.0,44.0,2.55,10.5,44.0,40.52,30.67
2017,3,4,8,0,0.0,63.0,2.7,11.0,63.0,57.17,45.96
2017,3,4,8,15,0.0,83.5,2.75,11.0,83.5,74.8,61.97
2017,3,4,8,30,0.0,104.0,2.8,11.0,104.0,92.19,77.48
2017,3,4,8,45,0.0,95.0,2.85,11.5,95.0,86.27,71.88
2017,3,4,9,0,0.0,86.0,2.9,12.0,86.0,79.54,62.46
2017,3,4,9,15,0.0,92.0,3.0,12.0,92.0,85.16,67.01
2017,3,4,9,30,0.0,98.0,3.1,12.0,98.0,90.75,71.48
2017,3,4,9,45,0.0,57.5,3.25,12.0,57.5,53.5,39.87
2017,3,4,10,0,0.0,17.0,3.4,12.0,17.0,15.8,7.8
2017,3,4,10,15,1.5,98.5,3.5,12.0,99.5,92.19,72.08
2017,3,4,10,30,3.0,180.0,3.6,12.0,182.0,165.57,132.44
2017,3,4,10,45,2.0,172.0,3.75,12.5,173.5,158.87,126.37
2017,3,4,11,0,1.0,164.0,3.9,13.0,165.0,151.79,120.18
2017,3,4,11,15,0.5,131.5,4.0,13.0,132.0,122.38,95.99
2017,3,4,11,30,0.0,99.0,4.1,13.0,99.0,92.35,71.22
2017,3,4,11,45,0.0,91.0,4.25,13.0,91.0,84.96,65.08
2017,3,4,12,0,0.0,83.0,4.4,13.0,83.0,77.48,58.86
2017,3,4,12,15,0.0,82.5,4.4,13.0,82.5,77.02,58.46
2017,3,4,12,30,0.0,82.0,4.4,13.0,82.0,76.56,58.06
2017,3,4,12,45,0.0,97.5,4.45,13.5,97.5,91.06,69.87
2017,3,4,13,0,0.0,113.0,4.5,14.0,113.0,105.59,81.64
2017,3,4,13,15,0.0,128.0,4.45,14.0,128.0,119.73,93.22
2017,3,4,13,30,0.0,143.0,4.4,14.0,143.0,133.98,104.87
2017,3,4,13,45,0.0,131.5,4.4,14.0,131.5,123.2,96.15
2017,3,4,14,0,0.0,120.0,4.4,14.0,120.0,112.36,87.4
2017,3,4,14,15,0.0,118.5,4.3,14.0,118.5,110.99,86.39
2017,3,4,14,30,0.0,117.0,4.2,14.0,117.0,109.61,85.4
2017,3,4,14,45,0.0,111.5,4.15,14.0,111.5,104.39,81.26
2017,3,4,15,0,0.0,106.0,4.1,14.0,106.0,99.16,77.12
2017,3,4,15,15,0.0,84.5,3.95,13.5,84.5,78.75,60.5
2017,3,4,15,30,0.0,63.0,3.8,13.0,63.0,58.65,43.94
2017,3,4,15,45,0.0,98.5,3.7,13.0,98.5,92.17,72.26
2017,3,4,16,0,0.0,134.0,3.6,13.0,134.0,128.27,102.64
2017,3,4,16,15,0.0,75.5,3.55,13.0,75.5,70.28,54.21
2017,3,4,16,30,0.0,17.0,3.5,13.0,17.0,15.77,7.9
2017,3,4,16,45,0.0,14.5,3.45,13.0,14.5,13.44,5.94
2017,3,4,17,0,0.0,12.0,3.4,13.0,12.0,11.12,3.95
2017,3,4,17,15,0.0,9.5,3.35,13.0,9.5,8.8,1.94
2017,3,4,17,30,0.0,7.0,3.3,13.0,7.0,6.48,0.0
2017,3,4,17,45,0.0,4.5,3.25,13.0,4.5,4.16,0.0
2017,3,4,18,0,0.0,2.0,3.2,13.0,2.0,1.85,0.0
2017,3,4,18,15,0.0,1.0,3.25,12.5,1.0,0.92,0.0
2017,3,4,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,149.0,21.5,2.4,13.0,40.0,16.8,5.43
2017,3,5,7,30,298.0,43.0,2.5,13.0,80.0,33.3,23.24
2017,3,5,7,45,406.0,53.0,2.6,13.5,131.5,40.77,30.54
2017,3,5,8,0,514.0,63.0,2.7,14.0,183.0,46.56,36.0
2017,3,5,8,15,257.0,45.5,2.7,14.5,105.5,32.01,23.07
2017,3,5,8,30,0.0,28.0,2.7,15.0,28.0,25.98,17.62
2017,3,5,8,45,347.5,61.5,2.7,15.5,212.0,37.53,27.8
2017,3,5,9,0,695.0,95.0,2.7,16.0,396.0,96.55,55.71
2017,3,5,9,15,356.0,143.0,2.7,16.5,298.0,141.2,96.89
2017,3,5,9,30,17.0,191.0,2.7,17.0,200.0,171.02,134.82
2017,3,5,9,45,9.5,182.5,2.75,17.5,188.0,165.49,130.0
2017,3,5,10,0,2.0,174.0,2.8,18.0,176.0,158.14,123.8
2017,3,5,10,15,2.5,178.0,2.9,18.5,180.5,162.8,127.0
2017,3,5,10,30,3.0,182.0,3.0,19.0,185.0,167.39,130.14
2017,3,5,10,45,2.0,171.5,3.1,19.5,173.5,158.47,122.58
2017,3,5,11,0,1.0,161.0,3.2,20.0,162.0,149.12,114.76
2017,3,5,11,15,0.5,152.5,3.3,20.0,153.0,141.52,108.58
2017,3,5,11,30,0.0,144.0,3.4,20.0,144.0,133.73,102.27
2017,3,5,11,45,6.0,194.0,3.55,20.5,198.5,183.37,141.28
2017,3,5,12,0,12.0,244.0,3.7,21.0,253.0,233.73,180.18
2017,3,5,12,15,8.0,206.5,3.75,21.0,212.5,197.55,151.86
2017,3,5,12,30,4.0,169.0,3.8,21.0,172.0,160.52,122.81
2017,3,5,12,45,6.5,192.0,3.85,21.5,197.5,184.26,141.29
2017,3,5,13,0,9.0,215.0,3.9,22.0,223.0,208.35,159.83
2017,3,5,13,15,4.5,152.5,3.9,22.0,156.5,146.37,111.33
2017,3,5,13,30,0.0,90.0,3.9,22.0,90.0,84.03,61.94
2017,3,5,13,45,53.0,231.0,3.95,22.5,271.0,267.61,207.48
2017,3,5,14,0,106.0,372.0,4.0,23.0,452.0,457.59,351.16
2017,3,5,14,15,223.0,348.5,3.95,23.0,510.0,545.69,419.36
2017,3,5,14,30,340.0,325.0,3.9,23.0,568.0,635.13,487.7
2017,3,5,14,45,287.5,318.0,3.85,23.0,517.0,587.92,452.54
2017,3,5,15,0,235.0,311.0,3.8,23.0,466.0,528.33,408.72
2017,3,5,15,15,117.5,203.5,3.7,22.5,281.0,313.59,246.28
2017,3,5,15,30,0.0,96.0,3.6,22.0,96.0,89.62,67.2
2017,3,5,15,45,112.5,160.0,3.5,22.0,217.5,262.7,209.5
2017,3,5,16,0,225.0,224.0,3.4,22.0,339.0,426.32,338.79
2017,3,5,16,15,407.0,172.0,3.05,21.5,353.0,526.76,419.82
2017,3,5,16,30,589.0,120.0,2.7,21.0,367.0,596.8,476.44
2017,3,5,16,45,540.5,111.5,2.4,21.0,314.0,532.53,426.8
2017,3,5,17,0,492.0,103.0,2.1,21.0,261.0,474.57,381.55
2017,3,5,17,15,425.0,91.0,1.95,20.0,209.0,402.35,325.43
2017,3,5,17,30,358.0,79.0,1.8,19.0,157.0,334.04,270.1
2017,3,5,17,45,260.0,61.5,1.7,18.5,109.5,246.03,196.34
2017,3,5,18,0,162.0,44.0,1.6,18.0,62.0,157.12,119.35
2017,3,5,18,15,81.0,22.0,1.7,18.0,31.0,75.73,11.13
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,5.0,4.2,17.5,5.0,0.0,0.0
2017,3,6,7,0,0.0,10.0,4.3,18.0,10.0,9.53,0.0
2017,3,6,7,15,150.5,27.5,4.55,18.0,46.5,21.63,9.41
2017,3,6,7,30,301.0,45.0,4.8,18.0,83.0,34.81,24.07
2017,3,6,7,45,409.5,54.5,5.05,18.5,135.0,41.87,30.87
2017,3,6,8,0,518.0,64.0,5.3,19.0,187.0,47.17,35.77
2017,3,6,8,15,259.0,44.0,5.7,19.5,105.5,28.29,19.25
2017,3,6,8,30,0.0,24.0,6.1,20.0,24.0,22.26,13.9
2017,3,6,8,45,0.0,45.5,6.5,20.5,45.5,42.27,31.28
2017,3,6,9,0,0.0,67.0,6.9,21.0,67.0,62.33,46.1
2017,3,6,9,15,399.0,78.0,7.05,21.5,288.0,96.48,56.91
2017,3,6,9,30,798.0,89.0,7.2,22.0,509.0,201.31,124.44
2017,3,6,9,45,413.0,163.0,7.35,22.5,381.5,217.94,155.35
2017,3,6,10,0,28.0,237.0,7.5,23.0,254.0,211.27,163.35
2017,3,6,10,15,14.0,194.0,7.5,23.5,202.5,180.46,138.85
2017,3,6,10,30,0.0,151.0,7.5,24.0,151.0,138.98,105.77
2017,3,6,10,45,7.0,199.5,7.5,24.5,205.0,185.44,141.92
2017,3,6,11,0,14.0,248.0,7.5,25.0,259.0,232.65,178.17
2017,3,6,11,15,116.0,315.5,7.45,25.0,405.0,341.6,262.55
2017,3,6,11,30,218.0,383.0,7.4,25.0,551.0,466.51,358.01
2017,3,6,11,45,231.5,390.0,7.35,25.5,571.5,494.81,378.82
2017,3,6,12,0,245.0,397.0,7.3,26.0,592.0,523.64,400.0
2017,3,6,12,15,276.5,394.5,7.2,26.0,617.0,558.0,426.25
2017,3,6,12,30,308.0,392.0,7.1,26.0,642.0,593.24,453.05
2017,3,6,12,45,228.0,401.5,7.05,26.0,586.5,553.59,422.4
2017,3,6,13,0,148.0,411.0,7.0,26.0,531.0,511.59,389.69
2017,3,6,13,15,324.0,360.0,6.85,26.0,618.5,615.98,471.7
2017,3,6,13,30,500.0,309.0,6.7,26.0,706.0,726.38,556.34
2017,3,6,13,45,518.5,294.5,6.6,26.5,698.0,739.9,565.65
2017,3,6,14,0,537.0,280.0,6.5,27.0,690.0,751.36,573.81
2017,3,6,14,15,550.0,263.5,6.35,26.5,671.0,753.83,577.67
2017,3,6,14,30,563.0,247.0,6.2,26.0,652.0,753.7,579.76
2017,3,6,14,45,691.0,181.0,6.1,26.0,654.5,800.38,617.44
2017,3,6,15,0,819.0,115.0,6.0,26.0,657.0,832.62,641.29
2017,3,6,15,15,803.0,112.0,5.85,25.5,616.0,811.46,628.0
2017,3,6,15,30,787.0,109.0,5.7,25.0,575.0,787.43,612.9
2017,3,6,15,45,758.5,107.5,5.55,25.0,527.5,752.32,588.48
2017,3,6,16,0,730.0,106.0,5.4,25.0,480.0,719.27,565.51
2017,3,6,16,15,699.0,101.0,5.05,24.5,429.0,675.06,534.39
2017,3,6,16,30,668.0,96.0,4.7,24.0,378.0,629.76,502.04
2017,3,6,16,45,612.5,92.0,4.4,24.0,323.5,567.53,454.51
2017,3,6,17,0,557.0,88.0,4.1,24.0,269.0,506.34,406.8
2017,3,6,17,15,491.0,78.5,3.85,23.5,216.0,433.77,349.66
2017,3,6,17,30,425.0,69.0,3.6,23.0,163.0,362.19,291.24
2017,3,6,17,45,305.0,56.5,3.35,22.5,113.5,264.98,210.07
2017,3,6,18,0,185.0,44.0,3.1,22.0,64.0,178.37,134.87
2017,3,6,18,15,92.5,22.0,3.25,21.5,32.0,81.42,20.08
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.5,1.9,17.5,3.5,0.0,0.0
2017,3,7,7,0,0.0,7.0,2.1,18.0,7.0,6.67,0.0
2017,3,7,7,15,51.5,31.0,2.25,18.5,38.0,26.29,13.63
2017,3,7,7,30,103.0,55.0,2.4,19.0,69.0,45.19,32.9
2017,3,7,7,45,165.5,78.0,2.6,19.5,112.5,60.81,47.15
2017,3,7,8,0,228.0,101.0,2.8,20.0,156.0,77.21,61.71
2017,3,7,8,15,303.0,109.5,3.1,20.0,202.5,83.17,67.03
2017,3,7,8,30,378.0,118.0,3.4,20.0,249.0,82.69,66.56
2017,3,7,8,45,463.5,123.5,3.7,20.5,310.0,84.27,67.62
2017,3,7,9,0,549.0,129.0,4.0,21.0,371.0,121.29,77.18
2017,3,7,9,15,292.5,171.5,4.2,21.0,302.0,165.14,116.98
2017,3,7,9,30,36.0,214.0,4.4,21.0,233.0,185.37,143.58
2017,3,7,9,45,37.0,234.0,4.65,21.0,255.5,206.27,159.94
2017,3,7,10,0,38.0,254.0,4.9,21.0,278.0,227.45,176.53
2017,3,7,10,15,27.5,249.0,5.0,21.0,267.0,225.45,175.03
2017,3,7,10,30,17.0,244.0,5.1,21.0,256.0,226.44,175.8
2017,3,7,10,45,18.0,256.5,5.2,21.0,269.5,239.94,186.18
2017,3,7,11,0,19.0,269.0,5.3,21.0,283.0,253.56,196.62
2017,3,7,11,15,9.5,167.5,5.25,21.0,174.5,159.97,122.94
2017,3,7,11,30,0.0,66.0,5.2,21.0,66.0,61.57,44.23
2017,3,7,11,45,0.0,66.5,5.2,21.0,66.5,62.05,44.61
2017,3,7,12,0,0.0,67.0,5.2,21.0,67.0,62.53,44.96
2017,3,7,12,15,256.0,192.0,5.15,21.0,400.5,361.59,285.99
2017,3,7,12,30,512.0,317.0,5.1,21.0,734.0,675.39,523.48
2017,3,7,12,45,326.5,364.5,5.05,21.0,630.5,597.47,461.53
2017,3,7,13,0,141.0,412.0,5.0,21.0,527.0,507.81,390.92
2017,3,7,13,15,123.5,403.0,4.95,21.0,503.0,493.29,380.22
2017,3,7,13,30,106.0,394.0,4.9,21.0,479.0,470.39,363.01
2017,3,7,13,45,146.5,388.5,4.9,21.0,502.5,511.87,395.64
2017,3,7,14,0,187.0,383.0,4.9,21.0,526.0,546.78,423.15
2017,3,7,14,15,148.5,366.0,4.85,21.0,478.0,502.5,389.58
2017,3,7,14,30,110.0,349.0,4.8,21.0,430.0,446.42,347.15
2017,3,7,14,45,130.5,334.5,4.8,21.0,425.0,463.19,361.32
2017,3,7,15,0,151.0,320.0,4.8,21.0,420.0,468.72,366.95
2017,3,7,15,15,249.0,286.0,4.7,20.5,439.5,528.23,416.39
2017,3,7,15,30,347.0,252.0,4.6,20.0,459.0,572.29,453.92
2017,3,7,15,45,241.0,242.0,4.55,20.0,380.0,473.68,377.32
2017,3,7,16,0,135.0,232.0,4.5,20.0,301.0,365.82,292.32
2017,3,7,16,15,250.5,195.0,4.2,19.5,307.5,424.1,342.54
2017,3,7,16,30,366.0,158.0,3.9,19.0,314.0,462.51,376.45
2017,3,7,16,45,430.5,132.5,3.65,18.5,291.5,482.79,394.27
2017,3,7,17,0,495.0,107.0,3.4,18.0,269.0,484.45,397.12
2017,3,7,17,15,430.0,94.0,3.1,17.0,215.5,411.71,339.01
2017,3,7,17,30,365.0,81.0,2.8,16.0,162.0,342.69,281.97
2017,3,7,17,45,277.5,62.5,2.55,15.5,114.0,258.34,209.88
2017,3,7,18,0,190.0,44.0,2.3,15.0,66.0,181.14,141.13
2017,3,7,18,15,95.0,22.0,2.35,14.5,33.0,82.92,28.32
2017,3,7,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,6,45,0.0,6.5,2.25,10.5,6.5,0.0,0.0
2017,3,8,7,0,0.0,13.0,2.5,11.0,13.0,12.39,0.0
2017,3,8,7,15,144.0,31.0,2.5,11.5,51.0,24.33,13.37
2017,3,8,7,30,288.0,49.0,2.5,12.0,89.0,37.78,27.53
2017,3,8,7,45,378.5,62.0,2.5,12.5,140.0,46.66,36.04
2017,3,8,8,0,469.0,75.0,2.5,13.0,191.0,56.3,44.9
2017,3,8,8,15,246.0,103.0,2.45,13.5,165.0,78.49,64.65
2017,3,8,8,30,23.0,131.0,2.4,14.0,139.0,112.97,94.8
2017,3,8,8,45,11.5,128.5,2.4,14.5,132.5,113.0,94.33
2017,3,8,9,0,0.0,126.0,2.4,15.0,126.0,113.06,89.56
2017,3,8,9,15,0.0,139.0,2.35,15.5,139.0,125.08,98.99
2017,3,8,9,30,0.0,152.0,2.3,16.0,152.0,137.11,108.28
2017,3,8,9,45,91.5,219.5,2.3,16.5,276.0,208.56,162.02
2017,3,8,10,0,183.0,287.0,2.3,17.0,400.0,288.48,222.26
2017,3,8,10,15,184.5,306.5,2.3,17.5,426.5,318.57,245.81
2017,3,8,10,30,186.0,326.0,2.3,18.0,453.0,348.82,269.28
2017,3,8,10,45,175.0,344.5,2.35,18.5,468.5,372.88,287.77
2017,3,8,11,0,164.0,363.0,2.4,19.0,484.0,395.85,305.0
2017,3,8,11,15,168.5,372.5,2.4,19.0,500.0,418.72,322.46
2017,3,8,11,30,173.0,382.0,2.4,19.0,516.0,441.7,339.83
2017,3,8,11,45,474.0,282.5,2.45,19.5,661.5,552.8,426.14
2017,3,8,12,0,775.0,183.0,2.5,20.0,807.0,685.0,525.74
2017,3,8,12,15,777.5,184.0,2.55,20.5,815.0,718.88,549.28
2017,3,8,12,30,780.0,185.0,2.6,21.0,823.0,750.57,571.57
2017,3,8,12,45,613.0,263.0,2.7,21.5,764.5,724.52,549.7
2017,3,8,13,0,446.0,341.0,2.8,22.0,706.0,687.69,519.99
2017,3,8,13,15,313.0,373.0,2.8,22.0,627.5,622.62,471.67
2017,3,8,13,30,180.0,405.0,2.8,22.0,549.0,549.47,416.55
2017,3,8,13,45,258.0,381.5,2.85,22.5,583.0,606.54,459.93
2017,3,8,14,0,336.0,358.0,2.9,23.0,617.0,656.79,497.35
2017,3,8,14,15,186.5,330.5,2.85,23.0,473.5,498.29,380.52
2017,3,8,14,30,37.0,303.0,2.8,23.0,330.0,335.33,256.47
2017,3,8,14,45,24.5,264.5,2.8,23.0,282.0,276.39,212.5
2017,3,8,15,0,12.0,226.0,2.8,23.0,234.0,227.93,175.43
2017,3,8,15,15,14.0,221.0,2.8,23.0,229.5,225.78,174.39
2017,3,8,15,30,16.0,216.0,2.8,23.0,225.0,223.75,173.36
2017,3,8,15,45,28.0,213.0,2.8,23.0,228.0,243.23,189.49
2017,3,8,16,0,40.0,210.0,2.8,23.0,231.0,252.51,197.68
2017,3,8,16,15,62.5,195.5,2.6,22.5,224.5,256.28,202.28
2017,3,8,16,30,85.0,181.0,2.4,22.0,218.0,259.03,206.01
2017,3,8,16,45,74.5,158.0,2.2,21.5,187.0,226.07,180.43
2017,3,8,17,0,64.0,135.0,2.0,21.0,156.0,193.32,154.57
2017,3,8,17,15,214.5,107.5,1.85,20.5,159.5,279.43,226.74
2017,3,8,17,30,365.0,80.0,1.7,20.0,163.0,342.33,276.65
2017,3,8,17,45,274.0,63.0,1.55,19.5,115.0,257.61,205.4
2017,3,8,18,0,183.0,46.0,1.4,19.0,67.0,180.57,138.53
2017,3,8,18,15,91.5,23.0,1.45,18.5,33.5,83.45,33.44
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.8,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,3.1,17.0,5.0,4.77,0.0
2017,3,9,7,15,0.0,19.0,3.25,17.0,19.0,17.63,8.24
2017,3,9,7,30,0.0,33.0,3.4,17.0,33.0,30.66,20.86
2017,3,9,7,45,0.0,51.0,3.55,17.5,51.0,46.73,35.38
2017,3,9,8,0,0.0,69.0,3.7,18.0,69.0,62.52,49.45
2017,3,9,8,15,0.0,88.0,3.8,18.5,88.0,78.94,63.78
2017,3,9,8,30,0.0,107.0,3.9,19.0,107.0,95.17,77.64
2017,3,9,8,45,0.0,119.0,4.05,20.0,119.0,105.88,86.31
2017,3,9,9,0,0.0,131.0,4.2,21.0,131.0,117.2,90.94
2017,3,9,9,15,21.0,176.0,4.25,21.0,187.5,157.4,122.19
2017,3,9,9,30,42.0,221.0,4.3,21.0,244.0,192.42,148.85
2017,3,9,9,45,34.5,231.0,4.35,21.5,251.0,204.32,158.0
2017,3,9,10,0,27.0,241.0,4.4,22.0,258.0,221.72,171.4
2017,3,9,10,15,15.0,209.0,4.4,22.0,218.5,194.06,149.71
2017,3,9,10,30,3.0,177.0,4.4,22.0,179.0,163.27,125.42
2017,3,9,10,45,42.5,263.5,4.45,22.5,294.5,252.73,194.7
2017,3,9,11,0,82.0,350.0,4.5,23.0,410.0,349.09,267.73
2017,3,9,11,15,119.5,371.0,4.45,23.0,462.5,391.83,299.95
2017,3,9,11,30,157.0,392.0,4.4,23.0,515.0,441.7,337.53
2017,3,9,11,45,127.5,395.0,4.4,23.5,496.5,437.39,333.28
2017,3,9,12,0,98.0,398.0,4.4,24.0,478.0,430.22,326.91
2017,3,9,12,15,193.0,400.5,4.35,24.0,559.0,507.53,385.8
2017,3,9,12,30,288.0,403.0,4.3,24.0,640.0,592.9,449.56
2017,3,9,12,45,227.0,410.5,4.25,24.0,597.0,564.38,427.55
2017,3,9,13,0,166.0,418.0,4.2,24.0,554.0,534.5,404.71
2017,3,9,13,15,95.0,364.5,4.1,24.0,442.5,427.78,325.41
2017,3,9,13,30,24.0,311.0,4.0,24.0,331.0,314.45,239.3
2017,3,9,13,45,52.5,340.5,3.9,24.0,382.0,377.54,287.97
2017,3,9,14,0,81.0,370.0,3.8,24.0,433.0,435.79,332.02
2017,3,9,14,15,149.0,363.0,3.7,23.5,474.0,500.92,382.9
2017,3,9,14,30,217.0,356.0,3.6,23.0,515.0,557.05,426.87
2017,3,9,14,45,365.5,297.5,3.5,23.0,549.5,637.03,489.65
2017,3,9,15,0,514.0,239.0,3.4,23.0,584.0,714.51,549.41
2017,3,9,15,15,468.5,237.5,3.2,22.5,537.5,673.62,520.17
2017,3,9,15,30,423.0,236.0,3.0,22.0,491.0,631.67,490.58
2017,3,9,15,45,499.0,194.0,2.85,22.0,471.0,644.0,502.82
2017,3,9,16,0,575.0,152.0,2.7,22.0,451.0,649.8,509.89
2017,3,9,16,15,545.5,143.5,2.55,21.5,404.0,606.43,479.25
2017,3,9,16,30,516.0,135.0,2.4,21.0,357.0,562.51,447.9
2017,3,9,16,45,487.0,120.0,2.25,21.0,307.0,510.96,409.39
2017,3,9,17,0,458.0,105.0,2.1,21.0,257.0,459.43,369.92
2017,3,9,17,15,408.5,90.5,2.15,20.5,207.5,395.65,320.48
2017,3,9,17,30,359.0,76.0,2.2,20.0,158.0,334.38,270.9
2017,3,9,17,45,279.0,59.5,2.25,20.0,112.5,256.27,205.06
2017,3,9,18,0,199.0,43.0,2.3,20.0,67.0,184.75,142.3
2017,3,9,18,15,99.5,21.5,2.35,19.5,33.5,94.07,43.36
2017,3,9,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.5,0.95,16.5,7.5,0.0,0.0
2017,3,10,7,0,0.0,15.0,1.0,17.0,15.0,14.3,0.0
2017,3,10,7,15,118.5,34.0,1.0,17.5,51.5,27.81,16.71
2017,3,10,7,30,237.0,53.0,1.0,18.0,88.0,40.68,29.49
2017,3,10,7,45,308.0,69.5,1.05,18.5,135.0,52.11,39.97
2017,3,10,8,0,379.0,86.0,1.1,19.0,182.0,62.99,49.67
2017,3,10,8,15,433.0,96.0,0.85,19.5,231.5,68.46,54.38
2017,3,10,8,30,487.0,106.0,0.6,20.0,281.0,73.66,58.65
2017,3,10,8,45,600.0,101.0,0.4,20.5,350.5,71.99,56.89
2017,3,10,9,0,713.0,96.0,0.2,21.0,420.0,113.44,62.44
2017,3,10,9,15,634.0,131.5,0.35,21.5,444.0,175.03,108.61
2017,3,10,9,30,555.0,167.0,0.5,22.0,468.0,228.1,153.5
2017,3,10,9,45,531.0,192.0,0.65,22.5,500.5,276.39,193.85
2017,3,10,10,0,507.0,217.0,0.8,23.0,533.0,322.0,232.0
2017,3,10,10,15,438.0,258.5,0.9,23.0,543.5,362.34,266.44
2017,3,10,10,30,369.0,300.0,1.0,23.0,554.0,399.29,296.73
2017,3,10,10,45,619.5,206.5,1.15,23.5,657.0,454.71,338.2
2017,3,10,11,0,870.0,113.0,1.3,24.0,760.0,538.25,401.2
2017,3,10,11,15,622.0,234.5,1.4,24.0,705.0,546.52,408.01
2017,3,10,11,30,374.0,356.0,1.5,24.0,650.0,538.08,400.98
2017,3,10,11,45,408.0,348.5,1.6,24.5,675.0,573.6,427.03
2017,3,10,12,0,442.0,341.0,1.7,25.0,700.0,610.72,453.62
2017,3,10,12,15,489.0,329.0,1.75,25.0,730.0,654.57,485.44
2017,3,10,12,30,536.0,317.0,1.8,25.0,760.0,699.66,517.81
2017,3,10,12,45,433.5,355.0,1.9,25.0,713.0,677.63,501.4
2017,3,10,13,0,331.0,393.0,2.0,25.0,666.0,646.31,478.67
2017,3,10,13,15,362.5,377.5,2.05,25.0,673.0,669.81,496.74
2017,3,10,13,30,394.0,362.0,2.1,25.0,680.0,692.65,513.98
2017,3,10,13,45,345.5,367.0,2.2,25.0,641.5,667.8,496.74
2017,3,10,14,0,297.0,372.0,2.3,25.0,603.0,640.6,477.96
2017,3,10,14,15,393.0,325.0,2.35,24.5,620.0,681.51,511.55
2017,3,10,14,30,489.0,278.0,2.4,24.0,637.0,730.8,550.28
2017,3,10,14,45,523.0,251.0,2.5,24.0,618.5,735.57,555.98
2017,3,10,15,0,557.0,224.0,2.6,24.0,600.0,737.12,559.89
2017,3,10,15,15,544.5,212.5,2.6,23.5,561.5,712.67,545.0
2017,3,10,15,30,532.0,201.0,2.6,23.0,523.0,686.05,528.6
2017,3,10,15,45,513.0,190.0,2.65,23.0,480.5,652.69,506.26
2017,3,10,16,0,494.0,179.0,2.7,23.0,438.0,617.84,482.53
2017,3,10,16,15,392.0,176.5,2.5,22.5,369.0,526.91,415.2
2017,3,10,16,30,290.0,174.0,2.3,22.0,300.0,428.11,340.55
2017,3,10,16,45,269.0,154.0,2.15,22.0,259.0,384.1,307.44
2017,3,10,17,0,248.0,134.0,2.0,22.0,218.0,340.34,273.47
2017,3,10,17,15,219.5,112.0,1.95,21.5,176.0,289.53,233.51
2017,3,10,17,30,191.0,90.0,1.9,21.0,134.0,239.9,193.08
2017,3,10,17,45,150.0,67.5,1.9,20.5,96.0,183.73,145.86
2017,3,10,18,0,109.0,45.0,1.9,20.0,58.0,129.88,99.03
2017,3,10,18,15,54.5,22.5,2.0,19.5,29.0,65.27,31.39
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,4.5,0.75,15.5,4.5,0.0,0.0
2017,3,11,7,0,0.0,9.0,0.9,16.0,9.0,8.34,0.0
2017,3,11,7,15,0.0,28.0,1.15,16.0,28.0,25.68,15.44
2017,3,11,7,30,0.0,47.0,1.4,16.0,47.0,42.36,31.28
2017,3,11,7,45,4.5,70.0,1.7,16.5,71.0,61.96,48.97
2017,3,11,8,0,9.0,93.0,2.0,17.0,95.0,81.3,66.13
2017,3,11,8,15,16.5,114.5,2.15,17.0,120.0,99.34,81.92
2017,3,11,8,30,24.0,136.0,2.3,17.0,145.0,117.19,97.25
2017,3,11,8,45,93.5,168.5,2.5,17.5,210.5,136.6,107.32
2017,3,11,9,0,163.0,201.0,2.7,18.0,276.0,167.05,126.5
2017,3,11,9,15,81.5,111.0,2.85,18.0,148.5,104.67,77.63
2017,3,11,9,30,0.0,21.0,3.0,18.0,21.0,19.51,10.65
2017,3,11,9,45,15.5,135.5,3.2,18.5,145.5,127.96,99.12
2017,3,11,10,0,31.0,250.0,3.4,19.0,270.0,223.93,174.82
2017,3,11,10,15,20.5,234.5,3.45,19.0,248.0,217.95,169.94
2017,3,11,10,30,10.0,219.0,3.5,19.0,226.0,202.87,157.96
2017,3,11,10,45,7.0,197.5,3.55,19.5,203.0,184.1,142.68
2017,3,11,11,0,4.0,176.0,3.6,20.0,180.0,164.31,126.63
2017,3,11,11,15,5.0,182.0,3.55,20.0,186.5,170.87,131.68
2017,3,11,11,30,6.0,188.0,3.5,20.0,193.0,177.53,136.8
2017,3,11,11,45,21.5,268.0,3.5,20.5,285.5,260.82,201.45
2017,3,11,12,0,37.0,348.0,3.5,21.0,378.0,345.41,265.44
2017,3,11,12,15,28.5,326.5,3.45,21.0,350.0,323.95,248.72
2017,3,11,12,30,20.0,305.0,3.4,21.0,322.0,299.03,229.63
2017,3,11,12,45,16.0,278.0,3.4,21.0,292.0,272.36,209.3
2017,3,11,13,0,12.0,251.0,3.4,21.0,262.0,244.98,188.32
2017,3,11,13,15,11.0,238.5,3.35,20.5,248.0,233.25,179.73
2017,3,11,13,30,10.0,226.0,3.3,20.0,234.0,221.29,170.9
2017,3,11,13,45,8.5,213.0,3.25,20.0,220.0,208.22,160.83
2017,3,11,14,0,7.0,200.0,3.2,20.0,206.0,194.97,150.61
2017,3,11,14,15,3.5,137.0,3.15,19.5,140.0,131.69,100.93
2017,3,11,14,30,0.0,74.0,3.1,19.0,74.0,69.02,50.75
2017,3,11,14,45,0.0,90.5,3.1,19.0,90.5,84.43,63.41
2017,3,11,15,0,0.0,107.0,3.1,19.0,107.0,100.12,76.25
2017,3,11,15,15,0.0,120.5,3.05,19.0,120.5,113.25,87.05
2017,3,11,15,30,0.0,134.0,3.0,19.0,134.0,126.76,98.2
2017,3,11,15,45,0.0,145.0,3.0,19.0,145.0,138.33,107.83
2017,3,11,16,0,0.0,156.0,3.0,19.0,156.0,150.66,118.14
2017,3,11,16,15,0.0,119.0,2.9,18.5,119.0,113.43,88.4
2017,3,11,16,30,0.0,82.0,2.8,18.0,82.0,76.51,58.42
2017,3,11,16,45,0.0,70.5,2.7,17.5,70.5,65.6,49.65
2017,3,11,17,0,0.0,59.0,2.6,17.0,59.0,54.86,40.85
2017,3,11,17,15,0.0,48.0,2.45,16.5,48.0,44.6,32.29
2017,3,11,17,30,0.0,37.0,2.3,16.0,37.0,34.35,23.57
2017,3,11,17,45,0.0,26.5,2.15,16.0,26.5,24.58,15.08
2017,3,11,18,0,0.0,16.0,2.0,16.0,16.0,14.83,6.54
2017,3,11,18,15,0.0,8.0,1.95,16.0,8.0,7.4,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.5,4.65,7.0,9.5,8.1,0.0
2017,3,12,7,0,47.0,17.0,4.6,7.0,19.0,14.26,0.0
2017,3,12,7,15,146.0,39.5,4.55,7.0,59.5,32.06,21.79
2017,3,12,7,30,245.0,62.0,4.5,7.0,100.0,47.66,37.26
2017,3,12,7,45,334.0,77.5,4.45,7.5,152.0,58.1,47.29
2017,3,12,8,0,423.0,93.0,4.4,8.0,204.0,68.06,56.54
2017,3,12,8,15,211.5,63.5,4.4,8.0,119.0,43.96,34.64
2017,3,12,8,30,0.0,34.0,4.4,8.0,34.0,31.56,23.26
2017,3,12,8,45,0.0,41.5,4.4,8.0,41.5,38.55,28.02
2017,3,12,9,0,0.0,49.0,4.4,8.0,49.0,45.55,33.97
2017,3,12,9,15,0.0,55.0,4.35,8.0,55.0,51.15,38.68
2017,3,12,9,30,0.0,61.0,4.3,8.0,61.0,56.77,43.35
2017,3,12,9,45,0.0,92.5,4.3,8.5,92.5,86.19,68.19
2017,3,12,10,0,0.0,124.0,4.3,9.0,124.0,114.51,91.7
2017,3,12,10,15,1.0,147.5,4.25,9.0,148.5,136.03,109.41
2017,3,12,10,30,2.0,171.0,4.2,9.0,173.0,157.74,127.17
2017,3,12,10,45,1.0,154.0,4.2,9.5,155.0,142.65,114.19
2017,3,12,11,0,0.0,137.0,4.2,10.0,137.0,127.07,100.92
2017,3,12,11,15,0.0,135.5,4.15,10.0,135.5,125.86,99.8
2017,3,12,11,30,0.0,134.0,4.1,10.0,134.0,124.63,98.66
2017,3,12,11,45,1.5,149.0,4.05,10.5,150.5,139.54,110.68
2017,3,12,12,0,3.0,164.0,4.0,11.0,167.0,154.66,122.77
2017,3,12,12,15,3.5,167.5,3.9,11.5,171.0,158.6,125.68
2017,3,12,12,30,4.0,171.0,3.8,12.0,175.0,162.58,128.65
2017,3,12,12,45,5.5,182.0,3.75,12.5,187.0,174.4,138.01
2017,3,12,13,0,7.0,193.0,3.7,13.0,199.0,186.38,147.45
2017,3,12,13,15,7.5,198.5,3.55,13.0,204.5,192.49,152.39
2017,3,12,13,30,8.0,204.0,3.4,13.0,210.0,198.65,157.42
2017,3,12,13,45,8.0,207.0,3.3,13.0,213.5,202.07,160.25
2017,3,12,14,0,8.0,210.0,3.2,13.0,217.0,205.52,163.16
2017,3,12,14,15,25.5,264.0,3.0,13.0,283.5,282.72,225.39
2017,3,12,14,30,43.0,318.0,2.8,13.0,350.0,356.77,283.86
2017,3,12,14,45,46.0,306.5,2.65,13.0,339.5,350.31,279.03
2017,3,12,15,0,49.0,295.0,2.5,13.0,329.0,343.62,274.37
2017,3,12,15,15,24.5,227.5,2.3,13.0,244.5,241.4,193.35
2017,3,12,15,30,0.0,160.0,2.1,13.0,160.0,152.71,121.4
2017,3,12,15,45,10.5,179.5,1.9,13.0,185.5,182.37,146.56
2017,3,12,16,0,21.0,199.0,1.7,13.0,211.0,213.3,172.35
2017,3,12,16,15,10.5,157.0,1.55,12.5,163.0,161.53,130.37
2017,3,12,16,30,0.0,115.0,1.4,12.0,115.0,110.28,88.12
2017,3,12,16,45,0.0,99.0,1.25,12.0,99.0,94.69,75.37
2017,3,12,17,0,0.0,83.0,1.1,12.0,83.0,79.04,62.3
2017,3,12,17,15,0.0,67.5,1.0,11.5,67.5,63.83,49.5
2017,3,12,17,30,0.0,52.0,0.9,11.0,52.0,48.5,36.32
2017,3,12,17,45,0.0,37.0,0.8,11.0,37.0,34.37,23.88
2017,3,12,18,0,0.0,22.0,0.7,11.0,22.0,20.41,11.49
2017,3,12,18,15,0.0,11.0,0.75,10.5,11.0,10.19,1.07
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,6,45,17.0,8.5,1.85,8.5,9.0,8.1,0.0
2017,3,13,7,0,34.0,17.0,2.0,9.0,18.0,15.02,0.0
2017,3,13,7,15,113.5,42.5,2.15,9.0,58.5,34.31,23.82
2017,3,13,7,30,193.0,68.0,2.3,9.0,99.0,53.52,42.28
2017,3,13,7,45,96.5,49.0,2.5,9.5,64.5,39.4,30.11
2017,3,13,8,0,0.0,30.0,2.7,10.0,30.0,27.83,19.73
2017,3,13,8,15,0.0,38.0,2.85,10.0,38.0,35.28,26.51
2017,3,13,8,30,0.0,46.0,3.0,10.0,46.0,42.73,33.2
2017,3,13,8,45,0.0,70.0,3.2,10.5,70.0,65.13,50.58
2017,3,13,9,0,0.0,94.0,3.4,11.0,94.0,86.82,68.72
2017,3,13,9,15,49.0,172.0,3.6,11.5,200.0,153.46,121.96
2017,3,13,9,30,98.0,250.0,3.8,12.0,306.0,226.21,179.16
2017,3,13,9,45,129.5,275.5,4.0,12.5,354.5,256.67,202.51
2017,3,13,10,0,161.0,301.0,4.2,13.0,403.0,297.48,234.67
2017,3,13,10,15,157.5,321.0,4.4,13.5,426.5,325.13,257.08
2017,3,13,10,30,154.0,341.0,4.6,14.0,450.0,352.47,278.92
2017,3,13,10,45,148.0,357.5,4.85,14.5,466.0,375.59,297.2
2017,3,13,11,0,142.0,374.0,5.1,15.0,482.0,398.1,314.71
2017,3,13,11,15,126.0,384.5,5.2,15.5,482.5,409.5,323.1
2017,3,13,11,30,110.0,395.0,5.3,16.0,483.0,421.33,331.59
2017,3,13,11,45,488.5,271.5,5.4,16.5,673.0,562.76,446.47
2017,3,13,12,0,867.0,148.0,5.5,17.0,863.0,732.09,579.93
2017,3,13,12,15,870.0,148.5,5.5,17.0,871.5,767.9,607.08
2017,3,13,12,30,873.0,149.0,5.5,17.0,880.0,801.24,631.96
2017,3,13,12,45,882.5,143.5,5.55,17.5,882.0,831.19,652.71
2017,3,13,13,0,892.0,138.0,5.6,18.0,884.0,854.58,668.67
2017,3,13,13,15,890.5,137.5,5.55,18.0,874.5,874.33,682.83
2017,3,13,13,30,889.0,137.0,5.5,18.0,865.0,890.83,694.76
2017,3,13,13,45,893.0,131.0,5.45,18.5,848.5,903.24,702.49
2017,3,13,14,0,897.0,125.0,5.4,19.0,832.0,912.2,707.88
2017,3,13,14,15,890.0,123.5,5.25,19.0,805.0,912.74,708.17
2017,3,13,14,30,883.0,122.0,5.1,19.0,778.0,916.29,710.79
2017,3,13,14,45,883.0,115.0,5.0,19.0,745.0,910.18,706.98
2017,3,13,15,0,883.0,108.0,4.9,19.0,712.0,893.76,696.05
2017,3,13,15,15,869.5,105.0,4.7,18.5,670.0,879.97,687.86
2017,3,13,15,30,856.0,102.0,4.5,18.0,628.0,856.41,672.7
2017,3,13,15,45,842.5,97.0,4.35,18.0,580.5,827.59,652.84
2017,3,13,16,0,829.0,92.0,4.2,18.0,533.0,795.99,631.26
2017,3,13,16,15,802.5,88.0,3.8,17.5,480.0,752.8,601.2
2017,3,13,16,30,776.0,84.0,3.4,17.0,427.0,707.96,569.53
2017,3,13,16,45,743.0,77.5,3.05,17.0,371.0,654.16,529.63
2017,3,13,17,0,710.0,71.0,2.7,17.0,315.0,603.85,491.57
2017,3,13,17,15,653.5,64.5,2.35,16.0,257.5,534.41,437.79
2017,3,13,17,30,597.0,58.0,2.0,15.0,200.0,467.25,383.33
2017,3,13,17,45,509.5,48.0,1.65,14.0,146.0,380.61,310.6
2017,3,13,18,0,422.0,38.0,1.3,13.0,92.0,300.32,239.49
2017,3,13,18,15,211.0,19.0,1.3,12.5,46.0,151.73,96.53
2017,3,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,109.0,9.5,1.0,4.5,15.5,9.05,0.0
2017,3,14,7,0,218.0,19.0,1.1,5.0,31.0,15.31,0.0
2017,3,14,7,15,357.0,31.5,1.25,5.5,78.0,24.69,16.03
2017,3,14,7,30,496.0,44.0,1.4,6.0,125.0,33.52,24.83
2017,3,14,7,45,572.5,52.0,1.6,7.0,181.5,37.91,29.12
2017,3,14,8,0,649.0,60.0,1.8,8.0,238.0,42.12,33.0
2017,3,14,8,15,698.0,66.0,1.8,8.5,295.5,48.98,39.18
2017,3,14,8,30,747.0,72.0,1.8,9.0,353.0,51.59,41.37
2017,3,14,8,45,779.5,76.5,1.85,10.0,409.0,74.31,43.7
2017,3,14,9,0,812.0,81.0,1.9,11.0,465.0,128.04,70.6
2017,3,14,9,15,835.0,84.5,1.95,11.5,517.0,183.04,111.16
