Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,10,30,7.0,205.0,4.1,22.0,210.0,190.7,146.35
2017,3,24,10,45,8.5,214.5,4.15,22.5,221.0,200.93,153.84
2017,3,24,11,0,10.0,224.0,4.2,23.0,232.0,211.34,161.42
2017,3,24,11,15,39.0,310.5,4.2,23.5,343.5,304.02,232.11
2017,3,24,11,30,68.0,397.0,4.2,24.0,455.0,402.66,305.41
2017,3,24,11,45,34.0,255.5,4.25,24.5,284.5,259.12,196.74
2017,3,24,12,0,0.0,114.0,4.3,25.0,114.0,106.41,78.33
2017,3,24,12,15,0.0,99.0,4.35,25.0,99.0,92.5,67.54
2017,3,24,12,30,0.0,84.0,4.4,25.0,84.0,78.51,56.56
2017,3,24,12,45,142.0,259.0,4.5,25.5,383.0,365.83,280.74
2017,3,24,13,0,284.0,434.0,4.6,26.0,682.0,665.32,498.7
2017,3,24,13,15,522.5,324.0,4.6,26.0,773.5,781.92,586.32
2017,3,24,13,30,761.0,214.0,4.6,26.0,865.0,899.45,672.72
2017,3,24,13,45,785.5,195.0,4.7,26.0,853.5,916.58,684.9
2017,3,24,14,0,810.0,176.0,4.8,26.0,842.0,926.19,692.76
2017,3,24,14,15,803.5,173.5,4.85,26.0,815.5,925.68,693.56
2017,3,24,14,30,797.0,171.0,4.9,26.0,789.0,926.76,695.68
2017,3,24,14,45,819.5,152.0,4.95,26.5,762.5,923.81,693.79
2017,3,24,15,0,842.0,133.0,5.0,27.0,736.0,921.6,692.6
2017,3,24,15,15,588.0,207.0,4.9,26.5,616.0,774.43,590.75
2017,3,24,15,30,334.0,281.0,4.8,26.0,496.0,611.65,469.89
2017,3,24,15,45,564.5,196.5,4.75,26.0,527.5,726.16,560.94
2017,3,24,16,0,795.0,112.0,4.7,26.0,559.0,816.15,627.98
2017,3,24,16,15,768.5,107.0,4.2,25.5,505.0,775.64,599.54
2017,3,24,16,30,742.0,102.0,3.7,25.0,451.0,729.52,567.87
2017,3,24,16,45,714.5,94.0,3.25,24.5,395.5,677.89,531.81
2017,3,24,17,0,687.0,86.0,2.8,24.0,340.0,625.58,494.4
2017,3,24,17,15,631.0,78.5,2.55,22.5,281.5,553.92,442.76
2017,3,24,17,30,575.0,71.0,2.3,21.0,223.0,484.47,390.05
2017,3,24,17,45,490.0,60.0,2.05,20.0,167.5,396.13,319.02
2017,3,24,18,0,405.0,49.0,1.8,19.0,112.0,313.68,249.55
2017,3,24,18,15,260.5,33.0,1.8,18.5,67.5,202.92,152.23
2017,3,24,18,30,116.0,17.0,1.8,18.0,23.0,89.48,0.0
2017,3,24,18,45,58.0,8.5,1.8,17.5,11.5,8.1,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,170.5,16.5,3.8,11.5,34.0,13.14,0.0
2017,3,25,7,0,341.0,33.0,4.1,12.0,68.0,26.39,16.72
2017,3,25,7,15,450.5,43.0,4.25,12.5,121.0,32.81,23.41
2017,3,25,7,30,560.0,53.0,4.4,13.0,174.0,38.96,29.25
2017,3,25,7,45,628.0,60.0,4.6,14.0,232.5,42.24,32.24
2017,3,25,8,0,696.0,67.0,4.8,15.0,291.0,45.38,34.91
2017,3,25,8,15,738.0,72.0,4.65,15.5,349.5,51.64,40.3
2017,3,25,8,30,780.0,77.0,4.5,16.0,408.0,65.38,40.73
2017,3,25,8,45,810.0,80.5,4.4,16.5,465.0,117.87,62.76
2017,3,25,9,0,840.0,84.0,4.3,17.0,522.0,173.69,101.38
2017,3,25,9,15,861.0,87.0,4.15,17.5,574.5,230.47,148.1
2017,3,25,9,30,882.0,90.0,4.0,18.0,627.0,295.32,204.09
2017,3,25,9,45,898.0,92.0,3.9,18.5,674.0,352.71,254.84
2017,3,25,10,0,914.0,94.0,3.8,19.0,721.0,410.71,305.38
2017,3,25,10,15,925.5,96.0,3.7,19.5,761.0,467.19,353.52
2017,3,25,10,30,937.0,98.0,3.6,20.0,801.0,523.31,399.81
2017,3,25,10,45,945.0,99.5,3.55,21.0,834.0,576.58,441.68
2017,3,25,11,0,953.0,101.0,3.5,22.0,867.0,628.63,481.06
2017,3,25,11,15,958.5,101.5,3.45,22.5,891.5,676.86,517.24
2017,3,25,11,30,964.0,102.0,3.4,23.0,916.0,723.18,550.96
2017,3,25,11,45,968.0,102.5,3.4,23.5,932.0,766.36,581.59
2017,3,25,12,0,972.0,103.0,3.4,24.0,948.0,807.14,608.18
2017,3,25,12,15,973.5,103.0,3.4,24.0,955.0,842.96,632.32
2017,3,25,12,30,975.0,103.0,3.4,24.0,962.0,875.84,654.39
2017,3,25,12,45,974.0,103.5,3.45,24.5,959.5,904.09,672.28
2017,3,25,13,0,973.0,104.0,3.5,25.0,957.0,929.01,687.93
2017,3,25,13,15,971.0,103.5,3.45,25.0,945.5,948.66,700.81
2017,3,25,13,30,969.0,103.0,3.4,25.0,934.0,964.74,711.43
2017,3,25,13,45,965.0,101.5,3.35,25.5,913.5,974.36,716.5
2017,3,25,14,0,961.0,100.0,3.3,26.0,893.0,980.24,719.25
2017,3,25,14,15,954.5,99.0,3.15,26.0,864.5,980.63,719.23
2017,3,25,14,30,948.0,98.0,3.0,26.0,836.0,977.3,716.92
2017,3,25,14,45,940.0,95.5,2.95,26.5,799.5,967.3,709.81
2017,3,25,15,0,932.0,93.0,2.9,27.0,763.0,953.7,700.55
2017,3,25,15,15,919.5,91.0,2.7,26.5,719.5,933.16,688.42
2017,3,25,15,30,907.0,89.0,2.5,26.0,676.0,909.41,674.23
2017,3,25,15,45,891.0,86.0,2.35,26.0,626.5,878.47,654.35
2017,3,25,16,0,875.0,83.0,2.2,26.0,577.0,844.85,632.69
2017,3,25,16,15,851.0,79.5,1.9,25.5,522.0,808.44,608.93
2017,3,25,16,30,827.0,76.0,1.6,25.0,467.0,763.37,578.85
2017,3,25,16,45,793.5,72.0,1.35,25.0,409.5,709.0,541.17
2017,3,25,17,0,760.0,68.0,1.1,25.0,352.0,654.13,502.42
2017,3,25,17,15,710.0,62.5,1.05,23.5,292.5,585.94,457.43
2017,3,25,17,30,660.0,57.0,1.0,22.0,233.0,519.29,409.83
2017,3,25,17,45,577.5,49.0,1.0,21.0,176.5,436.95,346.18
2017,3,25,18,0,495.0,41.0,1.0,20.0,120.0,356.22,280.07
2017,3,25,18,15,346.0,29.0,1.05,19.0,73.0,243.2,182.59
2017,3,25,18,30,197.0,17.0,1.1,18.0,26.0,129.8,0.0
2017,3,25,18,45,98.5,8.5,1.2,17.5,13.0,8.1,0.0
2017,3,25,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,26,6,45,101.5,20.5,3.25,16.0,31.5,16.2,0.0
2017,3,26,7,0,203.0,41.0,3.7,17.0,63.0,31.98,21.18
2017,3,26,7,15,303.5,57.0,4.05,17.5,112.5,43.44,32.16
2017,3,26,7,30,404.0,73.0,4.4,18.0,162.0,54.38,42.16
2017,3,26,7,45,471.5,84.0,4.75,19.0,217.0,60.96,47.95
2017,3,26,8,0,539.0,95.0,5.1,20.0,272.0,67.56,53.5
2017,3,26,8,15,585.5,103.0,5.25,20.5,327.5,70.04,55.41
2017,3,26,8,30,632.0,111.0,5.4,21.0,383.0,86.08,56.63
2017,3,26,8,45,663.0,118.0,5.6,22.0,436.5,133.23,78.57
2017,3,26,9,0,694.0,125.0,5.8,23.0,490.0,184.0,113.57
2017,3,26,9,15,718.0,130.0,5.85,23.5,540.0,235.21,154.74
2017,3,26,9,30,742.0,135.0,5.9,24.0,590.0,288.77,200.12
2017,3,26,9,45,755.0,141.5,6.0,24.5,633.5,342.25,246.34
2017,3,26,10,0,768.0,148.0,6.1,25.0,677.0,396.41,292.6
2017,3,26,10,15,781.0,151.0,6.1,25.5,715.5,452.43,339.19
2017,3,26,10,30,794.0,154.0,6.1,26.0,754.0,503.74,381.11
2017,3,26,10,45,800.5,158.0,6.15,26.5,784.0,552.49,420.08
2017,3,26,11,0,807.0,162.0,6.2,27.0,814.0,600.34,457.31
2017,3,26,11,15,813.0,164.0,6.15,27.0,837.0,645.02,492.05
2017,3,26,11,30,819.0,166.0,6.1,27.0,860.0,688.33,525.05
2017,3,26,11,45,830.0,162.5,6.1,27.5,876.5,728.58,554.43
2017,3,26,12,0,841.0,159.0,6.1,28.0,893.0,767.31,582.14
2017,3,26,12,15,842.5,159.5,6.0,28.0,899.0,800.72,605.45
2017,3,26,12,30,844.0,160.0,5.9,28.0,905.0,831.64,626.54
2017,3,26,12,45,839.0,162.0,5.85,28.5,901.0,856.02,641.91
2017,3,26,13,0,834.0,164.0,5.8,29.0,897.0,877.34,655.15
2017,3,26,13,15,830.5,163.0,5.7,29.0,885.5,893.89,666.2
2017,3,26,13,30,827.0,162.0,5.6,29.0,874.0,907.24,675.14
2017,3,26,13,45,817.5,162.5,5.55,29.0,853.0,913.47,679.6
2017,3,26,14,0,808.0,163.0,5.5,29.0,832.0,916.32,681.92
2017,3,26,14,15,799.5,161.0,5.45,28.5,804.5,914.19,682.39
2017,3,26,14,30,791.0,159.0,5.4,28.0,777.0,908.75,680.77
2017,3,26,14,45,774.5,158.5,5.35,28.0,741.0,894.34,671.73
2017,3,26,15,0,758.0,158.0,5.3,28.0,705.0,882.06,664.35
2017,3,26,15,15,742.0,154.0,5.3,27.5,663.5,858.81,651.02
2017,3,26,15,30,726.0,150.0,5.3,27.0,622.0,832.88,635.84
2017,3,26,15,45,704.5,145.0,5.3,27.0,574.5,798.6,613.36
2017,3,26,16,0,683.0,140.0,5.3,27.0,527.0,762.28,589.31
2017,3,26,16,15,653.5,133.5,5.15,26.5,475.5,715.93,558.23
2017,3,26,16,30,624.0,127.0,5.0,26.0,424.0,668.52,525.91
2017,3,26,16,45,584.5,118.5,4.85,26.0,369.5,610.5,483.37
2017,3,26,17,0,545.0,110.0,4.7,26.0,315.0,552.75,440.0
2017,3,26,17,15,488.0,99.5,4.4,25.0,260.0,478.2,383.72
2017,3,26,17,30,431.0,89.0,4.1,24.0,205.0,411.29,331.42
2017,3,26,17,45,344.0,74.5,3.85,23.5,153.0,324.68,260.69
2017,3,26,18,0,257.0,60.0,3.6,23.0,101.0,245.22,193.56
2017,3,26,18,15,128.5,40.0,3.65,22.5,60.5,134.53,99.48
2017,3,26,18,30,0.0,20.0,3.7,22.0,20.0,21.17,0.0
2017,3,26,18,45,0.0,10.0,3.75,21.5,10.0,9.53,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,61.0,23.5,2.05,18.5,30.5,19.43,1.55
2017,3,27,7,0,122.0,47.0,2.3,19.0,61.0,37.72,25.97
2017,3,27,7,15,208.5,68.5,2.4,19.0,109.0,53.98,41.1
2017,3,27,7,30,295.0,90.0,2.5,19.0,157.0,69.68,55.31
2017,3,27,7,45,367.0,104.5,2.65,19.5,211.0,76.04,60.97
2017,3,27,8,0,439.0,119.0,2.8,20.0,265.0,84.35,68.02
2017,3,27,8,15,219.5,105.0,2.85,20.5,178.0,78.77,62.9
2017,3,27,8,30,0.0,91.0,2.9,21.0,91.0,83.81,63.74
2017,3,27,8,45,190.0,148.5,2.95,21.5,249.5,128.39,92.19
2017,3,27,9,0,380.0,206.0,3.0,22.0,408.0,211.3,148.58
2017,3,27,9,15,313.0,243.5,2.9,22.5,420.0,251.14,182.61
2017,3,27,9,30,246.0,281.0,2.8,23.0,432.0,290.69,216.27
2017,3,27,9,45,496.5,221.0,2.7,23.5,555.5,329.17,240.9
2017,3,27,10,0,747.0,161.0,2.6,24.0,679.0,402.55,295.22
2017,3,27,10,15,761.5,164.0,2.4,24.5,717.5,453.94,336.56
2017,3,27,10,30,776.0,167.0,2.2,25.0,756.0,505.71,376.79
2017,3,27,10,45,799.5,162.0,2.05,25.5,790.5,558.64,416.52
2017,3,27,11,0,823.0,157.0,1.9,26.0,825.0,608.27,452.59
2017,3,27,11,15,829.5,158.5,1.8,26.0,848.5,653.47,485.35
2017,3,27,11,30,836.0,160.0,1.7,26.0,872.0,697.28,516.16
2017,3,27,11,45,858.0,150.0,1.6,26.5,891.5,739.88,544.58
2017,3,27,12,0,880.0,140.0,1.5,27.0,911.0,780.03,569.94
2017,3,27,12,15,881.0,140.0,1.4,27.5,917.0,812.74,588.62
2017,3,27,12,30,882.0,140.0,1.3,28.0,923.0,842.79,605.28
2017,3,27,12,45,633.5,271.0,1.25,28.5,833.0,794.69,569.34
2017,3,27,13,0,385.0,402.0,1.2,29.0,743.0,723.82,516.02
2017,3,27,13,15,273.5,422.5,1.1,29.0,663.0,660.61,472.05
2017,3,27,13,30,162.0,443.0,1.0,29.0,583.0,585.25,419.11
2017,3,27,13,45,512.5,289.0,0.95,29.0,717.5,770.33,551.8
2017,3,27,14,0,863.0,135.0,0.9,29.0,852.0,932.94,656.2
2017,3,27,14,15,592.5,251.0,0.8,29.0,735.5,824.43,583.55
2017,3,27,14,30,322.0,367.0,0.7,29.0,619.0,689.61,490.41
2017,3,27,14,45,554.0,256.5,0.6,29.0,667.0,799.69,568.93
2017,3,27,15,0,786.0,146.0,0.5,29.0,715.0,891.78,627.17
2017,3,27,15,15,769.5,142.5,0.55,29.0,672.5,872.52,616.25
2017,3,27,15,30,753.0,139.0,0.6,29.0,630.0,846.18,602.46
2017,3,27,15,45,726.5,136.0,0.65,29.0,581.0,809.22,581.82
2017,3,27,16,0,700.0,133.0,0.7,29.0,532.0,770.4,559.74
2017,3,27,16,15,670.0,127.0,0.85,28.5,479.5,723.69,534.32
2017,3,27,16,30,640.0,121.0,1.0,28.0,427.0,675.94,507.06
2017,3,27,16,45,596.5,114.5,1.2,27.5,372.0,616.58,470.36
2017,3,27,17,0,553.0,108.0,1.4,27.0,317.0,557.7,431.44
2017,3,27,17,15,496.5,97.5,1.3,26.0,262.0,482.54,377.68
2017,3,27,17,30,440.0,87.0,1.2,25.0,207.0,415.41,327.53
2017,3,27,17,45,354.0,73.0,1.2,24.0,155.0,329.38,260.5
2017,3,27,18,0,268.0,59.0,1.2,23.0,103.0,250.41,196.04
2017,3,27,18,15,164.0,39.0,1.2,22.5,62.5,161.69,120.26
2017,3,27,18,30,60.0,19.0,1.2,22.0,22.0,60.5,0.26
2017,3,27,18,45,30.0,9.5,1.3,22.0,11.0,21.79,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,28,6,45,52.5,24.0,3.7,19.5,30.0,20.66,4.64
2017,3,28,7,0,105.0,48.0,3.9,20.0,60.0,38.49,26.64
2017,3,28,7,15,180.5,71.5,4.15,20.5,107.0,56.11,42.73
2017,3,28,7,30,256.0,95.0,4.4,21.0,154.0,73.09,57.84
2017,3,28,7,45,332.5,109.5,4.65,21.5,207.5,83.29,66.75
2017,3,28,8,0,409.0,124.0,4.9,22.0,261.0,87.72,70.4
2017,3,28,8,15,204.5,99.5,5.05,22.5,168.0,74.81,59.01
2017,3,28,8,30,0.0,75.0,5.2,23.0,75.0,69.81,51.81
2017,3,28,8,45,0.0,68.0,5.4,23.5,68.0,63.28,46.19
2017,3,28,9,0,0.0,61.0,5.6,24.0,61.0,56.76,40.63
2017,3,28,9,15,96.0,175.0,5.75,24.0,234.5,165.32,123.7
2017,3,28,9,30,192.0,289.0,5.9,24.0,408.0,283.59,213.52
2017,3,28,9,45,106.5,273.5,6.05,24.5,340.5,260.74,198.26
2017,3,28,10,0,21.0,258.0,6.2,25.0,273.0,238.73,182.5
2017,3,28,10,15,24.5,280.0,6.35,25.5,298.5,261.68,199.59
2017,3,28,10,30,28.0,302.0,6.5,26.0,324.0,279.04,212.25
2017,3,28,10,45,185.5,341.0,6.65,26.5,492.0,394.58,300.11
2017,3,28,11,0,343.0,380.0,6.8,27.0,660.0,526.55,399.17
2017,3,28,11,15,254.0,408.5,6.95,27.0,619.0,516.56,391.18
2017,3,28,11,30,165.0,437.0,7.1,27.0,578.0,501.03,378.63
2017,3,28,11,45,125.5,435.0,7.25,27.0,543.5,483.77,365.47
2017,3,28,12,0,86.0,433.0,7.4,27.0,509.0,462.66,349.19
2017,3,28,12,15,67.5,418.5,7.5,27.0,478.0,442.08,333.7
2017,3,28,12,30,49.0,404.0,7.6,27.0,447.0,419.53,316.65
2017,3,28,12,45,35.5,366.0,7.7,27.0,397.0,377.04,284.86
2017,3,28,13,0,22.0,328.0,7.8,27.0,347.0,327.58,247.59
2017,3,28,13,15,18.5,301.0,7.8,27.0,317.0,300.34,227.14
2017,3,28,13,30,15.0,274.0,7.8,27.0,287.0,272.53,206.16
2017,3,28,13,45,26.0,314.0,7.85,27.0,336.0,330.7,250.82
2017,3,28,14,0,37.0,354.0,7.9,27.0,385.0,384.28,291.68
2017,3,28,14,15,24.5,299.5,7.85,27.0,320.0,319.59,242.85
2017,3,28,14,30,12.0,245.0,7.8,27.0,255.0,245.19,186.13
2017,3,28,14,45,10.0,228.5,7.8,27.0,237.0,227.79,173.09
2017,3,28,15,0,8.0,212.0,7.8,27.0,219.0,210.26,159.85
2017,3,28,15,15,61.5,260.0,7.7,26.5,301.0,320.53,247.72
2017,3,28,15,30,115.0,308.0,7.6,26.0,383.0,424.67,329.88
2017,3,28,15,45,107.5,283.0,7.55,26.0,349.5,392.09,305.57
2017,3,28,16,0,100.0,258.0,7.5,26.0,316.0,359.11,281.0
2017,3,28,16,15,289.5,216.0,7.4,25.5,360.0,494.3,392.49
2017,3,28,16,30,479.0,174.0,7.3,25.0,404.0,604.7,483.13
2017,3,28,16,45,448.0,158.5,7.2,25.0,352.5,550.45,441.85
2017,3,28,17,0,417.0,143.0,7.1,25.0,301.0,496.55,400.47
2017,3,28,17,15,363.0,127.0,6.8,24.5,248.5,426.81,345.74
2017,3,28,17,30,309.0,111.0,6.5,24.0,196.0,350.0,284.05
2017,3,28,17,45,249.5,89.0,6.25,23.5,147.0,276.79,223.37
2017,3,28,18,0,190.0,67.0,6.0,23.0,98.0,208.02,164.74
2017,3,28,18,15,111.5,42.0,5.8,22.5,58.5,128.62,95.9
2017,3,28,18,30,33.0,17.0,5.6,22.0,19.0,38.28,2.23
2017,3,28,18,45,16.5,8.5,5.4,21.5,9.5,15.13,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,114.0,23.0,2.6,17.0,36.5,18.05,5.12
2017,3,29,7,0,228.0,46.0,2.6,17.0,73.0,35.72,24.82
2017,3,29,7,15,329.5,60.5,2.5,17.0,124.5,45.84,34.5
2017,3,29,7,30,431.0,75.0,2.4,17.0,176.0,55.51,43.42
2017,3,29,7,45,249.0,105.5,2.3,17.5,167.5,80.3,65.2
2017,3,29,8,0,67.0,136.0,2.2,18.0,159.0,110.65,91.34
2017,3,29,8,15,126.0,162.5,2.3,18.5,215.0,123.49,101.92
2017,3,29,8,30,185.0,189.0,2.4,19.0,271.0,149.78,114.05
2017,3,29,8,45,253.0,206.0,2.5,19.5,333.5,176.32,128.59
2017,3,29,9,0,321.0,223.0,2.6,20.0,396.0,218.13,157.38
2017,3,29,9,15,590.5,164.0,2.9,20.5,519.5,245.28,169.17
2017,3,29,9,30,860.0,105.0,3.2,21.0,643.0,310.51,215.64
2017,3,29,9,45,883.5,105.0,3.5,22.0,692.0,368.02,265.07
2017,3,29,10,0,907.0,105.0,3.8,23.0,741.0,432.27,318.78
2017,3,29,10,15,918.0,107.0,3.95,23.5,781.0,488.26,365.61
2017,3,29,10,30,929.0,109.0,4.1,24.0,821.0,543.81,410.79
2017,3,29,10,45,939.0,109.0,4.25,24.5,854.0,596.48,452.55
2017,3,29,11,0,949.0,109.0,4.4,25.0,887.0,648.08,492.36
2017,3,29,11,15,953.5,110.0,4.45,25.0,910.5,695.84,529.09
2017,3,29,11,30,958.0,111.0,4.5,25.0,934.0,741.64,563.66
2017,3,29,11,45,962.5,110.5,4.6,25.5,949.0,783.92,593.61
2017,3,29,12,0,967.0,110.0,4.7,26.0,964.0,823.82,620.23
2017,3,29,12,15,967.0,110.5,4.7,26.0,969.5,858.6,643.84
2017,3,29,12,30,967.0,111.0,4.7,26.0,975.0,890.38,665.35
2017,3,29,12,45,964.5,111.0,4.75,26.5,970.5,916.48,681.94
2017,3,29,13,0,962.0,111.0,4.8,27.0,966.0,939.21,696.27
2017,3,29,13,15,958.5,110.5,4.75,27.0,953.5,957.11,708.1
2017,3,29,13,30,955.0,110.0,4.7,27.0,941.0,971.43,717.63
2017,3,29,13,45,947.5,110.0,4.7,27.0,918.5,979.02,723.19
2017,3,29,14,0,940.0,110.0,4.7,27.0,896.0,982.9,726.48
2017,3,29,14,15,932.0,108.5,4.65,27.0,866.5,981.06,725.71
2017,3,29,14,30,924.0,107.0,4.6,27.0,837.0,975.57,722.7
2017,3,29,14,45,911.5,106.5,4.6,27.0,799.0,963.46,715.83
2017,3,29,15,0,899.0,106.0,4.6,27.0,761.0,947.96,706.85
2017,3,29,15,15,885.0,103.5,4.5,26.5,717.0,925.64,694.17
2017,3,29,15,30,871.0,101.0,4.4,26.0,673.0,900.27,679.52
2017,3,29,15,45,850.0,98.5,4.3,26.0,622.5,873.25,662.41
2017,3,29,16,0,829.0,96.0,4.2,26.0,572.0,836.5,638.5
2017,3,29,16,15,803.5,92.5,3.9,25.5,518.0,792.72,609.86
2017,3,29,16,30,778.0,89.0,3.6,25.0,464.0,747.34,579.71
2017,3,29,16,45,739.5,84.5,3.3,24.5,406.5,689.49,539.94
2017,3,29,17,0,701.0,80.0,3.0,24.0,349.0,635.9,502.44
2017,3,29,17,15,648.0,73.5,2.8,23.0,290.5,566.35,452.64
2017,3,29,17,30,595.0,67.0,2.6,22.0,232.0,498.9,401.25
2017,3,29,17,45,507.5,58.5,2.45,21.0,176.0,410.33,330.74
2017,3,29,18,0,420.0,50.0,2.3,20.0,120.0,327.78,261.82
2017,3,29,18,15,283.0,35.5,2.6,19.5,74.5,220.01,168.96
2017,3,29,18,30,146.0,21.0,2.9,19.0,29.0,113.51,28.33
2017,3,29,18,45,73.0,10.5,3.25,18.5,14.5,41.23,0.0
2017,3,29,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,6,45,195.5,18.5,3.7,11.0,43.0,14.22,4.0
2017,3,30,7,0,391.0,37.0,3.8,12.0,86.0,28.98,19.62
2017,3,30,7,15,488.0,46.5,3.95,12.5,140.5,34.84,25.42
2017,3,30,7,30,585.0,56.0,4.1,13.0,195.0,40.42,30.67
2017,3,30,7,45,642.5,63.0,4.3,14.0,253.5,43.61,33.49
2017,3,30,8,0,700.0,70.0,4.5,15.0,312.0,46.62,35.99
2017,3,30,8,15,741.0,75.5,4.5,15.5,371.0,53.39,41.79
2017,3,30,8,30,782.0,81.0,4.5,16.0,430.0,85.94,47.82
2017,3,30,8,45,809.5,85.0,4.55,17.0,486.5,139.22,76.85
2017,3,30,9,0,837.0,89.0,4.6,18.0,543.0,195.53,118.9
2017,3,30,9,15,858.0,92.5,4.5,18.5,595.5,252.83,167.32
2017,3,30,9,30,879.0,96.0,4.4,19.0,648.0,318.09,223.86
2017,3,30,9,45,894.5,98.5,4.3,19.5,695.5,375.71,274.47
2017,3,30,10,0,910.0,101.0,4.2,20.0,743.0,433.86,324.55
2017,3,30,10,15,921.0,103.0,4.1,20.5,783.0,489.95,371.75
2017,3,30,10,30,932.0,105.0,4.0,21.0,823.0,545.59,417.07
2017,3,30,10,45,940.5,106.0,3.9,21.5,855.0,598.36,458.75
2017,3,30,11,0,949.0,107.0,3.8,22.0,887.0,649.96,498.15
2017,3,30,11,15,953.5,108.0,3.65,22.0,911.0,697.64,534.3
2017,3,30,11,30,958.0,109.0,3.5,22.0,935.0,743.35,568.01
2017,3,30,11,45,963.0,108.0,3.4,22.5,950.0,785.45,596.56
2017,3,30,12,0,968.0,107.0,3.3,23.0,965.0,825.19,621.85
2017,3,30,12,15,969.0,107.5,3.15,23.5,971.0,860.65,643.56
2017,3,30,12,30,970.0,108.0,3.0,24.0,977.0,893.19,662.95
2017,3,30,12,45,967.0,108.5,2.95,24.5,973.0,919.3,678.5
2017,3,30,13,0,964.0,109.0,2.9,25.0,969.0,942.02,691.76
2017,3,30,13,15,961.0,108.5,2.85,25.0,956.5,960.28,703.47
2017,3,30,13,30,958.0,108.0,2.8,25.0,944.0,974.98,712.94
2017,3,30,13,45,949.5,109.0,2.75,25.0,922.0,982.58,717.92
2017,3,30,14,0,941.0,110.0,2.7,25.0,900.0,986.49,720.68
2017,3,30,14,15,934.0,109.0,2.7,25.0,871.0,986.02,721.23
2017,3,30,14,30,927.0,108.0,2.7,25.0,842.0,981.91,719.61
2017,3,30,14,45,913.5,107.5,2.75,25.5,804.0,968.78,711.31
2017,3,30,15,0,900.0,107.0,2.8,26.0,766.0,952.27,700.98
2017,3,30,15,15,886.5,104.5,2.8,25.5,722.0,930.31,689.49
2017,3,30,15,30,873.0,102.0,2.8,25.0,678.0,905.29,675.98
2017,3,30,15,45,853.0,99.5,2.85,25.0,628.0,879.06,660.68
2017,3,30,16,0,833.0,97.0,2.9,25.0,578.0,843.01,638.54
2017,3,30,16,15,808.0,93.5,2.7,24.5,523.5,799.44,610.61
2017,3,30,16,30,783.0,90.0,2.5,24.0,469.0,754.23,581.18
2017,3,30,16,45,748.5,84.5,2.3,24.0,411.5,698.02,542.24
2017,3,30,17,0,714.0,79.0,2.1,24.0,354.0,645.65,505.37
2017,3,30,17,15,662.0,73.0,2.0,22.5,295.5,576.82,458.29
2017,3,30,17,30,610.0,67.0,1.9,21.0,237.0,509.98,409.05
2017,3,30,17,45,529.0,57.5,1.8,20.0,180.5,423.39,340.84
2017,3,30,18,0,448.0,48.0,1.7,19.0,124.0,342.47,273.71
2017,3,30,18,15,309.5,34.5,1.9,18.5,77.5,233.48,180.24
2017,3,30,18,30,171.0,21.0,2.1,18.0,31.0,126.12,41.78
2017,3,30,18,45,85.5,10.5,2.3,17.5,15.5,46.71,0.0
2017,3,30,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,31,6,15,30.5,4.5,4.2,11.5,5.5,0.0,0.0
2017,3,31,6,30,61.0,9.0,4.3,12.0,11.0,8.58,0.0
2017,3,31,6,45,226.0,24.0,4.4,13.0,50.5,19.16,8.18
2017,3,31,7,0,391.0,39.0,4.5,14.0,90.0,30.61,20.93
2017,3,31,7,15,487.5,48.5,4.55,14.5,145.0,36.37,26.58
2017,3,31,7,30,584.0,58.0,4.6,15.0,200.0,41.88,31.71
2017,3,31,7,45,643.0,65.0,4.7,16.0,258.5,44.99,34.42
2017,3,31,8,0,702.0,72.0,4.8,17.0,317.0,47.93,36.83
2017,3,31,8,15,740.5,76.5,5.1,18.0,375.0,53.98,41.86
2017,3,31,8,30,779.0,81.0,5.4,19.0,433.0,89.23,48.47
2017,3,31,8,45,805.0,85.5,5.7,20.0,488.5,142.67,78.53
2017,3,31,9,0,831.0,90.0,6.0,21.0,544.0,198.96,120.85
2017,3,31,9,15,850.5,93.0,6.15,21.5,595.0,255.24,168.49
2017,3,31,9,30,870.0,96.0,6.3,22.0,646.0,319.3,224.07
2017,3,31,9,45,883.5,98.5,6.45,23.0,691.5,375.76,273.43
2017,3,31,10,0,897.0,101.0,6.6,24.0,737.0,432.55,322.11
2017,3,31,10,15,907.0,103.0,6.65,24.5,776.0,487.48,368.7
2017,3,31,10,30,917.0,105.0,6.7,25.0,815.0,541.89,413.58
2017,3,31,10,45,923.5,107.0,6.75,25.5,846.0,593.66,455.2
2017,3,31,11,0,930.0,109.0,6.8,26.0,877.0,644.12,494.67
2017,3,31,11,15,935.0,110.0,6.8,26.0,900.0,691.23,531.59
2017,3,31,11,30,940.0,111.0,6.8,26.0,923.0,736.45,566.38
2017,3,31,11,45,942.0,111.5,6.8,26.5,937.5,777.02,595.13
2017,3,31,12,0,944.0,112.0,6.8,27.0,952.0,815.1,620.75
2017,3,31,12,15,945.0,112.5,6.75,27.0,957.5,849.75,644.85
2017,3,31,12,30,946.0,113.0,6.7,27.0,963.0,881.55,666.86
2017,3,31,12,45,945.0,112.5,6.65,27.5,960.0,907.73,683.52
2017,3,31,13,0,944.0,112.0,6.6,28.0,957.0,930.66,697.89
2017,3,31,13,15,941.5,111.5,6.55,28.0,945.0,948.93,710.47
2017,3,31,13,30,939.0,111.0,6.5,28.0,933.0,963.71,720.77
2017,3,31,13,45,933.5,110.5,6.45,28.0,912.0,972.23,726.89
2017,3,31,14,0,928.0,110.0,6.4,28.0,891.0,977.13,730.69
2017,3,31,14,15,921.0,108.5,6.35,28.0,862.0,975.97,730.5
2017,3,31,14,30,914.0,107.0,6.3,28.0,833.0,971.21,728.02
2017,3,31,14,45,897.5,108.5,6.25,28.0,795.0,957.39,719.47
2017,3,31,15,0,881.0,110.0,6.2,28.0,757.0,940.33,708.86
2017,3,31,15,15,867.0,107.5,6.15,27.5,713.5,918.06,696.15
2017,3,31,15,30,853.0,105.0,6.1,27.0,670.0,900.3,686.66
2017,3,31,15,45,828.5,104.0,6.05,27.0,619.5,864.76,663.22
2017,3,31,16,0,804.0,103.0,6.0,27.0,569.0,827.02,638.17
2017,3,31,16,15,778.5,99.0,5.85,26.5,515.5,783.06,609.24
2017,3,31,16,30,753.0,95.0,5.7,26.0,462.0,737.56,578.8
2017,3,31,16,45,711.5,91.5,5.6,26.0,404.5,683.49,540.49
2017,3,31,17,0,670.0,88.0,5.5,26.0,347.0,625.77,498.67
2017,3,31,17,15,618.0,80.5,5.4,25.0,290.0,556.5,447.98
2017,3,31,17,30,566.0,73.0,5.3,24.0,233.0,489.26,396.12
2017,3,31,17,45,480.0,63.5,5.2,23.5,177.5,401.06,324.33
2017,3,31,18,0,394.0,54.0,5.1,23.0,122.0,318.69,254.58
2017,3,31,18,15,265.5,38.5,5.05,22.0,76.5,214.24,164.79
2017,3,31,18,30,137.0,23.0,5.0,21.0,31.0,113.94,43.98
2017,3,31,18,45,68.5,11.5,4.95,20.5,15.5,40.47,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.5,3.8,16.5,3.5,0.0,0.0
2017,4,1,6,30,0.0,7.0,3.9,17.0,7.0,6.67,0.0
2017,4,1,6,45,81.5,31.0,4.05,17.5,42.0,25.39,13.28
2017,4,1,7,0,163.0,55.0,4.2,18.0,77.0,43.87,31.95
2017,4,1,7,15,245.0,75.0,4.4,18.0,126.5,58.85,45.78
2017,4,1,7,30,327.0,95.0,4.6,18.0,176.0,70.22,56.16
2017,4,1,7,45,394.5,108.5,4.85,18.5,230.5,78.03,62.99
2017,4,1,8,0,462.0,122.0,5.1,19.0,285.0,85.43,69.22
2017,4,1,8,15,231.0,127.5,5.3,19.5,209.0,93.82,76.13
2017,4,1,8,30,0.0,133.0,5.5,20.0,133.0,118.65,92.54
2017,4,1,8,45,0.0,129.5,5.75,20.5,129.5,117.26,90.88
2017,4,1,9,0,0.0,126.0,6.0,21.0,126.0,115.2,88.71
2017,4,1,9,15,0.0,127.0,6.05,21.5,127.0,116.65,89.4
2017,4,1,9,30,0.0,128.0,6.1,22.0,128.0,117.94,89.98
2017,4,1,9,45,0.0,113.0,6.2,22.5,113.0,104.83,79.06
2017,4,1,10,0,0.0,98.0,6.3,23.0,98.0,91.35,67.94
2017,4,1,10,15,25.0,221.0,6.3,23.5,241.0,207.67,159.28
2017,4,1,10,30,50.0,344.0,6.3,24.0,384.0,325.33,249.25
2017,4,1,10,45,25.0,236.5,6.35,24.5,256.5,226.59,172.79
2017,4,1,11,0,0.0,129.0,6.4,25.0,129.0,119.95,89.28
2017,4,1,11,15,0.0,127.0,6.35,25.0,127.0,118.22,87.88
2017,4,1,11,30,0.0,125.0,6.3,25.0,125.0,116.48,86.42
2017,4,1,11,45,6.0,181.0,6.3,25.5,186.0,172.61,129.96
2017,4,1,12,0,12.0,237.0,6.3,26.0,247.0,229.39,173.33
2017,4,1,12,15,6.0,173.0,6.25,26.0,178.0,166.19,124.56
2017,4,1,12,30,0.0,109.0,6.2,26.0,109.0,101.91,74.53
2017,4,1,12,45,2.0,134.0,6.2,26.0,136.0,127.08,94.24
2017,4,1,13,0,4.0,159.0,6.2,26.0,163.0,152.48,114.02
2017,4,1,13,15,4.0,159.5,6.15,26.0,163.5,153.21,114.61
2017,4,1,13,30,4.0,160.0,6.1,26.0,164.0,153.91,115.23
2017,4,1,13,45,2.0,149.0,6.05,26.0,151.5,141.82,105.87
2017,4,1,14,0,0.0,138.0,6.0,26.0,139.0,129.62,96.41
2017,4,1,14,15,13.0,224.5,5.95,25.5,235.5,225.35,171.44
2017,4,1,14,30,26.0,311.0,5.9,25.0,332.0,335.7,256.56
2017,4,1,14,45,164.0,326.0,5.85,25.0,448.0,495.0,381.41
2017,4,1,15,0,302.0,341.0,5.8,25.0,564.0,654.68,502.79
2017,4,1,15,15,153.5,264.5,5.7,25.0,378.0,422.48,327.84
2017,4,1,15,30,5.0,188.0,5.6,25.0,192.0,184.9,141.26
2017,4,1,15,45,15.0,204.5,5.6,25.0,214.0,211.76,163.37
2017,4,1,16,0,25.0,221.0,5.6,25.0,236.0,239.55,185.93
2017,4,1,16,15,12.5,173.5,5.45,24.5,181.0,179.74,139.3
2017,4,1,16,30,0.0,126.0,5.3,24.0,126.0,120.73,92.46
2017,4,1,16,45,0.0,110.0,5.2,24.0,110.0,105.17,80.27
2017,4,1,17,0,0.0,94.0,5.1,24.0,94.0,89.55,67.86
2017,4,1,17,15,195.5,98.0,4.85,23.5,153.5,261.66,212.76
2017,4,1,17,30,391.0,102.0,4.6,23.0,213.0,405.74,329.43
2017,4,1,17,45,309.0,86.0,4.45,22.5,161.5,321.06,259.52
2017,4,1,18,0,227.0,70.0,4.3,22.0,110.0,233.79,186.38
2017,4,1,18,15,134.5,47.0,4.25,21.5,68.5,148.27,112.96
2017,4,1,18,30,42.0,24.0,4.2,21.0,27.0,55.1,21.35
2017,4,1,18,45,21.0,12.0,4.2,20.5,13.5,20.52,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,3.1,17.5,0.5,0.46,0.0
2017,4,2,7,0,0.0,1.0,3.2,18.0,1.0,0.92,0.0
2017,4,2,7,15,0.0,2.0,3.25,18.0,2.0,1.85,0.0
2017,4,2,7,30,0.0,3.0,3.3,18.0,3.0,2.78,0.0
2017,4,2,7,45,0.0,4.0,3.35,18.5,4.0,3.7,0.0
2017,4,2,8,0,0.0,5.0,3.4,19.0,5.0,4.63,0.0
2017,4,2,8,15,0.0,9.0,3.35,19.5,9.0,8.34,1.68
2017,4,2,8,30,0.0,13.0,3.3,20.0,13.0,12.06,4.43
2017,4,2,8,45,0.0,23.0,3.3,20.5,23.0,21.36,12.1
2017,4,2,9,0,0.0,33.0,3.3,21.0,33.0,30.67,19.68
2017,4,2,9,15,0.0,36.5,3.3,21.0,36.5,33.95,22.28
2017,4,2,9,30,0.0,40.0,3.3,21.0,40.0,37.22,24.88
2017,4,2,9,45,0.0,36.0,3.35,21.5,36.0,33.51,21.72
2017,4,2,10,0,0.0,32.0,3.4,22.0,32.0,29.8,18.59
2017,4,2,10,15,0.0,56.0,3.45,22.5,56.0,52.21,36.56
2017,4,2,10,30,0.0,80.0,3.5,23.0,80.0,74.67,54.33
2017,4,2,10,45,40.5,240.5,3.6,23.5,274.5,238.68,182.47
2017,4,2,11,0,81.0,401.0,3.7,24.0,469.0,403.7,305.89
2017,4,2,11,15,168.0,419.0,3.75,24.0,564.5,479.2,362.15
2017,4,2,11,30,255.0,437.0,3.8,24.0,660.0,564.07,424.95
2017,4,2,11,45,530.5,309.5,3.85,24.5,782.0,666.18,503.33
2017,4,2,12,0,806.0,182.0,3.9,25.0,904.0,782.61,590.44
2017,4,2,12,15,808.5,182.0,4.05,25.0,910.0,815.06,613.05
2017,4,2,12,30,811.0,182.0,4.2,25.0,916.0,845.2,634.21
2017,4,2,12,45,833.0,167.5,4.35,25.5,919.0,875.56,654.28
2017,4,2,13,0,855.0,153.0,4.5,26.0,922.0,903.65,672.75
2017,4,2,13,15,853.5,152.0,4.65,26.0,911.5,921.71,686.1
2017,4,2,13,30,852.0,151.0,4.8,26.0,901.0,936.56,697.57
2017,4,2,13,45,862.0,141.0,4.95,26.0,885.5,942.48,703.14
2017,4,2,14,0,872.0,131.0,5.1,26.0,870.0,951.83,711.23
2017,4,2,14,15,867.0,129.5,5.15,26.0,843.0,952.43,712.81
2017,4,2,14,30,862.0,128.0,5.2,26.0,816.0,949.65,712.29
2017,4,2,14,45,852.5,126.5,5.3,26.0,781.5,947.13,712.46
2017,4,2,15,0,843.0,125.0,5.4,26.0,747.0,933.73,705.26
2017,4,2,15,15,830.5,122.0,5.4,25.5,705.5,912.73,693.69
2017,4,2,15,30,818.0,119.0,5.4,25.0,664.0,888.73,680.08
2017,4,2,15,45,806.5,113.0,5.45,25.0,617.5,859.41,661.58
2017,4,2,16,0,795.0,107.0,5.5,25.0,571.0,827.39,641.07
2017,4,2,16,15,769.5,103.0,5.45,24.5,518.0,783.45,612.5
2017,4,2,16,30,744.0,99.0,5.4,24.0,465.0,742.26,585.54
2017,4,2,16,45,709.5,93.5,5.4,23.5,408.5,687.25,547.84
2017,4,2,17,0,675.0,88.0,5.4,23.0,352.0,632.11,509.03
2017,4,2,17,15,622.5,80.5,5.45,22.0,294.0,562.05,457.81
2017,4,2,17,30,570.0,73.0,5.5,21.0,236.0,494.08,405.14
2017,4,2,17,45,478.5,64.5,5.55,20.5,180.0,403.1,330.46
2017,4,2,18,0,387.0,56.0,5.6,20.0,124.0,318.28,257.99
2017,4,2,18,15,264.0,40.0,5.8,19.0,78.5,216.08,169.29
2017,4,2,18,30,141.0,24.0,6.0,18.0,33.0,118.96,58.7
2017,4,2,18,45,70.5,12.0,6.2,17.5,16.5,42.03,0.0
2017,4,2,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,48.5,6.5,4.45,10.5,8.0,0.0,0.0
2017,4,3,6,30,97.0,13.0,4.7,11.0,16.0,12.39,0.0
2017,4,3,6,45,252.0,28.0,4.95,12.0,59.0,22.34,12.38
2017,4,3,7,0,407.0,43.0,5.2,13.0,102.0,33.62,23.85
2017,4,3,7,15,497.5,52.5,5.15,13.5,157.0,39.21,29.32
2017,4,3,7,30,588.0,62.0,5.1,14.0,212.0,44.55,34.27
2017,4,3,7,45,647.5,68.5,5.05,15.0,271.5,47.12,36.46
2017,4,3,8,0,707.0,75.0,5.0,16.0,331.0,49.56,38.41
2017,4,3,8,15,744.0,80.0,5.05,17.0,389.0,56.15,43.91
2017,4,3,8,30,781.0,85.0,5.1,18.0,447.0,102.71,55.7
2017,4,3,8,45,808.5,88.5,5.15,19.0,503.0,155.86,88.34
2017,4,3,9,0,836.0,92.0,5.2,20.0,559.0,212.02,131.93
2017,4,3,9,15,855.0,95.0,5.25,20.5,610.0,268.59,180.44
2017,4,3,9,30,874.0,98.0,5.3,21.0,661.0,332.82,236.24
2017,4,3,9,45,888.5,100.0,5.35,22.0,707.0,389.44,285.43
2017,4,3,10,0,903.0,102.0,5.4,23.0,753.0,446.47,333.82
2017,4,3,10,15,913.0,104.0,5.3,23.5,791.5,501.64,379.86
2017,4,3,10,30,923.0,106.0,5.2,24.0,830.0,556.27,424.0
2017,4,3,10,45,931.0,107.0,5.15,25.0,861.5,608.17,463.89
2017,4,3,11,0,939.0,108.0,5.1,26.0,893.0,658.86,501.45
2017,4,3,11,15,944.0,109.0,4.95,26.0,916.5,706.18,537.02
2017,4,3,11,30,949.0,110.0,4.8,26.0,940.0,751.59,570.27
2017,4,3,11,45,952.0,110.5,4.7,26.5,954.5,793.0,597.54
2017,4,3,12,0,955.0,111.0,4.6,27.0,969.0,831.97,622.23
