Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,12,15,956.0,111.5,4.5,27.0,974.5,866.75,645.11
2017,4,3,12,30,957.0,112.0,4.4,27.0,980.0,898.64,666.05
2017,4,3,12,45,956.0,111.5,4.3,27.5,977.0,924.85,681.73
2017,4,3,13,0,955.0,111.0,4.2,28.0,974.0,947.79,695.16
2017,4,3,13,15,952.5,110.5,4.1,28.0,961.5,966.01,706.83
2017,4,3,13,30,950.0,110.0,4.0,28.0,949.0,980.71,716.27
2017,4,3,13,45,945.0,109.5,3.9,28.5,928.0,989.55,720.51
2017,4,3,14,0,940.0,109.0,3.8,29.0,907.0,994.73,722.5
2017,4,3,14,15,933.0,107.5,3.7,29.0,877.5,993.34,721.79
2017,4,3,14,30,926.0,106.0,3.6,29.0,848.0,988.31,718.91
2017,4,3,14,45,913.0,106.0,3.5,29.0,810.0,975.75,711.27
2017,4,3,15,0,900.0,106.0,3.4,29.0,772.0,959.84,701.63
2017,4,3,15,15,886.5,103.5,3.2,28.5,728.5,937.48,688.57
2017,4,3,15,30,873.0,101.0,3.0,28.0,685.0,912.07,673.53
2017,4,3,15,45,854.5,98.0,2.85,28.0,635.0,886.24,657.27
2017,4,3,16,0,836.0,95.0,2.7,28.0,585.0,850.47,634.3
2017,4,3,16,15,811.5,91.5,2.45,27.5,531.0,806.85,606.44
2017,4,3,16,30,787.0,88.0,2.2,27.0,477.0,761.59,577.11
2017,4,3,16,45,753.0,83.5,2.0,26.5,419.5,706.41,540.64
2017,4,3,17,0,719.0,79.0,1.8,26.0,362.0,654.89,505.97
2017,4,3,17,15,669.5,73.0,1.65,25.0,303.5,587.12,459.55
2017,4,3,17,30,620.0,67.0,1.5,24.0,245.0,521.18,411.28
2017,4,3,17,45,542.0,58.5,1.35,23.0,189.0,436.6,346.06
2017,4,3,18,0,464.0,50.0,1.2,22.0,133.0,357.36,281.76
2017,4,3,18,15,334.0,37.0,1.2,21.0,85.0,251.48,193.53
2017,4,3,18,30,204.0,24.0,1.2,20.0,37.0,150.9,80.25
2017,4,3,18,45,102.0,12.0,1.3,19.5,18.5,55.86,0.0
2017,4,3,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,16.2,0.0
2017,4,4,6,45,163.5,34.0,3.45,14.5,58.0,26.59,16.03
2017,4,4,7,0,327.0,51.0,3.7,15.0,99.0,39.14,28.53
2017,4,4,7,15,415.5,63.5,3.65,15.5,152.5,47.54,36.45
2017,4,4,7,30,504.0,76.0,3.6,16.0,206.0,56.25,44.35
2017,4,4,7,45,401.5,106.5,3.55,17.0,226.0,75.9,61.5
2017,4,4,8,0,299.0,137.0,3.5,18.0,246.0,101.07,83.02
2017,4,4,8,15,344.0,154.5,3.75,18.5,300.0,111.88,91.9
2017,4,4,8,30,389.0,172.0,4.0,19.0,354.0,142.87,99.84
2017,4,4,8,45,360.5,202.5,4.25,19.5,387.0,195.03,138.47
2017,4,4,9,0,332.0,233.0,4.5,20.0,420.0,236.93,172.52
2017,4,4,9,15,560.5,181.5,4.7,20.5,530.5,268.13,190.36
2017,4,4,9,30,789.0,130.0,4.9,21.0,641.0,331.95,237.95
2017,4,4,9,45,642.5,197.5,5.1,22.0,633.0,377.39,280.52
2017,4,4,10,0,496.0,265.0,5.3,23.0,625.0,412.0,311.48
2017,4,4,10,15,500.5,281.5,5.4,23.5,660.5,457.84,348.16
2017,4,4,10,30,505.0,298.0,5.5,24.0,696.0,503.72,383.97
2017,4,4,10,45,510.0,313.5,5.65,24.5,728.5,548.98,418.62
2017,4,4,11,0,515.0,329.0,5.8,25.0,761.0,594.11,452.44
2017,4,4,11,15,506.0,344.5,5.8,25.5,779.0,629.96,478.38
2017,4,4,11,30,497.0,360.0,5.8,26.0,797.0,664.26,502.62
2017,4,4,11,45,518.0,348.0,5.85,26.5,810.0,694.8,524.76
2017,4,4,12,0,539.0,336.0,5.9,27.0,823.0,725.16,546.54
2017,4,4,12,15,714.0,239.0,5.8,27.0,887.5,799.24,603.62
2017,4,4,12,30,889.0,142.0,5.7,27.0,952.0,873.21,656.33
2017,4,4,12,45,887.5,142.0,5.65,27.5,948.5,898.03,671.57
2017,4,4,13,0,886.0,142.0,5.6,28.0,945.0,919.83,684.92
2017,4,4,13,15,883.0,141.5,5.45,28.0,933.0,936.67,695.7
2017,4,4,13,30,880.0,141.0,5.3,28.0,921.0,950.23,704.3
2017,4,4,13,45,876.5,139.0,5.15,28.5,900.5,958.52,707.94
2017,4,4,14,0,873.0,137.0,5.0,29.0,880.0,963.39,709.37
2017,4,4,14,15,721.0,212.5,4.8,29.0,813.0,919.47,679.26
2017,4,4,14,30,569.0,288.0,4.6,29.0,746.0,856.52,633.3
2017,4,4,14,45,699.0,210.5,4.4,29.0,747.5,903.05,668.73
2017,4,4,15,0,829.0,133.0,4.2,29.0,749.0,933.53,689.31
2017,4,4,15,15,815.0,130.0,4.0,28.5,706.5,911.18,675.9
2017,4,4,15,30,801.0,127.0,3.8,28.0,664.0,885.93,660.91
2017,4,4,15,45,788.5,120.5,3.6,28.0,617.0,855.38,641.02
2017,4,4,16,0,776.0,114.0,3.4,28.0,570.0,822.23,619.34
2017,4,4,16,15,750.5,109.5,3.0,27.5,517.5,782.4,593.07
2017,4,4,16,30,725.0,105.0,2.6,27.0,465.0,737.08,562.62
2017,4,4,16,45,697.0,97.5,2.25,27.0,410.0,685.11,526.19
2017,4,4,17,0,669.0,90.0,1.9,27.0,355.0,632.6,488.76
2017,4,4,17,15,618.5,82.5,1.7,26.0,297.5,563.92,440.75
2017,4,4,17,30,568.0,75.0,1.5,25.0,240.0,497.18,391.49
2017,4,4,17,45,490.5,65.0,1.35,24.0,185.0,412.95,326.64
2017,4,4,18,0,413.0,55.0,1.2,23.0,130.0,333.96,262.82
2017,4,4,18,15,288.5,40.5,1.2,22.0,83.5,230.24,176.86
2017,4,4,18,30,164.0,26.0,1.2,21.0,37.0,134.92,75.31
2017,4,4,18,45,82.0,13.0,1.3,20.5,18.5,48.22,0.0
2017,4,4,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,8.5,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,19.33,0.0
2017,4,5,6,45,214.5,33.5,5.4,9.5,66.5,26.13,16.33
2017,4,5,7,0,429.0,45.0,5.5,10.0,111.0,35.0,25.51
2017,4,5,7,15,515.5,54.5,5.65,10.5,167.0,40.53,30.93
2017,4,5,7,30,602.0,64.0,5.8,11.0,223.0,45.79,35.83
2017,4,5,7,45,661.5,69.5,5.95,11.5,282.5,47.51,37.33
2017,4,5,8,0,721.0,75.0,6.1,12.0,342.0,49.18,38.68
2017,4,5,8,15,757.5,80.0,6.2,12.5,400.5,58.15,46.47
2017,4,5,8,30,794.0,85.0,6.3,13.0,459.0,110.25,60.49
2017,4,5,8,45,831.0,84.5,6.45,13.5,517.5,162.3,94.24
2017,4,5,9,0,868.0,84.0,6.6,14.0,576.0,225.29,145.26
2017,4,5,9,15,886.5,87.0,6.6,14.5,628.0,283.32,196.74
2017,4,5,9,30,905.0,90.0,6.6,15.0,680.0,342.66,250.47
2017,4,5,9,45,924.0,90.0,6.65,16.0,727.5,400.82,302.45
2017,4,5,10,0,943.0,90.0,6.7,17.0,775.0,459.78,353.92
2017,4,5,10,15,953.0,91.5,6.65,17.5,814.5,516.43,402.81
2017,4,5,10,30,963.0,93.0,6.6,18.0,854.0,572.46,449.72
2017,4,5,10,45,972.0,93.0,6.55,18.5,886.5,625.77,493.16
2017,4,5,11,0,981.0,93.0,6.5,19.0,919.0,677.84,534.37
2017,4,5,11,15,985.5,94.0,6.45,19.0,942.5,726.4,572.87
2017,4,5,11,30,990.0,95.0,6.4,19.0,966.0,772.9,608.54
2017,4,5,11,45,979.5,103.5,6.35,19.5,977.0,813.0,636.06
2017,4,5,12,0,969.0,112.0,6.3,20.0,988.0,849.71,660.85
2017,4,5,12,15,970.0,112.5,6.2,20.0,994.0,884.81,685.36
2017,4,5,12,30,971.0,113.0,6.1,20.0,1000.0,916.98,707.64
2017,4,5,12,45,969.5,113.0,6.1,20.5,996.0,943.47,724.93
2017,4,5,13,0,968.0,113.0,6.1,21.0,992.0,966.63,739.87
2017,4,5,13,15,965.5,112.5,6.05,21.0,980.0,984.97,752.65
2017,4,5,13,30,963.0,112.0,6.0,21.0,968.0,999.76,763.05
2017,4,5,13,45,959.0,111.0,5.95,21.0,946.5,1009.02,769.74
2017,4,5,14,0,955.0,110.0,5.9,21.0,925.0,1014.6,774.03
2017,4,5,14,15,948.5,108.5,5.8,21.0,896.0,1013.59,773.59
2017,4,5,14,30,942.0,107.0,5.7,21.0,867.0,1008.9,770.77
2017,4,5,14,45,931.0,106.5,5.6,21.0,829.5,997.44,763.42
2017,4,5,15,0,920.0,106.0,5.5,21.0,792.0,982.54,753.86
2017,4,5,15,15,907.5,103.5,5.35,21.0,748.0,960.71,739.25
2017,4,5,15,30,895.0,101.0,5.2,21.0,704.0,935.75,722.59
2017,4,5,15,45,881.0,97.0,5.1,21.0,654.5,904.77,702.07
2017,4,5,16,0,867.0,93.0,5.0,21.0,605.0,878.41,684.89
2017,4,5,16,15,844.5,89.5,4.75,20.5,550.0,835.51,656.1
2017,4,5,16,30,822.0,86.0,4.5,20.0,495.0,790.78,625.77
2017,4,5,16,45,792.0,81.0,4.3,19.5,437.0,736.86,588.5
2017,4,5,17,0,762.0,76.0,4.1,19.0,379.0,682.25,550.2
2017,4,5,17,15,714.5,70.5,3.55,18.0,319.5,614.22,500.36
2017,4,5,17,30,667.0,65.0,3.0,17.0,260.0,552.37,452.62
2017,4,5,17,45,595.0,56.5,2.5,16.0,202.0,469.28,385.2
2017,4,5,18,0,523.0,48.0,2.0,15.0,144.0,391.04,318.62
2017,4,5,18,15,393.0,36.5,1.85,14.5,93.5,283.71,225.6
2017,4,5,18,30,263.0,25.0,1.7,14.0,43.0,183.23,112.08
2017,4,5,18,45,131.5,12.5,1.6,13.5,21.5,69.6,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,104.5,8.5,0.3,10.5,13.0,8.1,0.0
2017,4,6,6,30,209.0,17.0,0.3,11.0,26.0,13.72,0.0
2017,4,6,6,45,357.0,29.0,0.35,11.5,73.5,22.74,13.67
2017,4,6,7,0,505.0,41.0,0.4,12.0,121.0,31.22,22.14
2017,4,6,7,15,586.0,49.0,0.55,12.5,178.0,35.72,26.51
2017,4,6,7,30,667.0,57.0,0.7,13.0,235.0,43.9,33.95
2017,4,6,7,45,716.5,62.5,0.85,14.0,295.0,46.24,35.88
2017,4,6,8,0,766.0,68.0,1.0,15.0,355.0,48.5,37.65
2017,4,6,8,15,799.5,72.5,1.3,16.0,414.0,55.93,43.88
2017,4,6,8,30,833.0,77.0,1.6,17.0,473.0,109.99,56.81
2017,4,6,8,45,855.0,80.5,1.9,18.0,528.5,165.68,93.64
2017,4,6,9,0,877.0,84.0,2.2,19.0,584.0,230.53,145.39
2017,4,6,9,15,894.0,87.0,2.15,19.5,635.5,288.72,195.24
2017,4,6,9,30,911.0,90.0,2.1,20.0,687.0,348.04,246.64
2017,4,6,9,45,923.0,92.5,2.05,20.5,732.5,406.09,296.45
2017,4,6,10,0,935.0,95.0,2.0,21.0,778.0,464.24,344.91
2017,4,6,10,15,944.0,96.5,1.95,21.0,816.5,520.03,390.74
2017,4,6,10,30,953.0,98.0,1.9,21.0,855.0,575.1,434.51
2017,4,6,10,45,959.0,99.5,1.9,21.5,886.5,627.54,474.3
2017,4,6,11,0,965.0,101.0,1.9,22.0,918.0,678.51,511.69
2017,4,6,11,15,969.5,102.0,1.85,22.0,941.0,726.39,546.42
2017,4,6,11,30,974.0,103.0,1.8,22.0,964.0,772.23,578.49
2017,4,6,11,45,981.0,101.0,1.8,22.5,979.5,814.98,605.42
2017,4,6,12,0,988.0,99.0,1.8,23.0,995.0,855.42,630.47
2017,4,6,12,15,988.5,99.0,1.8,23.0,1000.0,890.02,652.66
2017,4,6,12,30,989.0,99.0,1.8,23.0,1005.0,921.57,672.81
2017,4,6,12,45,987.0,99.5,1.8,23.5,1001.0,948.29,688.47
2017,4,6,13,0,985.0,100.0,1.8,24.0,997.0,971.6,701.95
2017,4,6,13,15,982.5,99.5,1.8,24.0,984.5,989.97,713.69
2017,4,6,13,30,980.0,99.0,1.8,24.0,972.0,1004.72,723.28
2017,4,6,13,45,973.5,99.5,1.85,24.0,950.0,1013.1,729.67
2017,4,6,14,0,967.0,100.0,1.9,24.0,928.0,1017.74,733.92
2017,4,6,14,15,960.5,98.5,1.9,24.0,898.0,1016.53,734.0
2017,4,6,14,30,954.0,97.0,1.9,24.0,868.0,1011.58,731.93
2017,4,6,14,45,940.0,98.0,1.9,24.0,829.5,998.66,724.97
2017,4,6,15,0,926.0,99.0,1.9,24.0,791.0,982.35,716.05
2017,4,6,15,15,913.0,97.0,1.9,23.5,746.5,960.36,704.93
2017,4,6,15,30,900.0,95.0,1.9,23.0,702.0,935.24,691.82
2017,4,6,15,45,662.5,160.0,1.9,23.0,589.5,795.95,600.32
2017,4,6,16,0,425.0,225.0,1.9,23.0,477.0,644.68,493.13
2017,4,6,16,15,443.0,197.5,1.85,22.5,439.0,621.02,480.4
2017,4,6,16,30,461.0,170.0,1.8,22.0,401.0,594.09,464.01
2017,4,6,16,45,606.5,122.5,1.8,22.0,388.5,645.84,506.27
2017,4,6,17,0,752.0,75.0,1.8,22.0,376.0,674.9,528.72
2017,4,6,17,15,705.5,69.5,1.6,21.0,317.0,607.89,481.47
2017,4,6,17,30,659.0,64.0,1.4,20.0,258.0,546.8,436.76
2017,4,6,17,45,582.5,56.5,1.25,19.0,200.5,462.37,371.23
2017,4,6,18,0,506.0,49.0,1.1,18.0,143.0,383.15,306.49
2017,4,6,18,15,383.0,37.0,1.15,17.5,93.5,279.53,219.13
2017,4,6,18,30,260.0,25.0,1.2,17.0,44.0,183.15,114.73
2017,4,6,18,45,130.0,12.5,1.25,16.5,22.0,69.13,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,76.0,9.5,1.5,10.5,13.0,9.05,0.0
2017,4,7,6,30,152.0,19.0,1.8,11.0,26.0,15.02,0.0
2017,4,7,6,45,288.5,33.5,2.1,12.0,71.5,26.71,17.1
2017,4,7,7,0,425.0,48.0,2.4,13.0,117.0,37.27,27.33
2017,4,7,7,15,507.0,57.5,2.45,14.0,172.0,42.66,32.46
2017,4,7,7,30,589.0,67.0,2.5,15.0,227.0,47.8,37.07
2017,4,7,7,45,643.0,74.0,2.55,16.0,286.0,50.56,39.37
2017,4,7,8,0,697.0,81.0,2.6,17.0,345.0,53.16,41.39
2017,4,7,8,15,733.0,86.0,2.95,18.0,402.5,63.26,40.77
2017,4,7,8,30,769.0,91.0,3.3,19.0,460.0,119.94,65.94
2017,4,7,8,45,795.0,95.0,3.65,20.0,515.0,172.88,101.39
2017,4,7,9,0,821.0,99.0,4.0,21.0,570.0,228.66,145.83
2017,4,7,9,15,839.5,102.5,4.05,21.5,621.0,284.78,193.98
2017,4,7,9,30,858.0,106.0,4.1,22.0,672.0,342.38,244.01
2017,4,7,9,45,871.0,109.0,4.15,22.5,716.5,404.33,296.89
2017,4,7,10,0,884.0,112.0,4.2,23.0,761.0,460.65,344.32
2017,4,7,10,15,894.5,114.0,4.2,23.0,799.5,515.02,389.68
2017,4,7,10,30,905.0,116.0,4.2,23.0,838.0,568.92,433.44
2017,4,7,10,45,911.0,118.0,4.25,23.5,868.5,619.57,472.85
2017,4,7,11,0,917.0,120.0,4.3,24.0,899.0,668.86,510.11
2017,4,7,11,15,922.0,121.5,4.3,24.0,921.5,715.51,545.38
2017,4,7,11,30,927.0,123.0,4.3,24.0,944.0,760.31,578.57
2017,4,7,11,45,930.0,123.5,4.35,24.5,958.5,800.73,605.64
2017,4,7,12,0,933.0,124.0,4.4,25.0,973.0,838.77,630.53
2017,4,7,12,15,933.5,124.0,4.35,25.0,978.0,871.82,652.65
2017,4,7,12,30,934.0,124.0,4.3,25.0,983.0,902.03,672.76
2017,4,7,12,45,932.0,124.5,4.3,25.0,978.5,927.58,689.93
2017,4,7,13,0,930.0,125.0,4.3,25.0,974.0,949.93,705.01
2017,4,7,13,15,927.0,124.5,4.3,25.0,961.5,967.11,716.71
2017,4,7,13,30,924.0,124.0,4.3,25.0,949.0,980.86,726.25
2017,4,7,13,45,917.5,123.5,4.3,25.5,927.0,987.87,729.99
2017,4,7,14,0,911.0,123.0,4.3,26.0,905.0,991.31,731.54
2017,4,7,14,15,903.5,121.5,4.25,26.0,875.5,989.21,730.73
2017,4,7,14,30,896.0,120.0,4.2,26.0,846.0,983.58,727.77
2017,4,7,14,45,885.0,118.5,4.2,26.0,809.0,971.2,720.75
2017,4,7,15,0,874.0,117.0,4.2,26.0,772.0,955.52,711.67
2017,4,7,15,15,860.5,114.5,4.15,25.5,728.5,941.13,704.73
2017,4,7,15,30,847.0,112.0,4.1,25.0,685.0,915.92,690.46
2017,4,7,15,45,827.5,109.0,4.05,25.0,635.5,881.94,668.84
2017,4,7,16,0,808.0,106.0,4.0,25.0,586.0,845.59,645.52
2017,4,7,16,15,783.5,101.5,3.85,24.5,532.0,801.15,617.08
2017,4,7,16,30,759.0,97.0,3.7,24.0,478.0,755.15,587.13
2017,4,7,16,45,723.5,92.0,3.55,23.5,421.0,702.95,552.09
2017,4,7,17,0,688.0,87.0,3.4,23.0,364.0,646.75,513.23
2017,4,7,17,15,639.5,80.5,3.0,22.0,306.5,579.73,465.03
2017,4,7,17,30,591.0,74.0,2.6,21.0,249.0,514.47,415.14
2017,4,7,17,45,515.5,64.5,2.25,20.0,193.0,430.74,348.66
2017,4,7,18,0,440.0,55.0,1.9,19.0,137.0,352.1,283.37
2017,4,7,18,15,321.5,41.0,1.9,18.5,89.5,251.29,197.65
2017,4,7,18,30,203.0,27.0,1.9,18.0,42.0,158.07,101.62
2017,4,7,18,45,101.5,13.5,1.95,17.5,21.0,57.69,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,41.5,10.0,3.2,12.5,12.0,9.53,0.0
2017,4,8,6,30,83.0,20.0,3.4,13.0,24.0,16.71,0.0
2017,4,8,6,45,199.0,38.5,3.65,14.0,66.5,29.89,19.77
2017,4,8,7,0,315.0,57.0,3.9,15.0,109.0,43.41,32.5
2017,4,8,7,15,396.5,70.0,4.35,16.0,162.0,51.99,40.41
2017,4,8,7,30,478.0,83.0,4.8,17.0,215.0,60.16,47.64
2017,4,8,7,45,537.5,91.5,5.3,18.0,271.5,64.36,51.13
2017,4,8,8,0,597.0,100.0,5.8,19.0,328.0,67.4,53.45
2017,4,8,8,15,463.5,145.0,5.95,19.5,338.5,105.96,76.85
2017,4,8,8,30,330.0,190.0,6.1,20.0,349.0,165.57,118.37
2017,4,8,8,45,304.5,220.0,6.3,21.0,380.0,206.63,149.36
2017,4,8,9,0,279.0,250.0,6.5,22.0,411.0,245.23,180.69
2017,4,8,9,15,201.5,280.5,6.45,22.5,402.0,275.98,208.27
2017,4,8,9,30,124.0,311.0,6.4,23.0,393.0,290.75,222.2
2017,4,8,9,45,153.5,334.5,6.35,23.5,443.0,330.88,252.64
2017,4,8,10,0,183.0,358.0,6.3,24.0,493.0,374.41,285.59
2017,4,8,10,15,240.5,368.5,6.2,24.0,555.5,424.28,323.75
2017,4,8,10,30,298.0,379.0,6.1,24.0,618.0,474.2,362.05
2017,4,8,10,45,189.0,394.0,6.1,24.5,548.0,449.44,342.58
2017,4,8,11,0,80.0,409.0,6.1,25.0,478.0,412.6,313.13
2017,4,8,11,15,161.5,428.5,6.05,25.5,571.5,487.5,369.42
2017,4,8,11,30,243.0,448.0,6.0,26.0,665.0,573.43,432.75
2017,4,8,11,45,192.0,458.5,5.95,26.5,631.5,560.04,420.92
2017,4,8,12,0,141.0,469.0,5.9,27.0,598.0,542.6,406.24
2017,4,8,12,15,316.5,430.5,5.85,27.0,721.5,661.22,496.2
2017,4,8,12,30,492.0,392.0,5.8,27.0,845.0,790.63,591.48
2017,4,8,12,45,275.0,410.0,5.75,27.0,663.0,636.82,477.6
2017,4,8,13,0,58.0,428.0,5.7,27.0,481.0,462.81,346.09
2017,4,8,13,15,257.5,402.0,5.65,27.0,633.5,637.03,479.02
2017,4,8,13,30,457.0,376.0,5.6,27.0,786.0,811.94,607.12
2017,4,8,13,45,664.0,256.5,5.6,27.5,836.0,899.78,673.1
2017,4,8,14,0,871.0,137.0,5.6,28.0,886.0,970.01,720.78
2017,4,8,14,15,618.0,254.0,5.5,27.5,776.5,871.45,653.1
2017,4,8,14,30,365.0,371.0,5.4,27.0,667.0,745.06,559.27
2017,4,8,14,45,599.0,250.0,5.35,27.0,711.0,855.74,645.59
2017,4,8,15,0,833.0,129.0,5.3,27.0,755.0,940.13,706.14
2017,4,8,15,15,818.5,126.5,5.2,27.0,712.0,917.46,690.94
2017,4,8,15,30,804.0,124.0,5.1,27.0,669.0,891.94,674.46
2017,4,8,15,45,783.5,120.5,5.1,27.0,620.5,857.23,652.22
2017,4,8,16,0,763.0,117.0,5.1,27.0,572.0,820.31,628.31
2017,4,8,16,15,737.0,112.5,5.0,26.5,519.0,780.22,602.65
2017,4,8,16,30,711.0,108.0,4.9,26.0,466.0,734.54,572.58
2017,4,8,16,45,676.0,102.0,4.8,25.5,410.5,678.99,534.67
2017,4,8,17,0,641.0,96.0,4.7,25.0,355.0,623.43,495.86
2017,4,8,17,15,590.5,88.5,4.4,24.5,298.5,555.31,444.97
2017,4,8,17,30,540.0,81.0,4.1,24.0,242.0,489.13,393.77
2017,4,8,17,45,466.0,70.5,3.8,23.5,188.0,407.01,327.97
2017,4,8,18,0,392.0,60.0,3.5,23.0,134.0,328.27,262.45
2017,4,8,18,15,277.0,44.5,3.6,22.0,88.0,230.84,180.24
2017,4,8,18,30,162.0,29.0,3.7,21.0,42.0,142.1,92.52
2017,4,8,18,45,81.0,14.5,3.8,20.5,21.0,49.71,0.0
2017,4,8,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,41.5,11.5,4.3,16.5,14.0,10.96,0.0
2017,4,9,6,30,83.0,23.0,4.5,17.0,28.0,19.07,2.42
2017,4,9,6,45,197.5,42.5,4.7,17.5,71.5,33.05,22.23
2017,4,9,7,0,312.0,62.0,4.9,18.0,115.0,47.27,35.46
2017,4,9,7,15,156.0,54.0,5.25,18.5,80.5,43.26,32.37
2017,4,9,7,30,0.0,46.0,5.6,19.0,46.0,42.73,31.99
2017,4,9,7,45,0.0,54.5,5.95,19.5,54.5,50.66,38.85
2017,4,9,8,0,0.0,63.0,6.3,20.0,63.0,58.59,45.56
2017,4,9,8,15,0.0,100.5,6.35,20.5,100.5,91.79,70.49
2017,4,9,8,30,0.0,138.0,6.4,21.0,138.0,123.69,96.1
2017,4,9,8,45,1.0,152.5,6.45,22.0,153.0,137.12,106.14
2017,4,9,9,0,2.0,167.0,6.5,23.0,168.0,150.69,116.15
2017,4,9,9,15,19.5,219.5,6.5,23.5,232.5,199.99,153.97
2017,4,9,9,30,37.0,272.0,6.5,24.0,297.0,242.74,186.3
2017,4,9,9,45,19.5,215.0,6.55,24.5,228.5,201.5,153.95
2017,4,9,10,0,2.0,158.0,6.6,25.0,160.0,146.25,110.47
2017,4,9,10,15,6.0,191.0,6.55,25.0,196.0,177.98,135.06
2017,4,9,10,30,10.0,224.0,6.5,25.0,232.0,210.22,159.83
2017,4,9,10,45,14.5,262.5,6.5,25.5,274.5,248.18,188.48
2017,4,9,11,0,19.0,301.0,6.5,26.0,317.0,286.84,217.32
2017,4,9,11,15,19.5,311.5,6.45,26.5,329.0,298.62,225.55
2017,4,9,11,30,20.0,322.0,6.4,27.0,341.0,310.49,233.85
2017,4,9,11,45,28.0,356.5,6.35,27.5,382.5,348.82,262.0
2017,4,9,12,0,36.0,391.0,6.3,28.0,424.0,390.39,292.21
2017,4,9,12,15,21.5,285.5,6.2,28.0,305.5,285.12,213.65
2017,4,9,12,30,7.0,180.0,6.1,28.0,187.0,174.25,129.54
2017,4,9,12,45,61.0,323.5,6.05,28.5,380.0,360.64,271.12
2017,4,9,13,0,115.0,467.0,6.0,29.0,573.0,551.72,410.17
2017,4,9,13,15,157.5,463.5,5.9,29.0,606.5,600.6,445.88
2017,4,9,13,30,200.0,460.0,5.8,29.0,640.0,644.53,478.31
2017,4,9,13,45,119.0,414.0,5.7,29.0,520.5,529.75,394.55
2017,4,9,14,0,38.0,368.0,5.6,29.0,401.0,400.91,299.03
2017,4,9,14,15,166.5,378.5,5.5,29.0,515.5,548.71,411.51
2017,4,9,14,30,295.0,389.0,5.4,29.0,630.0,698.55,521.42
2017,4,9,14,45,311.0,366.0,5.35,29.0,610.0,693.22,518.53
2017,4,9,15,0,327.0,343.0,5.3,29.0,590.0,685.86,514.95
2017,4,9,15,15,198.5,324.5,5.2,28.5,472.0,533.44,404.22
2017,4,9,15,30,70.0,306.0,5.1,28.0,354.0,382.81,291.1
2017,4,9,15,45,137.5,289.0,5.0,28.0,374.5,440.68,337.67
2017,4,9,16,0,205.0,272.0,4.9,28.0,395.0,481.74,371.01
2017,4,9,16,15,169.5,247.5,4.75,27.5,343.0,422.2,327.15
2017,4,9,16,30,134.0,223.0,4.6,27.0,291.0,363.64,283.53
2017,4,9,16,45,339.0,171.5,4.5,27.0,316.5,476.2,375.71
2017,4,9,17,0,544.0,120.0,4.4,27.0,342.0,573.82,453.61
2017,4,9,17,15,491.5,110.0,4.15,26.0,287.0,505.83,402.94
2017,4,9,17,30,439.0,100.0,3.9,25.0,232.0,440.6,353.28
2017,4,9,17,45,358.5,86.5,3.65,24.5,179.0,356.5,285.99
2017,4,9,18,0,278.0,73.0,3.4,24.0,126.0,278.9,221.69
2017,4,9,18,15,183.0,52.0,3.5,23.5,82.0,180.78,139.72
2017,4,9,18,30,88.0,31.0,3.6,23.0,38.0,99.5,64.21
2017,4,9,18,45,44.0,15.5,3.75,22.5,19.0,34.33,0.0
2017,4,9,19,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,17.0,11.0,3.0,19.0,12.0,10.48,0.0
2017,4,10,6,30,34.0,22.0,3.1,19.0,24.0,19.17,4.47
2017,4,10,6,45,123.0,46.5,3.25,19.5,66.0,37.42,25.84
2017,4,10,7,0,212.0,71.0,3.4,20.0,108.0,55.82,42.58
2017,4,10,7,15,106.0,48.0,3.5,20.5,66.5,38.59,28.06
2017,4,10,7,30,0.0,25.0,3.6,21.0,25.0,23.18,14.67
2017,4,10,7,45,0.0,34.5,3.7,21.5,34.5,32.02,22.33
2017,4,10,8,0,0.0,44.0,3.8,22.0,44.0,40.87,29.88
2017,4,10,8,15,0.0,63.0,3.85,22.5,63.0,58.6,42.73
2017,4,10,8,30,0.0,82.0,3.9,23.0,82.0,76.36,56.92
2017,4,10,8,45,0.0,117.0,4.0,23.5,117.0,107.3,81.5
2017,4,10,9,0,0.0,152.0,4.1,24.0,152.0,137.83,105.31
2017,4,10,9,15,1.5,164.5,4.0,24.5,165.5,149.75,114.05
2017,4,10,9,30,3.0,177.0,3.9,25.0,179.0,161.87,122.91
2017,4,10,9,45,5.0,188.5,3.85,25.5,192.0,173.51,131.35
2017,4,10,10,0,7.0,200.0,3.8,26.0,205.0,185.4,139.95
2017,4,10,10,15,8.0,209.5,3.65,26.0,216.0,195.31,147.26
2017,4,10,10,30,9.0,219.0,3.5,26.0,227.0,205.35,154.67
2017,4,10,10,45,111.5,325.5,3.4,26.0,421.0,350.17,264.43
2017,4,10,11,0,214.0,432.0,3.3,26.0,615.0,511.84,382.55
2017,4,10,11,15,135.5,423.5,3.15,26.0,540.5,467.38,348.63
2017,4,10,11,30,57.0,415.0,3.0,26.0,466.0,417.1,310.65
2017,4,10,11,45,69.0,432.5,2.95,26.5,496.0,447.67,332.34
2017,4,10,12,0,81.0,450.0,2.9,27.0,526.0,479.41,354.31
2017,4,10,12,15,90.5,458.0,2.8,27.0,543.0,501.43,369.81
2017,4,10,12,30,100.0,466.0,2.7,27.0,560.0,523.97,385.64
2017,4,10,12,45,114.5,469.0,2.65,27.0,575.5,546.51,401.74
2017,4,10,13,0,129.0,472.0,2.6,27.0,591.0,575.16,422.0
2017,4,10,13,15,226.0,453.5,2.5,26.5,658.0,653.7,479.91
2017,4,10,13,30,323.0,435.0,2.4,26.0,725.0,742.2,543.14
2017,4,10,13,45,269.0,435.5,2.35,26.0,674.0,702.12,514.16
2017,4,10,14,0,215.0,436.0,2.3,26.0,623.0,649.6,477.52
2017,4,10,14,15,248.5,414.5,2.25,26.0,623.0,676.23,497.62
2017,4,10,14,30,282.0,393.0,2.2,26.0,623.0,691.09,509.27
2017,4,10,14,45,167.5,363.0,2.15,26.0,498.0,541.66,403.41
2017,4,10,15,0,53.0,333.0,2.1,26.0,373.0,390.88,293.15
2017,4,10,15,15,86.0,327.5,2.05,25.5,388.5,418.83,316.67
2017,4,10,15,30,119.0,322.0,2.0,25.0,404.0,459.64,348.57
2017,4,10,15,45,142.0,299.0,1.95,25.0,389.5,456.49,347.79
2017,4,10,16,0,165.0,276.0,1.9,25.0,375.0,451.6,346.02
2017,4,10,16,15,205.0,246.0,1.9,24.5,358.0,450.83,348.71
2017,4,10,16,30,245.0,216.0,1.9,24.0,341.0,460.02,358.52
2017,4,10,16,45,226.5,194.0,1.9,24.0,299.0,402.3,316.26
2017,4,10,17,0,208.0,172.0,1.9,24.0,257.0,358.31,283.66
2017,4,10,17,15,186.0,148.0,1.75,23.5,215.5,309.73,246.81
2017,4,10,17,30,164.0,124.0,1.6,23.0,174.0,262.04,209.62
2017,4,10,17,45,129.0,100.0,1.45,23.0,134.5,207.1,164.91
2017,4,10,18,0,94.0,76.0,1.3,23.0,95.0,154.38,120.96
2017,4,10,18,15,52.5,52.0,1.4,22.5,62.0,100.09,75.22
2017,4,10,18,30,11.0,28.0,1.5,22.0,29.0,38.82,22.23
2017,4,10,18,45,5.5,14.0,1.6,22.0,14.5,15.8,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,4.5,0.8,19.0,4.5,4.29,0.0
2017,4,11,6,30,0.0,9.0,0.9,19.0,9.0,8.33,0.0
2017,4,11,6,45,0.0,23.0,1.0,19.5,23.0,21.34,12.45
2017,4,11,7,0,0.0,37.0,1.1,20.0,37.0,34.37,24.19
2017,4,11,7,15,0.0,54.0,1.15,20.0,54.0,49.9,38.03
2017,4,11,7,30,0.0,71.0,1.2,20.0,71.0,64.95,51.24
2017,4,11,7,45,0.0,38.0,1.25,20.0,38.0,35.28,25.35
2017,4,11,8,0,0.0,5.0,1.3,20.0,5.0,4.63,0.0
2017,4,11,8,15,0.0,48.0,1.25,20.0,48.0,44.61,31.63
2017,4,11,8,30,0.0,91.0,1.2,20.0,91.0,84.41,64.18
2017,4,11,8,45,0.0,52.5,1.15,20.5,52.5,48.84,34.69
2017,4,11,9,0,0.0,14.0,1.1,21.0,14.0,13.01,5.09
2017,4,11,9,15,0.0,23.0,0.95,21.0,23.0,21.39,11.97
2017,4,11,9,30,0.0,32.0,0.8,21.0,32.0,29.78,18.79
2017,4,11,9,45,0.0,37.0,0.7,21.5,37.0,34.46,22.48
2017,4,11,10,0,0.0,42.0,0.6,22.0,42.0,39.14,26.15
2017,4,11,10,15,0.0,67.5,0.55,22.0,67.5,62.98,45.21
2017,4,11,10,30,0.0,93.0,0.5,22.0,93.0,86.81,63.99
2017,4,11,10,45,0.0,70.0,0.5,22.5,70.0,65.37,46.75
2017,4,11,11,0,0.0,47.0,0.5,23.0,47.0,43.88,29.57
2017,4,11,11,15,0.0,72.0,0.55,23.0,72.0,67.29,48.13
2017,4,11,11,30,0.0,97.0,0.6,23.0,97.0,90.58,66.35
2017,4,11,11,45,0.0,84.0,0.7,23.0,84.0,78.52,56.8
2017,4,11,12,0,0.0,71.0,0.8,23.0,71.0,66.41,47.27
2017,4,11,12,15,0.0,73.0,1.0,23.0,73.0,68.28,48.76
2017,4,11,12,30,0.0,75.0,1.2,23.0,75.0,70.16,50.24
2017,4,11,12,45,0.0,75.0,1.4,23.5,75.0,70.16,50.14
2017,4,11,13,0,0.0,75.0,1.6,24.0,75.0,70.16,50.05
2017,4,11,13,15,0.0,65.0,1.8,24.0,65.0,60.78,42.68
2017,4,11,13,30,0.0,55.0,2.0,24.0,55.0,51.4,35.3
2017,4,11,13,45,0.0,43.5,2.2,24.0,43.5,40.63,26.79
2017,4,11,14,0,0.0,32.0,2.4,24.0,32.0,29.87,18.25
2017,4,11,14,15,0.0,63.5,2.45,23.5,63.5,59.29,41.81
2017,4,11,14,30,0.0,95.0,2.5,23.0,95.0,88.82,65.4
2017,4,11,14,45,6.5,171.5,2.65,23.0,176.5,168.55,128.41
2017,4,11,15,0,13.0,248.0,2.8,23.0,258.0,251.13,192.54
2017,4,11,15,15,101.0,286.0,2.8,22.5,356.0,400.17,309.38
2017,4,11,15,30,189.0,324.0,2.8,22.0,454.0,526.43,406.07
2017,4,11,15,45,168.5,300.0,2.85,22.0,410.0,481.7,373.2
2017,4,11,16,0,148.0,276.0,2.9,22.0,366.0,436.8,340.64
2017,4,11,16,15,156.0,250.0,2.8,21.5,337.0,413.97,325.59
2017,4,11,16,30,164.0,224.0,2.7,21.0,308.0,389.78,309.17
2017,4,11,16,45,145.5,203.0,2.6,21.0,271.0,349.43,278.54
2017,4,11,17,0,127.0,182.0,2.5,21.0,234.0,309.83,248.03
2017,4,11,17,15,110.5,156.0,2.3,20.5,196.5,265.95,213.97
2017,4,11,17,30,94.0,130.0,2.1,20.0,159.0,222.63,179.51
2017,4,11,17,45,73.5,103.5,1.9,20.0,123.5,166.74,133.56
2017,4,11,18,0,53.0,77.0,1.7,20.0,88.0,122.15,95.92
2017,4,11,18,15,26.5,51.5,1.5,19.5,57.0,76.08,56.64
2017,4,11,18,30,0.0,26.0,1.3,19.0,26.0,26.05,13.55
2017,4,11,18,45,0.0,13.0,1.15,19.0,13.0,12.39,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,11.5,2.45,16.0,11.5,10.96,0.0
2017,4,12,6,30,0.0,23.0,2.5,16.0,23.0,21.04,8.51
2017,4,12,6,45,34.0,46.0,2.65,16.0,52.5,39.91,28.63
2017,4,12,7,0,68.0,69.0,2.8,16.0,82.0,56.51,44.01
2017,4,12,7,15,100.5,91.5,2.8,16.5,117.5,73.58,59.4
2017,4,12,7,30,133.0,114.0,2.8,17.0,153.0,90.16,73.96
2017,4,12,7,45,75.5,129.0,2.85,17.5,152.5,106.4,87.85
2017,4,12,8,0,18.0,144.0,2.9,18.0,152.0,124.46,102.98
2017,4,12,8,15,10.0,150.5,2.9,18.5,155.5,132.14,103.75
2017,4,12,8,30,2.0,157.0,2.9,19.0,159.0,139.42,109.19
2017,4,12,8,45,19.5,197.5,2.9,19.5,209.5,176.3,137.41
2017,4,12,9,0,37.0,238.0,2.9,20.0,260.0,206.75,160.12
2017,4,12,9,15,43.0,263.0,2.9,20.0,290.5,232.79,180.07
2017,4,12,9,30,49.0,288.0,2.9,20.0,321.0,259.8,200.73
2017,4,12,9,45,70.5,321.0,2.9,20.5,372.0,299.73,230.57
2017,4,12,10,0,92.0,354.0,2.9,21.0,423.0,342.48,262.31
2017,4,12,10,15,93.0,371.5,2.95,21.5,444.5,365.87,279.34
2017,4,12,10,30,94.0,389.0,3.0,22.0,466.0,389.39,296.32
2017,4,12,10,45,63.0,371.5,3.1,22.5,424.0,365.46,277.7
2017,4,12,11,0,32.0,354.0,3.2,23.0,382.0,337.42,255.87
2017,4,12,11,15,202.0,383.0,3.2,23.0,565.0,478.68,363.41
2017,4,12,11,30,372.0,412.0,3.2,23.0,748.0,635.61,478.47
2017,4,12,11,45,603.5,294.5,3.25,23.5,848.0,723.81,544.87
2017,4,12,12,0,835.0,177.0,3.3,24.0,948.0,825.63,619.03
2017,4,12,12,15,614.5,297.5,3.25,24.0,866.5,788.11,588.23
2017,4,12,12,30,394.0,418.0,3.2,24.0,785.0,735.25,546.02
2017,4,12,12,45,619.0,294.0,3.2,24.5,868.0,834.91,620.47
2017,4,12,13,0,844.0,170.0,3.2,25.0,951.0,933.86,688.07
2017,4,12,13,15,841.0,169.0,3.2,25.0,938.5,949.88,698.17
2017,4,12,13,30,838.0,168.0,3.2,25.0,926.0,962.69,706.94
2017,4,12,13,45,837.5,163.0,3.25,25.0,906.0,970.52,712.94
2017,4,12,14,0,837.0,158.0,3.3,25.0,886.0,974.97,716.89
2017,4,12,14,15,626.0,252.5,3.3,25.0,787.0,883.3,655.42
2017,4,12,14,30,415.0,347.0,3.3,25.0,688.0,780.93,580.98
2017,4,12,14,45,456.5,313.5,3.3,25.0,673.0,788.99,589.81
2017,4,12,15,0,498.0,280.0,3.3,25.0,658.0,793.61,595.64
2017,4,12,15,15,438.0,284.0,3.3,24.5,603.0,739.97,559.28
2017,4,12,15,30,378.0,288.0,3.3,24.0,548.0,673.78,513.97
2017,4,12,15,45,302.0,280.0,3.35,24.0,478.5,593.28,456.16
2017,4,12,16,0,226.0,272.0,3.4,24.0,409.0,500.97,388.46
2017,4,12,16,15,260.0,241.0,3.25,23.5,385.0,506.06,395.42
2017,4,12,16,30,294.0,210.0,3.1,23.0,361.0,493.91,389.24
2017,4,12,16,45,276.5,189.5,3.0,23.0,318.5,449.96,356.83
2017,4,12,17,0,259.0,169.0,2.9,23.0,276.0,406.1,324.02
2017,4,12,17,15,242.0,145.0,2.65,22.5,233.0,358.39,287.9
2017,4,12,17,30,225.0,121.0,2.4,22.0,190.0,310.92,250.92
2017,4,12,17,45,191.5,98.5,2.15,21.5,148.5,255.37,205.94
2017,4,12,18,0,158.0,76.0,1.9,21.0,107.0,201.93,161.29
2017,4,12,18,15,107.5,53.5,1.9,20.5,71.5,131.91,102.14
2017,4,12,18,30,57.0,31.0,1.9,20.0,36.0,74.7,50.01
2017,4,12,18,45,28.5,15.5,1.9,20.0,18.0,27.57,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,50.0,13.5,2.2,17.5,17.0,12.87,0.0
2017,4,13,6,30,100.0,27.0,2.5,18.0,34.0,22.31,10.21
2017,4,13,6,45,181.0,45.5,2.85,18.5,73.5,35.02,24.25
2017,4,13,7,0,262.0,64.0,3.2,19.0,113.0,48.22,36.34
2017,4,13,7,15,320.5,79.0,3.35,19.5,159.5,58.03,45.2
2017,4,13,7,30,379.0,94.0,3.5,20.0,206.0,67.33,53.31
2017,4,13,7,45,360.0,120.0,3.65,20.5,244.5,83.87,67.45
2017,4,13,8,0,341.0,146.0,3.8,21.0,283.0,106.62,86.62
2017,4,13,8,15,280.5,180.5,3.9,21.5,304.5,141.41,103.74
2017,4,13,8,30,220.0,215.0,4.0,22.0,326.0,187.56,137.7
2017,4,13,8,45,228.5,240.0,4.1,22.5,366.5,223.8,164.53
2017,4,13,9,0,237.0,265.0,4.2,23.0,407.0,261.27,193.52
2017,4,13,9,15,323.5,269.5,4.25,23.0,480.0,298.58,220.91
2017,4,13,9,30,410.0,274.0,4.3,23.0,553.0,352.59,262.45
2017,4,13,9,45,386.0,302.5,4.35,23.5,578.5,392.11,294.6
2017,4,13,10,0,362.0,331.0,4.4,24.0,604.0,429.14,323.87
2017,4,13,10,15,602.0,233.5,4.4,24.0,713.5,484.0,366.89
2017,4,13,10,30,842.0,136.0,4.4,24.0,823.0,567.25,432.21
2017,4,13,10,45,474.0,282.5,4.45,24.5,672.5,518.91,394.71
2017,4,13,11,0,106.0,429.0,4.5,25.0,522.0,447.95,337.14
2017,4,13,11,15,231.0,426.0,4.5,25.0,633.0,535.62,403.57
2017,4,13,11,30,356.0,423.0,4.5,25.0,744.0,634.92,476.99
2017,4,13,11,45,341.5,438.0,4.5,25.5,750.0,657.15,491.24
2017,4,13,12,0,327.0,453.0,4.5,26.0,756.0,677.89,504.54
2017,4,13,12,15,203.0,455.0,4.5,26.0,643.5,594.0,442.7
2017,4,13,12,30,79.0,457.0,4.5,26.0,531.0,498.69,371.55
2017,4,13,12,45,211.5,450.5,4.5,26.0,647.0,619.64,462.4
2017,4,13,13,0,344.0,444.0,4.5,26.0,763.0,748.35,555.57
2017,4,13,13,15,291.5,451.0,4.45,26.0,719.0,720.18,534.12
2017,4,13,13,30,239.0,458.0,4.4,26.0,675.0,681.15,505.93
2017,4,13,13,45,269.5,439.5,4.4,26.0,679.0,708.72,526.86
2017,4,13,14,0,300.0,421.0,4.4,26.0,683.0,727.05,541.18
2017,4,13,14,15,337.5,395.0,4.35,25.5,680.0,742.76,555.07
2017,4,13,14,30,375.0,369.0,4.3,25.0,677.0,756.47,567.71
2017,4,13,14,45,402.5,339.0,4.25,25.0,656.5,753.93,567.89
2017,4,13,15,0,430.0,309.0,4.2,25.0,636.0,760.83,574.63
