Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,15,15,393.0,302.0,4.15,25.0,588.5,705.63,536.18
2017,4,13,15,30,356.0,295.0,4.1,25.0,541.0,662.02,505.62
2017,4,13,15,45,387.0,264.0,4.05,25.0,513.5,652.26,501.29
2017,4,13,16,0,418.0,233.0,4.0,25.0,486.0,652.76,503.92
2017,4,13,16,15,209.0,152.5,3.8,24.5,279.0,357.85,282.76
2017,4,13,16,30,0.0,72.0,3.6,24.0,72.0,67.02,48.83
2017,4,13,16,45,0.0,63.5,3.45,23.5,63.5,59.07,42.84
2017,4,13,17,0,0.0,55.0,3.3,23.0,55.0,51.13,36.59
2017,4,13,17,15,189.5,85.0,3.15,22.5,143.5,243.42,198.56
2017,4,13,17,30,379.0,115.0,3.0,22.0,232.0,420.43,340.48
2017,4,13,17,45,318.0,97.0,2.85,22.0,181.0,345.48,278.91
2017,4,13,18,0,257.0,79.0,2.7,22.0,130.0,265.42,212.67
2017,4,13,18,15,176.5,56.0,2.75,21.5,86.0,183.11,143.22
2017,4,13,18,30,96.0,33.0,2.8,21.0,42.0,106.87,74.4
2017,4,13,18,45,48.0,16.5,2.85,20.5,21.0,37.35,0.0
2017,4,13,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,63.0,15.0,2.2,16.5,20.0,14.3,0.0
2017,4,14,6,30,126.0,30.0,2.5,17.0,40.0,24.67,12.74
2017,4,14,6,45,229.5,48.0,2.8,17.5,85.0,36.99,26.13
2017,4,14,7,0,333.0,66.0,3.1,18.0,130.0,49.79,37.91
2017,4,14,7,15,166.5,69.5,3.2,18.5,101.5,54.71,42.5
2017,4,14,7,30,0.0,73.0,3.3,19.0,73.0,66.8,53.08
2017,4,14,7,45,14.5,113.0,3.45,19.5,118.5,99.78,81.47
2017,4,14,8,0,29.0,153.0,3.6,20.0,164.0,124.36,102.11
2017,4,14,8,15,17.0,158.5,3.65,20.5,165.5,138.95,108.27
2017,4,14,8,30,5.0,164.0,3.7,21.0,167.0,145.55,113.16
2017,4,14,8,45,108.5,217.0,3.75,21.5,282.0,190.25,143.7
2017,4,14,9,0,212.0,270.0,3.8,22.0,397.0,260.54,194.61
2017,4,14,9,15,269.0,284.5,3.8,22.5,459.5,296.12,220.9
2017,4,14,9,30,326.0,299.0,3.8,23.0,522.0,345.45,258.49
2017,4,14,9,45,566.0,221.5,3.85,23.5,637.5,393.16,293.25
2017,4,14,10,0,806.0,144.0,3.9,24.0,753.0,470.65,352.8
2017,4,14,10,15,817.0,146.5,3.9,24.0,790.0,522.19,394.77
2017,4,14,10,30,828.0,149.0,3.9,24.0,827.0,573.55,435.59
2017,4,14,10,45,533.0,291.5,3.9,24.5,734.0,562.66,425.76
2017,4,14,11,0,238.0,434.0,3.9,25.0,641.0,532.14,399.13
2017,4,14,11,15,548.5,293.5,3.9,25.0,785.5,632.49,477.87
2017,4,14,11,30,859.0,153.0,3.9,25.0,930.0,757.85,572.89
2017,4,14,11,45,552.5,312.0,3.9,25.5,815.0,705.96,528.8
2017,4,14,12,0,246.0,471.0,3.9,26.0,700.0,630.83,467.71
2017,4,14,12,15,285.5,465.5,3.85,26.0,732.5,673.62,499.05
2017,4,14,12,30,325.0,460.0,3.8,26.0,765.0,717.75,530.48
2017,4,14,12,45,580.5,317.0,3.8,26.0,858.0,826.55,612.99
2017,4,14,13,0,836.0,174.0,3.8,26.0,951.0,934.55,689.43
2017,4,14,13,15,832.5,173.0,3.75,26.0,938.0,949.88,698.86
2017,4,14,13,30,829.0,172.0,3.7,26.0,925.0,962.01,706.93
2017,4,14,13,45,822.5,171.0,3.65,26.5,904.0,968.05,709.69
2017,4,14,14,0,816.0,170.0,3.6,27.0,883.0,970.74,710.42
2017,4,14,14,15,807.5,167.5,3.55,27.0,854.0,966.66,708.24
2017,4,14,14,30,799.0,165.0,3.5,27.0,825.0,959.27,704.08
2017,4,14,14,45,787.5,162.5,3.45,27.0,788.5,945.79,696.05
2017,4,14,15,0,776.0,160.0,3.4,27.0,752.0,929.22,686.13
2017,4,14,15,15,760.5,156.0,3.35,26.5,709.5,909.86,675.8
2017,4,14,15,30,745.0,152.0,3.3,26.0,667.0,882.56,660.15
2017,4,14,15,45,723.5,148.0,3.25,26.0,618.5,847.39,637.8
2017,4,14,16,0,702.0,144.0,3.2,26.0,570.0,810.24,614.03
2017,4,14,16,15,675.0,138.0,3.05,25.5,518.0,764.38,584.57
2017,4,14,16,30,648.0,132.0,2.9,25.0,466.0,717.39,553.91
2017,4,14,16,45,607.0,126.0,2.75,25.0,410.5,658.37,512.94
2017,4,14,17,0,566.0,120.0,2.6,25.0,355.0,599.73,470.64
2017,4,14,17,15,516.5,109.5,2.35,24.0,300.0,526.83,417.96
2017,4,14,17,30,467.0,99.0,2.1,23.0,245.0,461.49,369.0
2017,4,14,17,45,396.5,85.5,1.85,22.5,191.5,381.83,306.13
2017,4,14,18,0,326.0,72.0,1.6,22.0,138.0,307.66,245.33
2017,4,14,18,15,230.5,53.5,1.7,21.5,92.5,219.25,171.61
2017,4,14,18,30,135.0,35.0,1.8,21.0,47.0,129.83,92.24
2017,4,14,18,45,67.5,17.5,1.9,21.0,23.5,47.18,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,6,15,58.0,16.0,3.1,17.5,21.0,15.25,0.0
2017,4,15,6,30,116.0,32.0,3.3,18.0,42.0,26.22,14.45
2017,4,15,6,45,222.0,50.0,3.55,18.5,87.0,38.48,27.35
2017,4,15,7,0,328.0,68.0,3.8,19.0,132.0,51.22,39.02
2017,4,15,7,15,245.5,93.0,3.95,19.5,149.5,71.71,57.13
2017,4,15,7,30,163.0,118.0,4.1,20.0,167.0,93.18,75.72
2017,4,15,7,45,379.0,112.5,4.3,20.5,258.5,78.08,62.41
2017,4,15,8,0,595.0,107.0,4.5,21.0,350.0,70.87,55.9
2017,4,15,8,15,398.0,164.0,4.55,21.5,336.5,130.84,91.09
2017,4,15,8,30,201.0,221.0,4.6,22.0,323.0,191.89,141.79
2017,4,15,8,45,262.0,237.0,4.7,22.5,385.5,221.81,161.72
2017,4,15,9,0,323.0,253.0,4.8,23.0,448.0,266.31,194.73
2017,4,15,9,15,221.5,287.5,4.8,23.5,426.5,293.88,220.34
2017,4,15,9,30,120.0,322.0,4.8,24.0,405.0,302.69,229.83
2017,4,15,9,45,157.5,345.5,4.85,24.5,461.5,346.41,262.51
2017,4,15,10,0,195.0,369.0,4.9,25.0,518.0,394.36,298.29
2017,4,15,10,15,278.0,370.5,4.85,25.0,593.5,445.48,336.96
2017,4,15,10,30,361.0,372.0,4.8,25.0,669.0,510.92,386.29
2017,4,15,10,45,350.5,390.5,4.8,25.5,687.5,542.56,409.1
2017,4,15,11,0,340.0,409.0,4.8,26.0,706.0,572.98,430.59
2017,4,15,11,15,293.5,433.0,4.75,26.0,694.0,582.43,436.72
2017,4,15,11,30,247.0,457.0,4.7,26.0,682.0,590.27,441.35
2017,4,15,11,45,338.0,430.0,4.7,26.5,742.0,649.56,484.91
2017,4,15,12,0,429.0,403.0,4.7,27.0,802.0,715.88,532.64
2017,4,15,12,15,253.0,430.5,4.65,27.0,666.5,615.56,457.98
2017,4,15,12,30,77.0,458.0,4.6,27.0,531.0,498.48,369.93
2017,4,15,12,45,51.5,410.5,4.6,27.0,459.0,436.71,325.34
2017,4,15,13,0,26.0,363.0,4.6,27.0,387.0,372.14,277.82
2017,4,15,13,15,208.5,385.0,4.55,27.0,575.0,579.98,434.46
2017,4,15,13,30,391.0,407.0,4.5,27.0,763.0,782.09,579.39
2017,4,15,13,45,291.0,425.5,4.45,27.0,687.0,716.2,530.35
2017,4,15,14,0,191.0,444.0,4.4,27.0,611.0,637.35,473.02
2017,4,15,14,15,502.5,297.5,4.35,27.0,717.5,811.97,605.76
2017,4,15,14,30,814.0,151.0,4.3,27.0,824.0,960.44,710.61
2017,4,15,14,45,523.5,260.0,4.25,27.0,685.5,799.27,597.82
2017,4,15,15,0,233.0,369.0,4.2,27.0,547.0,615.33,461.79
2017,4,15,15,15,250.5,343.5,4.1,26.5,525.5,619.13,467.71
2017,4,15,15,30,268.0,318.0,4.0,26.0,504.0,607.64,462.07
2017,4,15,15,45,416.0,251.0,3.95,26.0,516.0,678.5,518.73
2017,4,15,16,0,564.0,184.0,3.9,26.0,528.0,728.08,559.46
2017,4,15,16,15,612.5,153.5,3.75,25.5,496.5,729.05,562.97
2017,4,15,16,30,661.0,123.0,3.6,25.0,465.0,718.8,558.09
2017,4,15,16,45,478.5,142.0,3.5,25.0,375.0,569.37,448.14
2017,4,15,17,0,296.0,161.0,3.4,25.0,285.0,425.07,337.18
2017,4,15,17,15,267.5,141.5,3.35,24.5,241.0,372.97,298.35
2017,4,15,17,30,239.0,122.0,3.3,24.0,197.0,322.25,259.01
2017,4,15,17,45,299.0,95.0,3.25,23.5,169.0,319.88,258.08
2017,4,15,18,0,359.0,68.0,3.2,23.0,141.0,322.44,258.65
2017,4,15,18,15,259.0,51.5,3.3,22.5,95.5,232.26,182.51
2017,4,15,18,30,159.0,35.0,3.4,22.0,50.0,152.15,109.63
2017,4,15,18,45,79.5,17.5,3.5,22.0,25.0,52.72,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,7.0,3.15,19.0,7.0,6.67,0.0
2017,4,16,6,30,0.0,14.0,3.3,19.0,14.0,12.97,4.51
2017,4,16,6,45,0.0,29.0,3.5,19.5,29.0,26.92,17.43
2017,4,16,7,0,0.0,44.0,3.7,20.0,44.0,40.89,29.95
2017,4,16,7,15,0.0,61.0,3.8,20.5,61.0,56.06,43.34
2017,4,16,7,30,0.0,78.0,3.9,21.0,78.0,71.03,56.31
2017,4,16,7,45,0.0,80.5,4.0,21.5,80.5,74.0,58.65
2017,4,16,8,0,0.0,83.0,4.1,22.0,83.0,76.76,60.71
2017,4,16,8,15,3.0,124.5,4.0,22.5,126.0,112.17,86.17
2017,4,16,8,30,6.0,166.0,3.9,23.0,169.0,147.56,113.83
2017,4,16,8,45,14.0,195.0,3.85,23.5,203.0,174.38,134.03
2017,4,16,9,0,22.0,224.0,3.8,24.0,237.0,202.37,154.94
2017,4,16,9,15,80.5,275.0,3.75,24.0,329.5,253.74,192.66
2017,4,16,9,30,139.0,326.0,3.7,24.0,422.0,312.67,236.46
2017,4,16,9,45,89.0,322.0,3.65,24.5,385.0,309.6,234.6
2017,4,16,10,0,39.0,318.0,3.6,25.0,348.0,292.78,221.75
2017,4,16,10,15,43.5,340.5,3.55,25.0,376.0,318.53,240.89
2017,4,16,10,30,48.0,363.0,3.5,25.0,404.0,345.03,260.37
2017,4,16,10,45,34.5,340.0,3.5,25.0,370.0,323.38,243.9
2017,4,16,11,0,21.0,317.0,3.5,25.0,336.0,303.14,228.48
2017,4,16,11,15,112.5,391.0,3.5,25.0,493.5,427.3,321.93
2017,4,16,11,30,204.0,465.0,3.5,25.0,651.0,566.87,423.44
2017,4,16,11,45,126.5,444.0,3.5,25.5,559.5,502.93,374.92
2017,4,16,12,0,49.0,423.0,3.5,26.0,468.0,431.26,320.92
2017,4,16,12,15,77.5,449.5,3.5,26.0,522.0,484.79,360.47
2017,4,16,12,30,106.0,476.0,3.5,26.0,576.0,540.62,400.78
2017,4,16,12,45,261.0,442.5,3.55,26.0,686.5,661.79,490.64
2017,4,16,13,0,416.0,409.0,3.6,26.0,797.0,786.73,580.6
2017,4,16,13,15,301.0,438.5,3.65,26.0,717.5,718.91,530.81
2017,4,16,13,30,186.0,468.0,3.7,26.0,638.0,643.06,475.62
2017,4,16,13,45,196.0,455.5,3.75,26.0,631.5,647.57,480.22
2017,4,16,14,0,206.0,443.0,3.8,26.0,625.0,651.12,483.81
2017,4,16,14,15,241.0,421.5,3.8,25.5,627.0,668.27,498.73
2017,4,16,14,30,276.0,400.0,3.8,25.0,629.0,696.23,521.1
2017,4,16,14,45,303.5,374.0,3.8,25.0,615.5,698.91,524.85
2017,4,16,15,0,331.0,348.0,3.8,25.0,602.0,699.36,527.3
2017,4,16,15,15,253.5,339.0,3.75,25.0,527.0,617.33,467.99
2017,4,16,15,30,176.0,330.0,3.7,25.0,452.0,522.4,398.68
2017,4,16,15,45,326.5,273.0,3.65,25.0,480.0,609.26,468.18
2017,4,16,16,0,477.0,216.0,3.6,25.0,508.0,688.13,529.91
2017,4,16,16,15,252.0,206.5,3.45,24.5,359.5,459.51,359.15
2017,4,16,16,30,27.0,197.0,3.3,24.0,211.0,218.49,169.79
2017,4,16,16,45,182.5,176.0,3.2,24.0,254.5,345.85,275.21
2017,4,16,17,0,338.0,155.0,3.1,24.0,298.0,450.06,359.06
2017,4,16,17,15,305.5,137.5,2.9,23.5,252.0,395.76,317.31
2017,4,16,17,30,273.0,120.0,2.7,23.0,206.0,343.16,276.42
2017,4,16,17,45,239.0,98.5,2.55,22.5,162.5,286.16,230.8
2017,4,16,18,0,205.0,77.0,2.4,22.0,119.0,231.29,185.3
2017,4,16,18,15,144.5,55.5,2.35,21.5,80.5,164.0,128.22
2017,4,16,18,30,84.0,34.0,2.3,21.0,42.0,101.25,72.17
2017,4,16,18,45,42.0,17.0,2.25,21.0,21.0,47.28,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.0,1.5,18.0,11.0,10.48,0.0
2017,4,17,6,30,0.0,22.0,1.7,18.0,22.0,20.42,10.71
2017,4,17,6,45,0.0,44.5,1.9,18.5,44.5,40.25,29.03
2017,4,17,7,0,0.0,67.0,2.1,19.0,67.0,59.52,46.3
2017,4,17,7,15,11.5,90.0,2.1,19.0,93.5,78.96,63.56
2017,4,17,7,30,23.0,113.0,2.1,19.0,120.0,94.15,76.79
2017,4,17,7,45,140.5,139.0,2.1,19.5,196.0,108.18,88.56
2017,4,17,8,0,258.0,165.0,2.1,20.0,272.0,118.37,96.77
2017,4,17,8,15,198.5,196.0,2.15,20.0,285.5,160.48,120.05
2017,4,17,8,30,139.0,227.0,2.2,20.0,299.0,191.08,143.99
2017,4,17,8,45,188.5,249.5,2.25,20.5,358.0,228.16,170.23
2017,4,17,9,0,238.0,272.0,2.3,21.0,417.0,271.05,201.84
2017,4,17,9,15,268.5,291.0,2.3,21.5,467.0,304.3,227.22
2017,4,17,9,30,299.0,310.0,2.3,22.0,517.0,348.56,261.19
2017,4,17,9,45,295.0,333.0,2.35,22.5,548.0,385.66,290.02
2017,4,17,10,0,291.0,356.0,2.4,23.0,579.0,422.4,317.93
2017,4,17,10,15,210.0,383.0,2.45,23.0,548.0,429.71,324.08
2017,4,17,10,30,129.0,410.0,2.5,23.0,517.0,422.36,318.56
2017,4,17,10,45,189.5,423.0,2.6,23.5,586.0,480.47,361.21
2017,4,17,11,0,250.0,436.0,2.7,24.0,655.0,539.94,404.2
2017,4,17,11,15,220.0,452.0,2.75,24.0,648.0,553.36,413.19
2017,4,17,11,30,190.0,468.0,2.8,24.0,641.0,559.98,417.41
2017,4,17,11,45,257.5,460.5,2.85,24.5,699.5,616.9,458.47
2017,4,17,12,0,325.0,453.0,2.9,25.0,758.0,680.17,503.11
2017,4,17,12,15,173.0,398.0,2.9,25.0,561.0,519.11,387.26
2017,4,17,12,30,21.0,343.0,2.9,25.0,364.0,339.18,253.5
2017,4,17,12,45,21.5,343.0,2.95,25.0,363.5,341.41,255.89
2017,4,17,13,0,22.0,343.0,3.0,25.0,363.0,343.57,257.64
2017,4,17,13,15,42.0,386.0,2.95,25.0,424.5,413.1,309.2
2017,4,17,13,30,62.0,429.0,2.9,25.0,486.0,478.82,356.98
2017,4,17,13,45,35.0,311.0,2.9,25.0,343.5,338.02,254.17
2017,4,17,14,0,8.0,193.0,2.9,25.0,201.0,190.06,142.84
2017,4,17,14,15,4.0,156.0,2.85,24.5,160.0,150.87,113.25
2017,4,17,14,30,0.0,119.0,2.8,24.0,119.0,111.66,82.94
2017,4,17,14,45,1.0,139.5,2.8,24.0,141.0,132.32,99.36
2017,4,17,15,0,2.0,160.0,2.8,24.0,163.0,153.3,115.95
2017,4,17,15,15,1.0,155.0,2.75,23.5,156.5,147.7,111.98
2017,4,17,15,30,0.0,150.0,2.7,23.0,150.0,142.14,108.07
2017,4,17,15,45,0.0,126.5,2.65,23.0,126.5,119.27,90.29
2017,4,17,16,0,0.0,103.0,2.6,23.0,103.0,96.42,72.38
2017,4,17,16,15,0.0,96.5,2.5,22.5,96.5,90.19,67.79
2017,4,17,16,30,0.0,90.0,2.4,22.0,90.0,83.98,63.16
2017,4,17,16,45,15.5,125.0,2.35,22.0,131.5,132.63,103.41
2017,4,17,17,0,31.0,160.0,2.3,22.0,173.0,195.77,154.79
2017,4,17,17,15,22.5,137.5,2.1,21.5,146.0,155.6,122.79
2017,4,17,17,30,14.0,115.0,1.9,21.0,119.0,126.65,99.5
2017,4,17,17,45,7.0,91.5,1.7,20.5,93.5,97.84,75.84
2017,4,17,18,0,0.0,68.0,1.5,20.0,68.0,69.11,51.79
2017,4,17,18,15,0.0,45.5,1.4,19.5,45.5,45.41,31.71
2017,4,17,18,30,0.0,23.0,1.3,19.0,23.0,21.35,11.01
2017,4,17,18,45,0.0,11.5,1.25,19.0,11.5,10.66,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,14.5,1.65,16.0,14.5,13.42,0.0
2017,4,18,6,30,0.0,29.0,1.8,16.0,29.0,26.47,16.0
2017,4,18,6,45,18.5,52.5,1.95,16.5,56.5,45.53,33.91
2017,4,18,7,0,37.0,76.0,2.1,17.0,84.0,64.42,51.01
2017,4,18,7,15,57.0,99.5,2.1,17.5,115.5,82.92,67.41
2017,4,18,7,30,77.0,123.0,2.1,18.0,147.0,101.03,83.06
2017,4,18,7,45,81.5,150.5,2.1,18.5,181.0,121.17,100.06
2017,4,18,8,0,86.0,178.0,2.1,19.0,215.0,140.72,116.18
2017,4,18,8,15,65.5,193.5,2.1,19.5,224.0,159.8,123.54
2017,4,18,8,30,45.0,209.0,2.1,20.0,233.0,176.69,136.41
2017,4,18,8,45,270.5,208.5,2.1,20.5,372.0,206.69,149.95
2017,4,18,9,0,496.0,208.0,2.1,21.0,511.0,269.78,191.84
2017,4,18,9,15,394.5,260.5,2.1,21.5,514.0,319.01,234.99
2017,4,18,9,30,293.0,313.0,2.1,22.0,517.0,349.96,262.1
2017,4,18,9,45,299.5,331.0,2.1,22.5,550.5,387.07,290.69
2017,4,18,10,0,306.0,349.0,2.1,23.0,584.0,424.82,319.13
2017,4,18,10,15,158.0,288.0,2.1,23.5,409.5,328.57,248.62
2017,4,18,10,30,10.0,227.0,2.1,24.0,235.0,213.52,161.1
2017,4,18,10,45,24.0,301.0,2.15,24.5,322.0,284.25,214.35
2017,4,18,11,0,38.0,375.0,2.2,25.0,409.0,360.52,269.95
2017,4,18,11,15,40.5,382.0,2.2,25.0,418.5,373.22,278.77
2017,4,18,11,30,43.0,389.0,2.2,25.0,428.0,386.12,288.02
2017,4,18,11,45,105.0,436.5,2.25,25.5,534.5,481.26,357.08
2017,4,18,12,0,167.0,484.0,2.3,26.0,641.0,582.12,427.96
2017,4,18,12,15,286.5,451.5,2.3,26.0,722.0,664.9,487.73
2017,4,18,12,30,406.0,419.0,2.3,26.0,803.0,752.88,550.06
2017,4,18,12,45,639.0,282.0,2.35,26.0,882.5,850.64,622.21
2017,4,18,13,0,872.0,145.0,2.4,26.0,962.0,940.25,682.79
2017,4,18,13,15,868.5,144.0,2.45,26.0,948.5,954.89,692.19
2017,4,18,13,30,865.0,143.0,2.5,26.0,935.0,966.31,700.33
2017,4,18,13,45,545.5,293.0,2.55,26.0,788.5,836.05,612.39
2017,4,18,14,0,226.0,443.0,2.6,26.0,642.0,671.21,492.76
2017,4,18,14,15,141.0,409.5,2.6,26.0,532.5,559.75,414.88
2017,4,18,14,30,56.0,376.0,2.6,26.0,423.0,434.06,323.86
2017,4,18,14,45,427.5,258.5,2.65,26.0,590.0,707.86,531.66
2017,4,18,15,0,799.0,141.0,2.7,26.0,757.0,936.03,690.14
2017,4,18,15,15,476.5,236.5,2.7,25.5,598.5,729.33,547.61
2017,4,18,15,30,154.0,332.0,2.7,25.0,440.0,504.57,382.06
2017,4,18,15,45,440.0,230.5,2.75,25.0,507.5,679.67,518.94
2017,4,18,16,0,726.0,129.0,2.8,25.0,575.0,818.37,620.78
2017,4,18,16,15,388.5,171.5,2.75,24.5,408.5,552.37,429.12
2017,4,18,16,30,51.0,214.0,2.7,24.0,242.0,270.6,210.35
2017,4,18,16,45,25.5,175.0,2.7,24.0,189.5,194.95,152.01
2017,4,18,17,0,0.0,136.0,2.7,24.0,137.0,133.85,103.18
2017,4,18,17,15,0.0,115.5,2.45,23.5,116.0,113.65,87.5
2017,4,18,17,30,0.0,95.0,2.2,23.0,95.0,93.29,71.3
2017,4,18,17,45,0.0,74.5,1.95,22.5,74.5,72.69,54.55
2017,4,18,18,0,0.0,54.0,1.7,22.0,54.0,51.77,37.18
2017,4,18,18,15,0.0,37.0,1.6,21.5,37.0,34.55,22.63
2017,4,18,18,30,0.0,20.0,1.5,21.0,20.0,18.55,8.8
2017,4,18,18,45,0.0,10.0,1.45,20.5,10.0,9.27,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,95.5,17.5,1.8,17.5,27.0,13.85,0.0
2017,4,19,6,30,191.0,35.0,2.0,18.0,54.0,27.3,16.75
2017,4,19,6,45,290.0,50.0,2.25,18.5,100.5,38.15,27.33
2017,4,19,7,0,389.0,65.0,2.5,19.0,147.0,48.5,36.8
2017,4,19,7,15,194.5,80.5,2.55,19.5,121.5,62.67,49.32
2017,4,19,7,30,0.0,96.0,2.6,20.0,96.0,85.6,69.13
2017,4,19,7,45,1.0,117.5,2.65,20.5,118.0,103.73,84.41
2017,4,19,8,0,2.0,139.0,2.7,21.0,140.0,121.65,99.2
2017,4,19,8,15,1.0,125.0,2.7,21.5,125.5,112.76,86.86
2017,4,19,8,30,0.0,111.0,2.7,22.0,111.0,101.93,77.66
2017,4,19,8,45,386.0,111.0,2.75,22.5,348.0,148.55,98.5
2017,4,19,9,0,772.0,111.0,2.8,23.0,585.0,264.16,177.4
2017,4,19,9,15,565.0,204.5,2.8,23.5,566.5,320.35,230.71
2017,4,19,9,30,358.0,298.0,2.8,24.0,548.0,362.3,269.17
2017,4,19,9,45,598.5,209.5,2.85,24.5,658.0,404.94,300.45
2017,4,19,10,0,839.0,121.0,2.9,25.0,768.0,479.35,357.52
2017,4,19,10,15,849.0,123.0,2.95,25.0,804.0,535.22,401.99
2017,4,19,10,30,859.0,125.0,3.0,25.0,840.0,586.05,441.84
2017,4,19,10,45,866.0,127.0,3.05,25.5,869.0,634.37,477.97
2017,4,19,11,0,873.0,129.0,3.1,26.0,898.0,681.51,512.24
2017,4,19,11,15,592.5,287.5,3.15,26.0,815.0,663.79,495.72
2017,4,19,11,30,312.0,446.0,3.2,26.0,732.0,629.16,465.82
2017,4,19,11,45,282.0,461.0,3.25,26.5,722.5,637.71,470.72
2017,4,19,12,0,252.0,476.0,3.3,27.0,713.0,643.84,473.52
2017,4,19,12,15,281.0,470.5,3.35,27.0,736.0,678.44,498.48
2017,4,19,12,30,310.0,465.0,3.4,27.0,759.0,713.77,523.68
2017,4,19,12,45,584.5,308.5,3.5,27.5,859.0,828.01,609.19
2017,4,19,13,0,859.0,152.0,3.6,28.0,959.0,936.67,683.91
2017,4,19,13,15,439.0,237.0,3.6,28.0,649.5,657.32,490.29
2017,4,19,13,30,19.0,322.0,3.6,28.0,340.0,323.72,239.9
2017,4,19,13,45,433.5,233.0,3.65,28.0,616.5,668.07,502.29
2017,4,19,14,0,848.0,144.0,3.7,28.0,893.0,974.15,712.47
2017,4,19,14,15,840.5,142.0,3.7,28.0,864.0,979.2,714.27
2017,4,19,14,30,833.0,140.0,3.7,28.0,835.0,972.71,710.98
2017,4,19,14,45,825.0,136.5,3.75,28.0,799.0,960.82,704.67
2017,4,19,15,0,817.0,133.0,3.8,28.0,763.0,945.72,696.37
2017,4,19,15,15,803.0,130.0,3.8,27.5,720.5,922.42,683.75
2017,4,19,15,30,789.0,127.0,3.8,27.0,678.0,896.34,669.27
2017,4,19,15,45,772.5,122.5,3.8,27.0,630.5,863.7,648.94
2017,4,19,16,0,756.0,118.0,3.8,27.0,583.0,828.78,626.96
2017,4,19,16,15,731.5,113.0,3.7,26.5,531.0,788.71,601.94
2017,4,19,16,30,707.0,108.0,3.6,26.0,479.0,743.15,572.68
2017,4,19,16,45,676.0,102.0,3.55,26.0,424.5,690.17,536.63
2017,4,19,17,0,645.0,96.0,3.5,26.0,370.0,636.99,499.73
2017,4,19,17,15,599.5,89.0,3.25,25.5,314.5,572.11,453.3
2017,4,19,17,30,554.0,82.0,3.0,25.0,259.0,508.88,405.65
2017,4,19,17,45,491.5,71.5,2.75,24.5,205.5,432.55,346.03
2017,4,19,18,0,429.0,61.0,2.5,24.0,152.0,360.31,287.25
2017,4,19,18,15,329.5,47.5,2.45,23.5,105.0,266.3,209.25
2017,4,19,18,30,230.0,34.0,2.4,23.0,58.0,185.9,137.75
2017,4,19,18,45,115.0,17.0,2.4,22.5,29.0,88.33,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,114.0,17.5,3.0,19.5,29.0,13.8,0.0
2017,4,20,6,30,228.0,35.0,3.2,20.0,58.0,27.25,16.73
2017,4,20,6,45,331.5,48.5,3.45,20.5,106.0,36.92,26.08
2017,4,20,7,0,435.0,62.0,3.7,21.0,154.0,46.83,35.06
2017,4,20,7,15,217.5,70.5,3.8,21.5,116.5,55.44,42.67
2017,4,20,7,30,0.0,79.0,3.9,22.0,79.0,72.12,57.0
2017,4,20,7,45,0.0,91.5,4.05,22.5,91.5,83.3,66.34
2017,4,20,8,0,0.0,104.0,4.2,23.0,104.0,94.41,75.43
2017,4,20,8,15,0.0,110.0,4.2,23.5,110.0,100.4,76.32
2017,4,20,8,30,0.0,116.0,4.2,24.0,116.0,106.24,80.55
2017,4,20,8,45,0.0,123.0,4.2,24.5,123.0,112.85,85.36
2017,4,20,9,0,0.0,130.0,4.2,25.0,130.0,119.42,90.09
2017,4,20,9,15,12.5,198.5,4.15,25.0,207.5,182.48,138.9
2017,4,20,9,30,25.0,267.0,4.1,25.0,285.0,246.11,187.34
2017,4,20,9,45,19.5,258.5,4.05,25.5,273.0,240.03,181.99
2017,4,20,10,0,14.0,250.0,4.0,26.0,261.0,232.72,175.82
2017,4,20,10,15,26.0,300.5,3.95,26.0,322.0,278.0,209.84
2017,4,20,10,30,38.0,351.0,3.9,26.0,383.0,330.69,248.94
2017,4,20,10,45,72.5,395.0,3.85,26.5,459.0,393.48,294.78
2017,4,20,11,0,107.0,439.0,3.8,27.0,535.0,460.25,342.74
2017,4,20,11,15,188.0,449.0,3.75,27.0,620.5,530.82,394.53
2017,4,20,11,30,269.0,459.0,3.7,27.0,706.0,609.73,451.57
2017,4,20,11,45,179.0,463.0,3.7,27.5,628.5,561.98,414.97
2017,4,20,12,0,89.0,467.0,3.7,28.0,551.0,504.48,371.47
2017,4,20,12,15,257.0,441.0,3.65,28.0,684.5,632.02,466.01
2017,4,20,12,30,425.0,415.0,3.6,28.0,818.0,769.58,563.9
2017,4,20,12,45,652.0,277.5,3.6,28.5,892.5,860.82,630.6
2017,4,20,13,0,879.0,140.0,3.6,29.0,967.0,945.37,686.58
2017,4,20,13,15,875.5,139.5,3.6,29.0,954.0,960.41,696.09
2017,4,20,13,30,872.0,139.0,3.6,29.0,941.0,972.21,704.11
2017,4,20,13,45,497.0,291.5,3.6,29.0,746.5,790.07,579.58
2017,4,20,14,0,122.0,444.0,3.6,29.0,552.0,572.5,419.44
2017,4,20,14,15,480.5,290.5,3.6,29.0,695.0,788.02,581.78
2017,4,20,14,30,839.0,137.0,3.6,29.0,838.0,976.62,711.5
2017,4,20,14,45,456.0,247.0,3.65,29.0,626.0,724.41,538.2
2017,4,20,15,0,73.0,357.0,3.7,29.0,414.0,436.69,324.99
2017,4,20,15,15,165.5,340.5,3.7,28.5,460.0,523.1,393.09
2017,4,20,15,30,258.0,324.0,3.7,28.0,506.0,606.86,457.07
2017,4,20,15,45,209.0,304.5,3.7,28.0,445.0,525.45,398.44
2017,4,20,16,0,160.0,285.0,3.7,28.0,384.0,459.08,350.16
2017,4,20,16,15,428.0,199.0,3.65,27.5,432.0,619.42,477.14
2017,4,20,16,30,696.0,113.0,3.6,27.0,480.0,740.9,569.85
2017,4,20,16,45,662.5,107.0,3.6,27.0,425.0,686.2,531.78
2017,4,20,17,0,629.0,101.0,3.6,27.0,370.0,631.49,494.0
2017,4,20,17,15,583.0,93.5,3.3,26.5,314.5,566.13,446.91
2017,4,20,17,30,537.0,86.0,3.0,26.0,259.0,502.46,398.99
2017,4,20,17,45,471.5,75.5,2.75,25.5,205.5,424.72,338.5
2017,4,20,18,0,406.0,65.0,2.5,25.0,152.0,348.59,277.04
2017,4,20,18,15,308.0,50.5,2.4,24.5,105.0,258.88,202.69
2017,4,20,18,30,210.0,36.0,2.3,24.0,58.0,178.84,132.43
2017,4,20,18,45,105.0,18.0,2.25,23.5,29.0,85.91,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,21,6,15,96.0,19.0,4.15,19.5,29.0,14.98,0.0
2017,4,21,6,30,192.0,38.0,4.3,20.0,58.0,29.57,18.79
2017,4,21,6,45,294.5,53.0,4.45,20.5,106.0,40.34,29.03
2017,4,21,7,0,397.0,68.0,4.6,21.0,154.0,50.61,38.34
2017,4,21,7,15,198.5,80.0,4.65,21.5,123.0,62.28,48.59
2017,4,21,7,30,0.0,92.0,4.7,22.0,92.0,82.65,66.07
2017,4,21,7,45,60.0,136.0,4.8,22.5,162.0,112.28,91.1
2017,4,21,8,0,120.0,180.0,4.9,23.0,232.0,136.54,111.11
2017,4,21,8,15,97.0,202.5,4.95,23.5,248.0,169.52,128.46
2017,4,21,8,30,74.0,225.0,5.0,24.0,264.0,192.55,146.06
2017,4,21,8,45,407.0,175.5,5.05,24.5,424.5,202.97,140.12
2017,4,21,9,0,740.0,126.0,5.1,25.0,585.0,268.43,181.78
2017,4,21,9,15,758.5,130.0,5.15,25.5,632.5,326.13,230.67
2017,4,21,9,30,777.0,134.0,5.2,26.0,680.0,379.73,276.16
2017,4,21,9,45,398.0,205.0,5.3,26.5,485.0,325.52,243.57
2017,4,21,10,0,19.0,276.0,5.4,27.0,290.0,257.4,194.23
2017,4,21,10,15,424.0,209.5,5.45,27.0,563.0,390.66,296.82
2017,4,21,10,30,829.0,143.0,5.5,27.0,836.0,586.31,445.25
2017,4,21,10,45,627.5,259.5,5.6,27.5,794.5,602.79,455.34
2017,4,21,11,0,426.0,376.0,5.7,28.0,753.0,604.36,453.31
2017,4,21,11,15,282.0,423.5,5.7,28.0,676.0,571.82,427.78
2017,4,21,11,30,138.0,471.0,5.7,28.0,599.0,526.75,392.25
2017,4,21,11,45,229.5,465.5,5.75,28.5,681.0,603.82,449.12
2017,4,21,12,0,321.0,460.0,5.8,29.0,763.0,686.68,508.92
2017,4,21,12,15,197.5,461.0,5.75,29.0,648.0,599.62,444.33
2017,4,21,12,30,74.0,462.0,5.7,29.0,533.0,501.15,370.71
2017,4,21,12,45,124.0,475.0,5.7,29.5,593.0,569.16,420.38
2017,4,21,13,0,174.0,488.0,5.7,30.0,653.0,636.14,468.15
2017,4,21,13,15,517.5,317.0,5.65,30.0,796.0,812.18,601.83
2017,4,21,13,30,861.0,146.0,5.6,30.0,939.0,970.11,713.21
2017,4,21,13,45,859.5,142.5,5.55,30.0,919.0,977.53,717.57
2017,4,21,14,0,858.0,139.0,5.5,30.0,899.0,981.61,720.66
2017,4,21,14,15,850.5,137.0,5.45,30.0,870.0,978.04,718.79
2017,4,21,14,30,843.0,135.0,5.4,30.0,841.0,979.63,720.57
2017,4,21,14,45,833.0,132.5,5.35,30.0,805.0,966.69,712.72
2017,4,21,15,0,823.0,130.0,5.3,30.0,769.0,950.58,702.95
2017,4,21,15,15,809.0,127.5,5.2,29.5,726.5,927.64,689.77
2017,4,21,15,30,795.0,125.0,5.1,29.0,684.0,901.92,674.75
2017,4,21,15,45,777.0,121.0,5.05,29.0,636.0,868.26,653.18
2017,4,21,16,0,759.0,117.0,5.0,29.0,588.0,832.38,630.02
2017,4,21,16,15,735.0,112.5,4.85,28.5,536.0,793.06,605.02
2017,4,21,16,30,711.0,108.0,4.7,28.0,484.0,748.34,575.87
2017,4,21,16,45,678.0,102.5,4.55,28.0,429.0,694.13,538.3
2017,4,21,17,0,645.0,97.0,4.4,28.0,374.0,639.85,500.26
2017,4,21,17,15,600.0,90.0,3.95,27.5,318.5,575.22,453.77
2017,4,21,17,30,555.0,83.0,3.5,27.0,263.0,512.2,406.12
2017,4,21,17,45,488.5,73.5,3.05,26.5,209.0,434.2,345.2
2017,4,21,18,0,422.0,64.0,2.6,26.0,155.0,360.53,285.49
2017,4,21,18,15,323.5,50.0,2.4,25.0,107.5,267.04,208.91
2017,4,21,18,30,225.0,36.0,2.2,24.0,60.0,186.43,138.77
2017,4,21,18,45,112.5,18.0,2.05,23.5,30.0,89.84,6.19
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,22,6,15,57.0,21.5,5.35,14.0,27.5,17.87,0.0
2017,4,22,6,30,114.0,43.0,5.4,14.0,55.0,34.73,23.84
2017,4,22,6,45,198.0,64.5,5.45,14.0,101.0,51.06,39.32
2017,4,22,7,0,282.0,86.0,5.5,14.0,147.0,66.84,53.89
2017,4,22,7,15,141.0,63.5,5.45,14.0,94.0,50.04,39.19
2017,4,22,7,30,0.0,41.0,5.4,14.0,41.0,38.07,28.51
2017,4,22,7,45,0.0,49.0,5.4,14.0,49.0,45.53,35.09
2017,4,22,8,0,0.0,57.0,5.4,14.0,57.0,53.0,39.54
2017,4,22,8,15,0.0,81.5,5.4,14.5,81.5,75.89,58.58
2017,4,22,8,30,0.0,106.0,5.4,15.0,106.0,97.73,76.44
2017,4,22,8,45,0.0,112.0,5.4,15.5,112.0,103.35,80.65
2017,4,22,9,0,0.0,118.0,5.4,16.0,118.0,108.95,84.81
2017,4,22,9,15,6.0,174.0,5.4,16.0,178.5,159.93,125.97
2017,4,22,9,30,12.0,230.0,5.4,16.0,239.0,211.07,166.71
2017,4,22,9,45,15.0,252.0,5.45,16.5,264.0,232.98,183.46
2017,4,22,10,0,18.0,274.0,5.5,17.0,289.0,255.36,200.5
2017,4,22,10,15,68.5,344.5,5.5,17.0,402.0,336.27,263.78
2017,4,22,10,30,119.0,415.0,5.5,17.0,515.0,423.52,331.21
2017,4,22,10,45,75.0,388.5,5.5,17.5,452.5,390.22,304.37
2017,4,22,11,0,31.0,362.0,5.5,18.0,390.0,345.58,268.7
2017,4,22,11,15,24.0,333.0,5.45,18.0,355.0,319.49,248.4
2017,4,22,11,30,17.0,304.0,5.4,18.0,320.0,293.27,227.87
2017,4,22,11,45,69.0,393.0,5.4,18.5,458.5,415.53,322.38
2017,4,22,12,0,121.0,482.0,5.4,19.0,597.0,545.0,419.38
2017,4,22,12,15,148.0,487.5,5.35,19.0,628.5,582.69,447.51
2017,4,22,12,30,175.0,493.0,5.3,19.0,660.0,621.73,476.78
2017,4,22,12,45,97.0,408.5,5.3,19.5,501.5,476.76,367.24
2017,4,22,13,0,19.0,324.0,5.3,20.0,343.0,323.03,248.56
2017,4,22,13,15,18.0,316.5,5.2,20.0,334.0,316.3,243.77
2017,4,22,13,30,17.0,309.0,5.1,20.0,325.0,309.37,238.55
2017,4,22,13,45,18.5,312.0,5.1,20.0,329.0,314.91,243.08
2017,4,22,14,0,20.0,315.0,5.1,20.0,333.0,320.51,247.68
2017,4,22,14,15,13.5,250.5,5.05,20.0,262.5,251.79,194.79
2017,4,22,14,30,7.0,186.0,5.0,20.0,192.0,182.99,141.12
2017,4,22,14,45,5.0,173.5,4.95,20.0,178.0,169.14,130.42
2017,4,22,15,0,3.0,161.0,4.9,20.0,164.0,155.24,119.57
2017,4,22,15,15,22.5,227.5,4.9,20.0,244.5,250.46,195.86
2017,4,22,15,30,42.0,294.0,4.9,20.0,325.0,343.3,269.0
2017,4,22,15,45,35.5,267.5,4.9,20.0,292.0,310.23,243.66
2017,4,22,16,0,29.0,241.0,4.9,20.0,259.0,276.95,218.21
2017,4,22,16,15,53.0,234.0,4.85,19.5,263.5,292.79,232.84
2017,4,22,16,30,77.0,227.0,4.8,19.0,268.0,307.82,246.79
2017,4,22,16,45,38.5,182.5,4.8,19.0,203.0,225.13,180.28
2017,4,22,17,0,0.0,138.0,4.8,19.0,138.0,135.69,106.92
2017,4,22,17,15,0.0,117.5,4.6,18.5,117.5,115.49,90.9
2017,4,22,17,30,0.0,97.0,4.4,18.0,97.0,95.14,74.36
2017,4,22,17,45,193.0,84.5,4.25,17.5,126.5,237.42,196.9
2017,4,22,18,0,386.0,72.0,4.1,17.0,156.0,346.63,286.31
2017,4,22,18,15,291.5,55.5,3.85,16.5,108.5,257.11,208.69
2017,4,22,18,30,197.0,39.0,3.6,16.0,61.0,176.69,136.35
2017,4,22,18,45,98.5,19.5,3.4,15.5,30.5,86.45,15.33
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,157.0,19.0,3.65,8.5,36.5,15.08,0.95
2017,4,23,6,30,314.0,38.0,3.8,9.0,73.0,30.65,21.01
2017,4,23,6,45,419.5,49.5,4.0,10.0,125.5,38.23,28.6
2017,4,23,7,0,525.0,61.0,4.2,11.0,178.0,45.42,35.36
2017,4,23,7,15,591.0,68.5,4.35,12.0,236.0,48.72,38.36
2017,4,23,7,30,657.0,76.0,4.5,13.0,294.0,51.88,41.01
2017,4,23,7,45,702.0,82.0,4.65,14.0,353.5,53.62,42.29
2017,4,23,8,0,747.0,88.0,4.8,15.0,413.0,67.36,42.75
2017,4,23,8,15,777.5,92.5,4.85,15.5,470.5,123.28,68.92
2017,4,23,8,30,808.0,97.0,4.9,16.0,528.0,176.89,105.78
2017,4,23,8,45,832.0,100.0,5.0,16.5,583.0,231.51,150.48
2017,4,23,9,0,856.0,103.0,5.1,17.0,638.0,288.61,200.27
2017,4,23,9,15,872.5,106.0,5.0,17.5,688.0,345.69,251.0
2017,4,23,9,30,889.0,109.0,4.9,18.0,738.0,409.65,306.48
2017,4,23,9,45,902.5,110.5,4.85,18.5,782.5,465.82,354.85
2017,4,23,10,0,916.0,112.0,4.8,19.0,827.0,522.2,401.96
2017,4,23,10,15,925.0,113.5,4.7,19.5,864.0,576.21,445.69
2017,4,23,10,30,934.0,115.0,4.6,20.0,901.0,629.5,487.37
2017,4,23,10,45,942.0,115.5,4.55,20.5,931.5,680.37,526.11
2017,4,23,11,0,950.0,116.0,4.5,21.0,962.0,729.95,562.71
2017,4,23,11,15,954.0,117.0,4.4,21.0,983.5,775.66,596.19
2017,4,23,11,30,958.0,118.0,4.3,21.0,1005.0,819.33,625.96
2017,4,23,11,45,960.0,119.0,4.25,21.5,1017.5,859.26,651.82
2017,4,23,12,0,962.0,120.0,4.2,22.0,1030.0,896.69,675.66
2017,4,23,12,15,962.5,120.0,4.15,22.0,1034.5,929.31,697.32
2017,4,23,12,30,963.0,120.0,4.1,22.0,1039.0,959.05,716.96
2017,4,23,12,45,963.0,119.5,4.1,22.5,1034.5,984.85,732.81
2017,4,23,13,0,963.0,119.0,4.1,23.0,1030.0,1007.47,746.51
2017,4,23,13,15,960.5,118.0,4.05,23.0,1016.5,1023.94,757.32
2017,4,23,13,30,958.0,117.0,4.0,23.0,1003.0,1036.91,765.93
2017,4,23,13,45,954.5,115.5,3.95,23.0,981.0,1044.82,771.35
2017,4,23,14,0,951.0,114.0,3.9,23.0,959.0,1049.1,774.54
2017,4,23,14,15,944.5,112.5,3.85,23.0,929.0,1046.81,773.57
2017,4,23,14,30,938.0,111.0,3.8,23.0,899.0,1040.91,770.43
