Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,14,45,926.5,110.5,3.75,23.0,861.0,1027.69,762.61
2017,4,23,15,0,915.0,110.0,3.7,23.0,823.0,1011.12,752.77
2017,4,23,15,15,903.0,108.0,3.6,23.0,779.0,989.22,739.14
2017,4,23,15,30,891.0,106.0,3.5,23.0,735.0,964.28,723.59
2017,4,23,15,45,875.5,102.5,3.45,23.0,685.0,931.56,703.15
2017,4,23,16,0,860.0,99.0,3.4,23.0,635.0,904.07,686.31
2017,4,23,16,15,838.0,95.5,3.3,22.5,580.5,860.67,659.3
2017,4,23,16,30,816.0,92.0,3.2,22.0,526.0,815.54,630.8
2017,4,23,16,45,787.0,87.5,3.1,22.0,468.5,762.09,594.66
2017,4,23,17,0,758.0,83.0,3.0,22.0,411.0,707.99,557.4
2017,4,23,17,15,715.5,77.5,2.6,21.0,352.0,646.54,514.46
2017,4,23,17,30,673.0,72.0,2.2,20.0,293.0,582.61,468.09
2017,4,23,17,45,609.5,64.5,1.8,19.5,235.5,504.05,406.29
2017,4,23,18,0,546.0,57.0,1.4,19.0,178.0,429.49,345.16
2017,4,23,18,15,441.0,46.5,1.3,18.0,125.5,332.47,265.31
2017,4,23,18,30,336.0,36.0,1.2,17.0,73.0,244.71,188.19
2017,4,23,18,45,168.0,18.0,1.2,16.0,36.5,119.48,33.18
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,154.5,19.5,1.65,10.5,37.5,15.28,2.45
2017,4,24,6,30,309.0,39.0,1.9,11.0,75.0,31.4,21.6
2017,4,24,6,45,404.5,51.5,2.2,12.0,126.0,39.86,29.86
2017,4,24,7,0,500.0,64.0,2.5,13.0,177.0,47.83,37.26
2017,4,24,7,15,564.0,72.5,2.6,14.0,234.0,51.82,40.82
2017,4,24,7,30,628.0,81.0,2.7,15.0,291.0,55.6,43.99
2017,4,24,7,45,665.0,89.5,2.8,16.0,348.5,59.01,46.7
2017,4,24,8,0,702.0,98.0,2.9,17.0,406.0,76.41,48.72
2017,4,24,8,15,733.0,103.5,3.0,17.5,462.5,125.07,70.78
2017,4,24,8,30,764.0,109.0,3.1,18.0,519.0,177.44,106.98
2017,4,24,8,45,781.5,115.5,3.25,19.0,571.5,237.11,155.21
2017,4,24,9,0,799.0,122.0,3.4,20.0,624.0,292.62,202.4
2017,4,24,9,15,816.0,125.5,3.4,20.5,672.5,347.09,249.61
2017,4,24,9,30,833.0,129.0,3.4,21.0,721.0,402.84,297.28
2017,4,24,9,45,843.5,133.5,3.4,21.5,763.5,457.79,343.31
2017,4,24,10,0,854.0,138.0,3.4,22.0,806.0,512.85,388.04
2017,4,24,10,15,863.5,140.0,3.45,22.5,842.5,565.18,429.51
2017,4,24,10,30,873.0,142.0,3.5,23.0,879.0,617.05,469.38
2017,4,24,10,45,877.0,145.5,3.55,23.5,907.0,667.74,507.15
2017,4,24,11,0,881.0,149.0,3.6,24.0,935.0,714.47,541.13
2017,4,24,11,15,729.0,251.5,3.65,24.0,912.0,736.07,554.21
2017,4,24,11,30,577.0,354.0,3.7,24.0,889.0,748.66,560.04
2017,4,24,11,45,743.0,248.5,3.75,24.5,947.0,810.52,606.91
2017,4,24,12,0,909.0,143.0,3.8,25.0,1005.0,875.88,652.01
2017,4,24,12,15,909.0,143.0,3.85,25.0,1008.5,906.64,672.46
2017,4,24,12,30,909.0,143.0,3.9,25.0,1012.0,934.68,691.32
2017,4,24,12,45,904.0,145.0,4.0,25.5,1005.5,957.23,705.45
2017,4,24,13,0,899.0,147.0,4.1,26.0,999.0,976.67,717.58
2017,4,24,13,15,895.0,146.5,4.2,26.0,985.0,991.47,728.14
2017,4,24,13,30,891.0,146.0,4.3,26.0,971.0,1002.98,736.68
2017,4,24,13,45,883.0,146.0,4.4,26.5,948.0,1007.75,739.47
2017,4,24,14,0,875.0,146.0,4.5,27.0,925.0,1009.12,740.18
2017,4,24,14,15,668.5,241.5,4.55,27.0,825.5,927.35,686.59
2017,4,24,14,30,462.0,337.0,4.6,27.0,726.0,825.72,613.12
2017,4,24,14,45,650.5,236.5,4.65,27.0,758.5,909.6,678.41
2017,4,24,15,0,839.0,136.0,4.7,27.0,791.0,976.05,724.71
2017,4,24,15,15,611.0,216.5,4.7,26.5,679.5,844.82,637.01
2017,4,24,15,30,383.0,297.0,4.7,26.0,568.0,694.92,528.52
2017,4,24,15,45,542.0,220.0,4.75,26.0,574.5,765.32,585.84
2017,4,24,16,0,701.0,143.0,4.8,26.0,581.0,817.96,626.76
2017,4,24,16,15,713.5,128.0,4.7,25.5,540.5,795.59,613.23
2017,4,24,16,30,726.0,113.0,4.6,25.0,500.0,769.69,597.54
2017,4,24,16,45,696.0,106.5,4.55,25.0,444.5,716.1,560.6
2017,4,24,17,0,666.0,100.0,4.5,25.0,389.0,662.19,522.87
2017,4,24,17,15,621.0,92.5,4.2,24.0,332.5,595.99,476.22
2017,4,24,17,30,576.0,85.0,3.9,23.0,276.0,531.36,428.11
2017,4,24,17,45,515.0,75.0,3.65,22.5,221.0,455.26,368.3
2017,4,24,18,0,454.0,65.0,3.4,22.0,166.0,382.99,309.17
2017,4,24,18,15,355.0,52.0,3.2,21.0,117.0,288.37,230.38
2017,4,24,18,30,256.0,39.0,3.0,20.0,68.0,206.98,158.81
2017,4,24,18,45,128.0,19.5,2.85,19.5,34.0,101.16,34.0
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,94.5,22.5,4.15,16.5,34.0,18.75,5.37
2017,4,25,6,30,189.0,45.0,4.4,17.0,68.0,34.91,24.06
2017,4,25,6,45,283.5,61.5,4.7,17.5,116.0,46.65,35.07
2017,4,25,7,0,378.0,78.0,5.0,18.0,164.0,57.83,45.24
2017,4,25,7,15,443.0,89.5,5.25,18.5,218.0,64.63,51.27
2017,4,25,7,30,508.0,101.0,5.5,19.0,272.0,71.06,56.76
2017,4,25,7,45,254.0,110.0,5.8,20.0,195.5,82.26,66.08
2017,4,25,8,0,0.0,119.0,6.1,21.0,119.0,106.94,82.73
2017,4,25,8,15,0.0,136.0,6.1,21.5,136.0,122.15,94.6
2017,4,25,8,30,0.0,153.0,6.1,22.0,153.0,137.44,106.38
2017,4,25,8,45,6.5,183.0,6.15,23.0,187.0,164.77,127.1
2017,4,25,9,0,13.0,213.0,6.2,24.0,221.0,193.01,148.26
2017,4,25,9,15,36.0,264.0,6.2,24.5,289.0,235.95,180.51
2017,4,25,9,30,59.0,315.0,6.2,25.0,357.0,288.76,220.2
2017,4,25,9,45,58.0,333.5,6.2,25.5,377.0,309.76,235.63
2017,4,25,10,0,57.0,352.0,6.2,26.0,397.0,330.76,250.9
2017,4,25,10,15,157.5,383.0,6.1,26.5,515.0,408.64,309.06
2017,4,25,10,30,258.0,414.0,6.0,27.0,633.0,497.74,375.03
2017,4,25,10,45,306.5,415.0,5.95,27.5,683.0,546.44,410.59
2017,4,25,11,0,355.0,416.0,5.9,28.0,733.0,598.98,448.66
2017,4,25,11,15,604.5,285.5,5.8,28.5,840.5,679.28,510.84
2017,4,25,11,30,854.0,155.0,5.7,29.0,948.0,777.82,584.62
2017,4,25,11,45,850.0,160.0,5.6,29.5,958.5,815.52,608.51
2017,4,25,12,0,846.0,165.0,5.5,30.0,969.0,849.27,629.62
2017,4,25,12,15,661.0,295.0,5.45,30.0,924.5,844.15,622.88
2017,4,25,12,30,476.0,425.0,5.4,30.0,880.0,828.04,606.06
2017,4,25,12,45,465.0,422.5,5.35,30.5,865.5,835.34,609.78
2017,4,25,13,0,454.0,420.0,5.3,31.0,851.0,840.34,611.81
2017,4,25,13,15,463.0,410.5,5.3,31.0,845.0,855.2,622.58
2017,4,25,13,30,472.0,401.0,5.3,31.0,839.0,868.13,632.07
2017,4,25,13,45,491.0,382.5,5.3,31.5,829.0,879.81,639.88
2017,4,25,14,0,510.0,364.0,5.3,32.0,819.0,889.17,646.22
2017,4,25,14,15,662.0,260.0,5.3,32.0,830.5,940.73,686.77
2017,4,25,14,30,814.0,156.0,5.3,32.0,842.0,978.65,713.27
2017,4,25,14,45,801.5,154.0,5.3,32.0,805.5,963.95,704.44
2017,4,25,15,0,789.0,152.0,5.3,32.0,769.0,946.21,693.99
2017,4,25,15,15,774.5,148.5,5.2,31.5,726.5,922.05,680.09
2017,4,25,15,30,760.0,145.0,5.1,31.0,684.0,900.33,667.9
2017,4,25,15,45,739.0,141.5,5.1,31.0,636.0,865.28,645.81
2017,4,25,16,0,718.0,138.0,5.1,31.0,588.0,828.28,622.31
2017,4,25,16,15,692.5,132.5,4.95,30.5,536.0,783.33,593.5
2017,4,25,16,30,667.0,127.0,4.8,30.0,484.0,737.23,563.53
2017,4,25,16,45,635.5,119.5,4.7,30.0,430.0,683.06,526.39
2017,4,25,17,0,604.0,112.0,4.6,30.0,376.0,628.78,488.53
2017,4,25,17,15,558.5,103.5,4.3,29.0,321.0,563.18,441.99
2017,4,25,17,30,513.0,95.0,4.0,28.0,266.0,499.21,395.0
2017,4,25,17,45,452.0,83.5,3.75,27.5,213.0,420.39,334.11
2017,4,25,18,0,391.0,72.0,3.5,27.0,160.0,350.74,278.03
2017,4,25,18,15,298.5,56.5,3.55,26.5,112.5,262.98,205.8
2017,4,25,18,30,206.0,41.0,3.6,26.0,65.0,184.14,138.14
2017,4,25,18,45,103.0,20.5,3.65,25.5,32.5,91.71,34.76
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,40.5,25.5,2.7,21.5,30.5,21.97,8.19
2017,4,26,6,30,81.0,51.0,3.0,22.0,61.0,42.03,29.55
2017,4,26,6,45,163.0,74.0,3.3,22.5,107.5,57.9,43.96
2017,4,26,7,0,245.0,97.0,3.6,23.0,154.0,74.46,58.57
2017,4,26,7,15,308.0,113.5,3.9,23.5,205.0,85.94,68.47
2017,4,26,7,30,371.0,130.0,4.2,24.0,256.0,91.83,73.29
2017,4,26,7,45,447.0,134.5,4.55,24.5,313.5,92.14,73.22
2017,4,26,8,0,523.0,139.0,4.9,25.0,371.0,108.02,73.02
2017,4,26,8,15,560.0,147.0,5.2,25.5,425.0,149.77,93.85
2017,4,26,8,30,597.0,155.0,5.5,26.0,479.0,194.88,124.64
2017,4,26,8,45,654.5,149.0,5.85,26.5,536.5,237.33,156.86
2017,4,26,9,0,712.0,143.0,6.2,27.0,594.0,286.43,196.8
2017,4,26,9,15,734.0,147.0,6.35,27.5,643.0,338.55,241.0
2017,4,26,9,30,756.0,151.0,6.5,28.0,692.0,392.62,286.4
2017,4,26,9,45,794.5,143.0,6.65,28.5,741.5,449.82,333.32
2017,4,26,10,0,833.0,135.0,6.8,29.0,791.0,504.98,378.02
2017,4,26,10,15,845.0,137.5,6.85,29.0,829.0,557.84,420.72
2017,4,26,10,30,857.0,140.0,6.9,29.0,867.0,610.52,462.33
2017,4,26,10,45,879.0,134.5,7.0,29.5,901.5,664.04,502.93
2017,4,26,11,0,901.0,129.0,7.1,30.0,936.0,715.01,540.89
2017,4,26,11,15,907.5,130.0,7.15,30.0,959.0,760.28,574.8
2017,4,26,11,30,914.0,131.0,7.2,30.0,982.0,803.85,605.39
2017,4,26,11,45,922.0,129.5,7.25,30.5,997.5,844.54,632.44
2017,4,26,12,0,930.0,128.0,7.3,31.0,1013.0,883.23,657.88
2017,4,26,12,15,932.0,128.0,7.3,31.0,1018.5,916.0,680.26
2017,4,26,12,30,934.0,128.0,7.3,31.0,1024.0,946.1,700.8
2017,4,26,12,45,934.5,128.0,7.35,31.0,1020.5,972.03,718.73
2017,4,26,13,0,935.0,128.0,7.4,31.0,1017.0,994.93,734.68
2017,4,26,13,15,933.5,127.0,7.3,30.5,1004.5,1011.81,747.46
2017,4,26,13,30,932.0,126.0,7.2,30.0,992.0,1025.33,758.1
2017,4,26,13,45,926.0,127.0,7.15,30.0,970.5,1033.05,763.65
2017,4,26,14,0,920.0,128.0,7.1,30.0,949.0,1037.29,766.99
2017,4,26,14,15,913.0,126.5,7.05,29.5,919.5,1034.49,767.3
2017,4,26,14,30,906.0,125.0,7.0,29.0,890.0,1028.19,765.41
2017,4,26,14,45,899.0,121.5,7.0,29.0,853.5,1016.33,758.57
2017,4,26,15,0,892.0,118.0,7.0,29.0,817.0,1001.09,749.56
2017,4,26,15,15,878.0,115.5,6.9,28.5,772.0,976.98,735.55
2017,4,26,15,30,864.0,113.0,6.8,28.0,727.0,958.22,725.33
2017,4,26,15,45,843.0,111.0,6.75,27.5,676.0,922.54,703.47
2017,4,26,16,0,822.0,109.0,6.7,27.0,625.0,884.62,679.89
2017,4,26,16,15,798.0,105.0,6.55,26.5,571.0,839.78,650.67
2017,4,26,16,30,774.0,101.0,6.4,26.0,517.0,793.41,619.99
2017,4,26,16,45,737.5,97.5,6.3,25.5,459.0,740.48,584.14
2017,4,26,17,0,701.0,94.0,6.2,25.0,401.0,683.72,544.67
2017,4,26,17,15,656.5,87.5,5.9,24.0,343.5,617.76,497.59
2017,4,26,17,30,612.0,81.0,5.6,23.0,286.0,553.28,449.45
2017,4,26,17,45,547.0,72.5,5.3,22.5,230.0,474.75,386.84
2017,4,26,18,0,482.0,64.0,5.0,22.0,174.0,400.32,325.25
2017,4,26,18,15,379.5,52.0,4.5,21.0,123.5,305.32,245.2
2017,4,26,18,30,277.0,40.0,4.0,20.0,73.0,219.42,169.82
2017,4,26,18,45,138.5,20.0,3.55,19.5,36.5,108.0,48.66
2017,4,26,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,27,6,15,153.0,21.0,2.2,10.5,40.5,16.36,5.82
2017,4,27,6,30,306.0,42.0,2.4,11.0,81.0,32.45,22.76
2017,4,27,6,45,399.5,54.0,2.6,12.0,131.5,41.52,31.44
2017,4,27,7,0,493.0,66.0,2.8,13.0,182.0,48.95,38.3
2017,4,27,7,15,556.0,74.0,2.85,14.0,238.5,52.46,41.4
2017,4,27,7,30,619.0,82.0,2.9,15.0,295.0,55.79,44.14
2017,4,27,7,45,656.0,90.0,2.95,16.0,351.5,58.78,46.47
2017,4,27,8,0,693.0,98.0,3.0,17.0,408.0,83.34,50.53
2017,4,27,8,15,723.5,103.0,3.0,17.5,463.5,131.2,74.68
2017,4,27,8,30,754.0,108.0,3.0,18.0,519.0,182.67,111.55
2017,4,27,8,45,771.0,114.5,3.05,18.5,570.5,241.45,159.92
2017,4,27,9,0,788.0,121.0,3.1,19.0,622.0,296.19,207.05
2017,4,27,9,15,805.0,124.5,3.15,19.5,670.0,349.97,253.79
2017,4,27,9,30,822.0,128.0,3.2,20.0,718.0,405.04,300.92
2017,4,27,9,45,830.0,133.5,3.25,21.0,759.0,459.01,345.55
2017,4,27,10,0,838.0,139.0,3.3,22.0,800.0,512.87,388.55
2017,4,27,10,15,848.0,141.0,3.5,22.5,836.0,564.48,429.62
2017,4,27,10,30,858.0,143.0,3.7,23.0,872.0,615.7,469.3
2017,4,27,10,45,864.0,145.0,3.9,23.5,900.5,665.38,506.79
2017,4,27,11,0,870.0,147.0,4.1,24.0,929.0,711.38,540.82
2017,4,27,11,15,875.0,148.5,4.25,24.5,950.0,754.79,572.15
2017,4,27,11,30,880.0,150.0,4.4,25.0,971.0,796.49,600.71
2017,4,27,11,45,888.0,147.0,4.55,25.5,985.0,834.79,626.17
2017,4,27,12,0,896.0,144.0,4.7,26.0,999.0,871.17,650.35
2017,4,27,12,15,897.0,144.5,4.85,26.5,1003.0,902.61,671.08
2017,4,27,12,30,898.0,145.0,5.0,27.0,1007.0,931.47,690.04
2017,4,27,12,45,898.0,144.0,5.15,27.5,1002.5,955.33,705.65
2017,4,27,13,0,898.0,143.0,5.3,28.0,998.0,976.25,719.34
2017,4,27,13,15,895.0,142.0,5.4,28.0,985.0,991.26,730.29
2017,4,27,13,30,892.0,141.0,5.5,28.0,972.0,1002.99,739.22
2017,4,27,13,45,886.5,140.5,5.6,28.5,950.0,1009.46,743.25
2017,4,27,14,0,881.0,140.0,5.7,29.0,928.0,1012.54,745.18
2017,4,27,14,15,873.5,138.0,5.75,29.0,898.0,1008.76,743.85
2017,4,27,14,30,866.0,136.0,5.8,29.0,868.0,1001.61,740.43
2017,4,27,14,45,677.5,215.5,5.85,29.0,773.5,916.56,684.02
2017,4,27,15,0,489.0,295.0,5.9,29.0,679.0,812.56,609.14
2017,4,27,15,15,533.0,261.0,5.85,28.5,658.5,816.03,615.99
2017,4,27,15,30,577.0,227.0,5.8,28.0,638.0,815.2,619.46
2017,4,27,15,45,641.0,185.0,5.75,28.0,612.5,825.3,629.33
2017,4,27,16,0,705.0,143.0,5.7,28.0,587.0,823.98,629.97
2017,4,27,16,15,705.5,126.5,5.45,27.5,538.5,789.22,607.26
2017,4,27,16,30,706.0,110.0,5.2,27.0,490.0,751.52,582.4
2017,4,27,16,45,602.0,121.5,4.95,27.0,421.0,659.46,516.22
2017,4,27,17,0,498.0,133.0,4.7,27.0,352.0,566.19,446.5
2017,4,27,17,15,455.0,122.5,4.25,26.0,301.0,504.97,401.6
2017,4,27,17,30,412.0,112.0,3.8,25.0,250.0,445.84,357.03
2017,4,27,17,45,365.5,95.0,3.35,24.5,201.0,378.83,304.25
2017,4,27,18,0,319.0,78.0,2.9,24.0,152.0,314.96,252.2
2017,4,27,18,15,247.5,60.0,2.8,23.0,108.0,239.15,189.39
2017,4,27,18,30,176.0,42.0,2.7,22.0,64.0,169.9,129.66
2017,4,27,18,45,88.0,21.0,2.65,21.5,32.0,77.18,36.24
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,1.0,2.15,18.5,1.0,0.0,0.0
2017,4,28,6,0,0.0,2.0,2.3,19.0,2.0,1.91,0.0
2017,4,28,6,15,0.0,18.0,2.6,19.5,18.0,16.7,6.21
2017,4,28,6,30,0.0,34.0,2.9,20.0,34.0,31.35,20.97
2017,4,28,6,45,0.0,57.0,3.2,21.0,57.5,51.22,38.6
2017,4,28,7,0,0.0,80.0,3.5,22.0,81.0,70.76,55.67
2017,4,28,7,15,10.5,103.0,3.75,22.5,107.0,90.08,72.3
2017,4,28,7,30,21.0,126.0,4.0,23.0,133.0,109.21,88.39
2017,4,28,7,45,19.0,143.5,4.25,23.5,150.5,124.13,100.58
2017,4,28,8,0,17.0,161.0,4.5,24.0,168.0,140.24,108.01
2017,4,28,8,15,37.5,195.0,4.6,24.5,214.5,163.44,124.69
2017,4,28,8,30,58.0,229.0,4.7,25.0,261.0,196.54,149.0
2017,4,28,8,45,331.0,209.0,4.85,26.0,418.0,229.98,163.73
2017,4,28,9,0,604.0,189.0,5.0,27.0,575.0,299.56,210.01
2017,4,28,9,15,625.0,195.0,5.0,27.5,620.5,347.0,249.25
2017,4,28,9,30,646.0,201.0,5.0,28.0,666.0,396.49,289.74
2017,4,28,9,45,676.0,198.5,5.0,28.5,710.0,444.64,328.51
2017,4,28,10,0,706.0,196.0,5.0,29.0,754.0,495.25,368.34
2017,4,28,10,15,718.0,199.0,4.95,29.5,789.0,543.07,405.06
2017,4,28,10,30,730.0,202.0,4.9,30.0,824.0,591.01,440.82
2017,4,28,10,45,748.0,198.5,4.9,30.5,854.5,637.08,474.59
2017,4,28,11,0,766.0,195.0,4.9,31.0,885.0,684.66,508.58
2017,4,28,11,15,772.0,196.5,4.9,31.0,905.0,725.69,538.2
2017,4,28,11,30,778.0,198.0,4.9,31.0,925.0,765.45,566.47
2017,4,28,11,45,777.5,201.5,4.9,31.5,936.0,800.42,589.7
2017,4,28,12,0,777.0,205.0,4.9,32.0,947.0,833.39,610.51
2017,4,28,12,15,778.0,205.5,4.85,32.0,951.0,862.82,629.72
2017,4,28,12,30,779.0,206.0,4.8,32.0,955.0,890.05,647.4
2017,4,28,12,45,776.0,206.5,4.8,32.5,950.0,911.29,660.04
2017,4,28,13,0,773.0,207.0,4.8,33.0,945.0,929.83,670.93
2017,4,28,13,15,769.0,206.0,4.7,33.0,932.0,943.16,679.22
2017,4,28,13,30,765.0,205.0,4.6,33.0,919.0,953.51,685.87
2017,4,28,13,45,755.5,205.5,4.6,33.0,896.5,962.86,692.47
2017,4,28,14,0,746.0,206.0,4.6,33.0,874.0,963.66,693.62
2017,4,28,14,15,737.0,203.0,4.5,33.0,845.5,958.19,690.38
2017,4,28,14,30,728.0,200.0,4.4,33.0,817.0,949.66,685.32
2017,4,28,14,45,706.0,201.5,4.35,33.0,778.5,930.31,673.53
2017,4,28,15,0,684.0,203.0,4.3,33.0,740.0,908.35,660.16
2017,4,28,15,15,667.0,198.0,4.2,33.0,698.5,881.78,643.56
2017,4,28,15,30,650.0,193.0,4.1,33.0,657.0,852.88,625.45
2017,4,28,15,45,623.5,188.5,4.1,33.0,609.0,813.6,600.7
2017,4,28,16,0,597.0,184.0,4.1,33.0,561.0,772.81,574.53
2017,4,28,16,15,569.5,176.0,3.95,32.5,511.0,721.03,540.94
2017,4,28,16,30,542.0,168.0,3.8,32.0,461.0,674.37,510.24
2017,4,28,16,45,500.5,159.5,3.7,32.0,407.5,615.49,469.14
2017,4,28,17,0,459.0,151.0,3.6,32.0,354.0,557.73,428.06
2017,4,28,17,15,413.5,137.5,3.3,31.0,301.0,492.62,381.84
2017,4,28,17,30,368.0,124.0,3.0,30.0,248.0,429.82,335.86
2017,4,28,17,45,306.5,107.0,2.75,29.5,197.0,343.51,269.83
2017,4,28,18,0,245.0,90.0,2.5,29.0,146.0,274.53,214.98
2017,4,28,18,15,177.0,67.0,2.75,28.0,102.0,198.26,153.44
2017,4,28,18,30,109.0,44.0,3.0,27.0,58.0,127.14,94.26
2017,4,28,18,45,54.5,22.0,3.3,26.5,29.0,63.38,30.34
2017,4,28,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,23.5,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,22.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.0,5.35,22.0,1.0,0.0,0.0
2017,4,29,6,0,0.0,2.0,5.3,22.0,2.0,1.91,0.0
2017,4,29,6,15,0.0,19.5,5.4,22.0,19.5,18.1,7.51
2017,4,29,6,30,0.0,37.0,5.5,22.0,37.0,33.88,22.94
2017,4,29,6,45,9.5,64.0,5.6,22.5,66.5,56.74,43.09
2017,4,29,7,0,19.0,91.0,5.7,23.0,96.0,79.08,62.61
2017,4,29,7,15,41.0,114.0,5.9,23.5,127.5,94.19,75.57
2017,4,29,7,30,63.0,137.0,6.1,24.0,159.0,111.7,90.25
2017,4,29,7,45,74.0,163.0,6.3,24.5,193.0,130.64,105.8
2017,4,29,8,0,85.0,189.0,6.5,25.0,227.0,154.28,117.41
2017,4,29,8,15,184.5,210.0,6.6,25.5,307.5,180.09,131.83
2017,4,29,8,30,284.0,231.0,6.7,26.0,388.0,216.87,155.2
2017,4,29,8,45,270.0,267.0,6.8,26.5,427.5,260.08,189.58
2017,4,29,9,0,256.0,303.0,6.9,27.0,467.0,309.71,229.04
2017,4,29,9,15,399.5,279.5,6.8,27.5,557.5,349.82,257.39
2017,4,29,9,30,543.0,256.0,6.7,28.0,648.0,404.61,298.72
2017,4,29,9,45,559.5,263.0,6.65,28.5,688.0,450.13,335.06
2017,4,29,10,0,576.0,270.0,6.6,29.0,728.0,496.84,371.56
2017,4,29,10,15,527.0,305.5,6.45,29.0,739.0,533.0,399.7
2017,4,29,10,30,478.0,341.0,6.3,29.0,750.0,564.11,423.03
2017,4,29,10,45,370.0,394.5,6.2,29.5,717.5,572.52,427.38
2017,4,29,11,0,262.0,448.0,6.1,30.0,685.0,566.85,420.72
2017,4,29,11,15,182.0,459.5,5.95,30.0,626.0,540.38,400.17
2017,4,29,11,30,102.0,471.0,5.8,30.0,567.0,505.0,372.78
2017,4,29,11,45,153.0,483.0,5.65,30.5,628.5,563.35,414.61
2017,4,29,12,0,204.0,495.0,5.5,31.0,690.0,627.44,459.5
2017,4,29,12,15,145.5,487.5,5.35,31.0,627.0,583.08,426.5
2017,4,29,12,30,87.0,480.0,5.2,31.0,564.0,531.21,388.26
2017,4,29,12,45,146.5,487.0,5.1,31.5,627.5,603.35,439.82
2017,4,29,13,0,206.0,494.0,5.0,32.0,691.0,674.59,489.37
2017,4,29,13,15,271.0,471.0,4.85,32.0,726.5,730.23,528.81
2017,4,29,13,30,336.0,448.0,4.7,32.0,762.0,780.45,564.22
2017,4,29,13,45,294.5,448.0,4.6,32.5,719.0,749.91,541.3
2017,4,29,14,0,253.0,448.0,4.5,33.0,676.0,717.39,517.55
2017,4,29,14,15,212.5,437.0,4.3,32.5,624.5,661.24,479.76
2017,4,29,14,30,172.0,426.0,4.1,32.0,573.0,614.58,447.94
2017,4,29,14,45,228.0,398.5,3.9,32.0,584.0,643.83,470.68
2017,4,29,15,0,284.0,371.0,3.7,32.0,595.0,684.49,500.52
2017,4,29,15,15,224.0,356.5,3.55,31.5,527.5,598.4,441.07
2017,4,29,15,30,164.0,342.0,3.4,31.0,460.0,526.54,390.76
2017,4,29,15,45,157.0,317.5,3.25,31.0,424.0,493.6,368.35
2017,4,29,16,0,150.0,293.0,3.1,31.0,388.0,460.02,345.13
2017,4,29,16,15,253.5,253.0,3.35,30.5,397.0,518.72,393.22
2017,4,29,16,30,357.0,213.0,3.6,30.0,406.0,555.89,425.51
2017,4,29,16,45,261.5,200.0,3.85,29.5,333.5,454.52,351.32
2017,4,29,17,0,166.0,187.0,4.1,29.0,261.0,345.99,269.63
2017,4,29,17,15,126.0,170.0,4.95,28.0,221.5,294.1,231.27
2017,4,29,17,30,86.0,153.0,5.8,27.0,182.0,234.51,185.2
2017,4,29,17,45,63.0,124.0,6.7,26.5,143.5,184.36,145.28
2017,4,29,18,0,40.0,95.0,7.6,26.0,105.0,135.13,105.03
2017,4,29,18,15,20.0,66.5,7.65,24.5,71.5,88.94,66.89
2017,4,29,18,30,0.0,38.0,7.7,23.0,38.0,38.39,24.97
2017,4,29,18,45,0.0,19.0,7.8,22.0,19.0,17.64,5.07
2017,4,29,19,0,0.0,0.0,7.9,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,16.5,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.5,6.0,11.0,5.5,0.0,0.0
2017,4,30,6,0,0.0,11.0,6.1,11.0,11.0,10.48,0.0
2017,4,30,6,15,107.5,32.5,6.2,11.0,47.0,26.57,15.03
2017,4,30,6,30,215.0,54.0,6.3,11.0,83.0,41.8,31.09
2017,4,30,6,45,331.5,66.5,6.4,11.5,135.5,50.16,39.25
2017,4,30,7,0,448.0,79.0,6.5,12.0,188.0,58.18,46.74
2017,4,30,7,15,512.5,88.5,6.7,12.0,244.5,64.22,52.28
2017,4,30,7,30,577.0,98.0,6.9,12.0,301.0,68.17,55.75
2017,4,30,7,45,651.5,97.0,7.1,12.5,363.5,63.58,51.38
2017,4,30,8,0,726.0,96.0,7.3,13.0,426.0,89.91,52.76
2017,4,30,8,15,757.5,100.5,7.4,13.5,483.5,139.45,80.44
2017,4,30,8,30,789.0,105.0,7.5,14.0,541.0,198.13,125.2
2017,4,30,8,45,829.0,102.0,7.65,15.0,599.5,250.18,168.85
2017,4,30,9,0,869.0,99.0,7.8,16.0,658.0,306.51,218.3
2017,4,30,9,15,886.0,101.5,7.8,16.5,708.0,370.0,274.98
2017,4,30,9,30,903.0,104.0,7.8,17.0,758.0,428.02,326.65
2017,4,30,9,45,921.5,103.5,7.85,17.5,804.5,485.04,376.54
2017,4,30,10,0,940.0,103.0,7.9,18.0,851.0,542.72,425.71
2017,4,30,10,15,949.0,104.5,7.8,18.5,888.5,597.4,471.06
2017,4,30,10,30,958.0,106.0,7.7,19.0,926.0,651.3,514.46
2017,4,30,10,45,965.0,107.0,7.65,20.0,955.5,702.51,553.63
2017,4,30,11,0,972.0,108.0,7.6,21.0,985.0,752.29,590.52
2017,4,30,11,15,976.0,109.0,7.5,21.0,1006.5,798.29,624.57
2017,4,30,11,30,980.0,110.0,7.4,21.0,1028.0,842.22,655.87
2017,4,30,11,45,975.0,115.0,7.3,21.5,1038.5,880.33,681.38
2017,4,30,12,0,970.0,120.0,7.2,22.0,1049.0,915.5,704.52
2017,4,30,12,15,970.5,120.0,7.1,22.0,1052.5,947.84,726.86
2017,4,30,12,30,971.0,120.0,7.0,22.0,1056.0,977.32,747.09
2017,4,30,12,45,969.0,120.0,6.95,22.5,1051.0,1001.52,762.33
2017,4,30,13,0,967.0,120.0,6.9,23.0,1046.0,1022.49,775.29
2017,4,30,13,15,964.0,119.5,6.8,23.0,1032.0,1038.65,786.23
2017,4,30,13,30,961.0,119.0,6.7,23.0,1018.0,1051.32,794.84
2017,4,30,13,45,955.0,119.0,6.6,23.5,995.0,1058.03,797.85
2017,4,30,14,0,949.0,119.0,6.5,24.0,972.0,1061.12,798.52
2017,4,30,14,15,942.0,117.5,6.35,24.0,941.5,1058.08,796.41
2017,4,30,14,30,935.0,116.0,6.2,24.0,911.0,1051.45,792.02
2017,4,30,14,45,923.5,115.5,6.1,24.0,872.5,1038.0,783.43
2017,4,30,15,0,912.0,115.0,6.0,24.0,834.0,1021.24,772.75
2017,4,30,15,15,899.5,112.5,5.8,24.0,790.0,998.16,757.18
2017,4,30,15,30,887.0,110.0,5.6,24.0,746.0,972.09,739.68
2017,4,30,15,45,870.5,107.0,5.45,24.0,696.0,947.03,723.3
2017,4,30,16,0,854.0,104.0,5.3,24.0,646.0,911.29,699.48
2017,4,30,16,15,832.5,100.5,5.05,23.5,591.5,868.31,671.25
2017,4,30,16,30,811.0,97.0,4.8,23.0,537.0,823.61,641.55
2017,4,30,16,45,780.5,92.5,4.55,23.0,479.5,768.9,603.02
2017,4,30,17,0,750.0,88.0,4.3,23.0,422.0,713.66,563.84
2017,4,30,17,15,708.5,82.5,3.65,22.0,363.5,653.29,521.12
2017,4,30,17,30,667.0,77.0,3.0,21.0,305.0,590.04,474.82
2017,4,30,17,45,601.5,70.0,2.4,20.5,247.0,510.53,412.06
2017,4,30,18,0,536.0,63.0,1.8,20.0,189.0,435.08,350.26
2017,4,30,18,15,438.0,52.0,1.65,19.0,136.5,340.93,273.15
2017,4,30,18,30,340.0,41.0,1.5,18.0,84.0,255.16,199.37
2017,4,30,18,45,188.5,25.0,1.35,17.5,46.5,142.79,85.74
2017,4,30,19,0,37.0,9.0,1.2,17.0,9.0,24.31,0.0
2017,4,30,19,15,18.5,4.5,1.2,17.0,4.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,1,5,45,42.0,6.5,4.0,10.5,8.0,0.0,0.0
2017,5,1,6,0,84.0,13.0,4.4,11.0,16.0,12.39,0.0
2017,5,1,6,15,235.0,28.0,4.55,11.5,56.5,22.51,12.22
2017,5,1,6,30,386.0,43.0,4.7,12.0,97.0,33.9,24.13
2017,5,1,6,45,479.0,52.5,4.9,13.0,150.5,39.53,29.62
2017,5,1,7,0,572.0,62.0,5.1,14.0,204.0,44.91,34.56
2017,5,1,7,15,629.5,69.0,5.2,15.0,261.5,47.86,37.13
2017,5,1,7,30,687.0,76.0,5.3,16.0,319.0,50.65,39.38
2017,5,1,7,45,726.0,81.0,5.4,17.5,377.5,51.71,39.94
2017,5,1,8,0,765.0,86.0,5.5,19.0,436.0,91.96,51.19
2017,5,1,8,15,792.5,90.5,5.65,20.0,493.0,142.92,79.43
2017,5,1,8,30,820.0,95.0,5.8,21.0,550.0,197.13,119.59
2017,5,1,8,45,840.5,98.0,5.95,22.0,603.0,251.69,165.0
2017,5,1,9,0,861.0,101.0,6.1,23.0,656.0,308.27,213.8
2017,5,1,9,15,876.0,104.0,6.05,23.5,705.0,371.0,267.94
2017,5,1,9,30,891.0,107.0,6.0,24.0,754.0,428.09,316.97
2017,5,1,9,45,902.0,109.0,6.0,25.0,796.5,483.26,362.76
2017,5,1,10,0,913.0,111.0,6.0,26.0,839.0,538.36,407.0
2017,5,1,10,15,921.0,113.0,5.9,26.5,875.5,591.56,448.99
2017,5,1,10,30,929.0,115.0,5.8,27.0,912.0,643.93,489.03
2017,5,1,10,45,934.5,116.5,5.75,27.5,940.5,693.27,525.79
2017,5,1,11,0,940.0,118.0,5.7,28.0,969.0,741.13,560.44
2017,5,1,11,15,944.0,119.0,5.65,28.5,989.5,785.8,591.09
2017,5,1,11,30,948.0,120.0,5.6,29.0,1010.0,828.47,618.77
2017,5,1,11,45,953.0,118.5,5.55,29.5,1023.0,867.57,643.64
2017,5,1,12,0,958.0,117.0,5.5,30.0,1036.0,904.38,666.66
2017,5,1,12,15,958.5,117.0,5.4,30.0,1039.5,936.23,687.23
2017,5,1,12,30,959.0,117.0,5.3,30.0,1043.0,965.27,705.8
2017,5,1,12,45,957.0,117.0,5.25,30.5,1037.5,989.07,719.69
2017,5,1,13,0,955.0,117.0,5.2,31.0,1032.0,1009.67,731.46
2017,5,1,13,15,952.0,116.5,5.1,31.0,1018.0,1025.52,741.27
2017,5,1,13,30,949.0,116.0,5.0,31.0,1004.0,1037.92,748.91
2017,5,1,13,45,943.0,115.5,4.95,31.0,981.5,1043.88,752.89
2017,5,1,14,0,937.0,115.0,4.9,31.0,959.0,1046.27,754.73
2017,5,1,14,15,930.5,114.0,4.8,31.0,929.0,1044.1,753.33
2017,5,1,14,30,924.0,113.0,4.7,31.0,899.0,1038.41,749.83
2017,5,1,14,45,912.5,112.0,4.65,31.0,861.5,1024.38,741.68
2017,5,1,15,0,901.0,111.0,4.6,31.0,824.0,1007.07,731.56
2017,5,1,15,15,889.0,108.5,4.5,31.0,780.0,984.5,717.84
2017,5,1,15,30,877.0,106.0,4.4,31.0,736.0,958.97,702.26
2017,5,1,15,45,857.5,104.5,4.3,31.0,686.0,932.88,686.37
2017,5,1,16,0,838.0,103.0,4.2,31.0,636.0,896.45,663.55
2017,5,1,16,15,816.5,99.5,4.0,30.5,582.5,853.85,637.28
2017,5,1,16,30,795.0,96.0,3.8,30.0,529.0,809.6,609.58
2017,5,1,16,45,762.5,92.5,3.6,29.5,472.0,754.92,574.14
2017,5,1,17,0,730.0,89.0,3.4,29.0,415.0,704.01,540.7
2017,5,1,17,15,689.0,83.0,3.05,28.0,357.5,640.04,497.36
2017,5,1,17,30,648.0,77.0,2.7,27.0,300.0,577.27,453.41
2017,5,1,17,45,585.0,70.0,2.35,26.0,243.0,500.19,395.5
2017,5,1,18,0,522.0,63.0,2.0,25.0,186.0,427.01,338.11
2017,5,1,18,15,427.5,52.0,2.05,24.0,135.0,335.44,264.64
2017,5,1,18,30,333.0,41.0,2.1,23.0,84.0,251.98,194.12
2017,5,1,18,45,189.5,25.0,2.2,22.0,47.0,143.93,88.3
2017,5,1,19,0,46.0,9.0,2.3,21.0,10.0,28.2,0.0
2017,5,1,19,15,23.0,4.5,2.4,20.5,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,40.0,7.0,2.3,14.5,8.0,0.0,0.0
2017,5,2,6,0,80.0,14.0,2.5,15.0,16.0,13.34,0.0
2017,5,2,6,15,219.0,29.0,2.65,15.5,55.5,22.65,12.39
2017,5,2,6,30,358.0,44.0,2.8,16.0,95.0,34.63,24.41
2017,5,2,6,45,445.0,55.0,2.95,17.0,147.0,41.55,30.92
2017,5,2,7,0,532.0,66.0,3.1,18.0,199.0,48.09,36.8
2017,5,2,7,15,589.5,73.5,3.3,18.5,255.5,51.25,39.57
2017,5,2,7,30,647.0,81.0,3.5,19.0,312.0,54.23,42.03
2017,5,2,7,45,685.5,87.0,3.75,20.0,368.5,55.8,43.08
2017,5,2,8,0,724.0,93.0,4.0,21.0,425.0,92.02,50.9
2017,5,2,8,15,752.0,97.5,4.05,22.0,480.5,146.68,83.08
2017,5,2,8,30,780.0,102.0,4.1,23.0,536.0,198.68,121.31
2017,5,2,8,45,799.0,106.5,4.2,24.0,588.0,251.85,164.98
2017,5,2,9,0,818.0,111.0,4.3,25.0,640.0,306.93,211.6
2017,5,2,9,15,834.0,114.0,4.35,25.5,688.0,361.47,258.33
2017,5,2,9,30,850.0,117.0,4.4,26.0,736.0,417.12,305.17
2017,5,2,9,45,859.0,120.5,4.5,27.0,777.0,475.9,352.58
2017,5,2,10,0,868.0,124.0,4.6,28.0,818.0,529.06,394.39
2017,5,2,10,15,877.0,126.0,4.6,28.5,854.0,580.57,434.26
2017,5,2,10,30,886.0,128.0,4.6,29.0,890.0,631.44,472.44
2017,5,2,10,45,889.5,131.5,4.65,29.5,917.5,679.22,507.46
2017,5,2,11,0,893.0,135.0,4.7,30.0,945.0,725.46,540.47
2017,5,2,11,15,897.0,136.5,4.7,30.0,965.0,768.65,571.37
2017,5,2,11,30,901.0,138.0,4.7,30.0,985.0,809.99,599.1
2017,5,2,11,45,906.0,137.0,4.75,30.5,998.0,847.95,623.36
2017,5,2,12,0,911.0,136.0,4.8,31.0,1011.0,883.78,646.0
2017,5,2,12,15,911.0,136.0,4.8,31.0,1014.5,913.94,665.76
2017,5,2,12,30,911.0,136.0,4.8,31.0,1018.0,941.42,683.76
2017,5,2,12,45,907.5,137.5,4.85,31.5,1012.0,964.31,697.67
2017,5,2,13,0,904.0,139.0,4.9,32.0,1006.0,984.16,709.63
2017,5,2,13,15,900.5,138.5,4.95,32.0,992.5,998.97,719.86
2017,5,2,13,30,897.0,138.0,5.0,32.0,979.0,1010.49,728.11
2017,5,2,13,45,889.0,138.5,5.05,32.5,956.0,1015.28,730.61
2017,5,2,14,0,881.0,139.0,5.1,33.0,933.0,1016.69,731.07
2017,5,2,14,15,873.5,137.0,5.1,33.0,903.5,1012.69,729.33
2017,5,2,14,30,866.0,135.0,5.1,33.0,874.0,1005.34,725.57
2017,5,2,14,45,851.5,135.0,5.1,33.0,836.0,998.84,722.54
2017,5,2,15,0,837.0,135.0,5.1,33.0,798.0,980.58,711.91
2017,5,2,15,15,823.0,132.5,5.05,32.5,755.0,957.11,699.08
2017,5,2,15,30,809.0,130.0,5.0,32.0,712.0,930.86,684.41
2017,5,2,15,45,791.0,126.5,5.0,32.0,663.5,897.18,663.63
2017,5,2,16,0,773.0,123.0,5.0,32.0,615.0,861.28,641.25
2017,5,2,16,15,749.5,118.5,4.95,31.5,563.0,822.04,617.4
2017,5,2,16,30,726.0,114.0,4.9,31.0,511.0,777.05,589.19
2017,5,2,16,45,696.0,108.0,4.85,30.5,456.0,723.86,554.62
2017,5,2,17,0,666.0,102.0,4.8,30.0,401.0,670.37,519.07
2017,5,2,17,15,623.0,95.0,4.5,29.0,345.0,605.98,474.58
2017,5,2,17,30,580.0,88.0,4.2,28.0,289.0,543.0,429.16
2017,5,2,17,45,520.0,79.0,3.9,27.5,234.5,468.11,371.71
2017,5,2,18,0,460.0,70.0,3.6,27.0,180.0,396.87,314.96
2017,5,2,18,15,368.5,57.0,3.45,26.0,130.5,305.23,240.68
2017,5,2,18,30,277.0,44.0,3.3,25.0,81.0,225.74,173.32
2017,5,2,18,45,155.0,26.5,3.15,24.0,45.5,130.71,81.73
2017,5,2,19,0,33.0,9.0,3.0,23.0,10.0,22.69,0.0
2017,5,2,19,15,16.5,4.5,3.15,22.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,0.5,3.0,20.5,0.5,0.0,0.0
2017,5,3,6,0,0.0,1.0,3.0,21.0,1.0,0.95,0.0
2017,5,3,6,15,0.0,5.5,3.1,21.5,5.5,5.09,0.0
2017,5,3,6,30,0.0,10.0,3.2,22.0,10.0,9.26,2.23
2017,5,3,6,45,0.0,16.5,3.3,22.5,16.5,15.29,7.57
2017,5,3,7,0,0.0,23.0,3.4,23.0,23.0,21.32,12.88
2017,5,3,7,15,0.0,30.0,3.5,23.5,30.0,27.83,18.51
2017,5,3,7,30,0.0,37.0,3.6,24.0,37.0,34.35,24.05
2017,5,3,7,45,190.0,102.0,3.75,24.5,189.5,76.1,59.55
2017,5,3,8,0,380.0,167.0,3.9,25.0,342.0,133.19,91.72
2017,5,3,8,15,271.5,208.0,3.9,25.5,341.5,183.06,129.84
2017,5,3,8,30,163.0,249.0,3.9,26.0,341.0,221.47,163.07
2017,5,3,8,45,198.5,272.0,3.95,26.5,394.0,259.48,190.82
2017,5,3,9,0,234.0,295.0,4.0,27.0,447.0,301.64,222.21
2017,5,3,9,15,188.5,322.0,3.95,27.5,450.0,324.11,240.67
2017,5,3,9,30,143.0,349.0,3.9,28.0,453.0,341.87,254.68
2017,5,3,9,45,213.5,363.0,3.85,28.5,529.0,395.87,293.9
2017,5,3,10,0,284.0,377.0,3.8,29.0,605.0,450.33,333.41
2017,5,3,10,15,170.0,383.5,3.7,29.0,522.0,419.85,311.25
2017,5,3,10,30,56.0,390.0,3.6,29.0,439.0,376.22,278.48
2017,5,3,10,45,31.5,286.5,3.55,29.5,314.5,278.24,206.14
2017,5,3,11,0,7.0,183.0,3.5,30.0,190.0,174.35,128.07
2017,5,3,11,15,114.5,332.0,3.45,30.0,440.0,383.33,284.6
2017,5,3,11,30,222.0,481.0,3.4,30.0,690.0,603.86,440.79
2017,5,3,11,45,316.0,453.5,3.4,30.5,755.5,667.16,484.66
2017,5,3,12,0,410.0,426.0,3.4,31.0,821.0,737.86,533.64
2017,5,3,12,15,365.0,451.0,3.4,31.0,803.5,741.17,534.35
2017,5,3,12,30,320.0,476.0,3.4,31.0,786.0,741.54,533.4
2017,5,3,12,45,269.5,485.0,3.4,31.5,745.0,719.09,516.2
2017,5,3,13,0,219.0,494.0,3.4,32.0,704.0,688.02,493.34
2017,5,3,13,15,259.0,477.5,3.55,32.0,723.0,726.72,521.54
2017,5,3,13,30,299.0,461.0,3.7,32.0,742.0,759.43,545.41
