Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,13,45,503.5,344.0,3.85,32.0,804.0,859.11,619.33
2017,5,3,14,0,708.0,227.0,4.0,32.0,866.0,952.4,686.49
2017,5,3,14,15,699.5,224.0,4.35,31.5,838.5,947.35,686.56
2017,5,3,14,30,691.0,221.0,4.7,31.0,811.0,939.37,685.41
2017,5,3,14,45,679.5,216.5,5.05,31.0,776.5,924.01,678.73
2017,5,3,15,0,668.0,212.0,5.4,31.0,742.0,905.93,670.01
2017,5,3,15,15,652.5,207.0,5.7,30.5,701.5,880.88,657.36
2017,5,3,15,30,637.0,202.0,6.0,30.0,661.0,853.51,642.8
2017,5,3,15,45,620.0,194.0,6.35,30.0,616.0,819.41,622.04
2017,5,3,16,0,603.0,186.0,6.7,30.0,571.0,783.44,599.39
2017,5,3,16,15,334.0,208.5,6.8,29.0,419.0,538.11,418.27
2017,5,3,16,30,65.0,231.0,6.9,28.0,267.0,301.52,233.5
2017,5,3,16,45,300.5,179.0,7.0,27.5,317.5,461.68,365.96
2017,5,3,17,0,536.0,127.0,7.1,27.0,368.0,591.67,472.32
2017,5,3,17,15,482.5,123.0,6.9,26.5,318.0,528.8,424.26
2017,5,3,17,30,429.0,119.0,6.7,26.0,268.0,468.8,377.74
2017,5,3,17,45,398.0,100.5,6.55,25.5,219.0,409.39,331.05
2017,5,3,18,0,367.0,82.0,6.4,25.0,170.0,351.57,283.87
2017,5,3,18,15,285.5,65.5,6.05,24.0,123.0,269.22,215.12
2017,5,3,18,30,204.0,49.0,5.7,23.0,76.0,194.47,150.8
2017,5,3,18,45,116.5,29.5,5.35,22.5,43.0,108.0,69.05
2017,5,3,19,0,29.0,10.0,5.0,22.0,10.0,21.97,0.0
2017,5,3,19,15,14.5,5.0,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,48.5,8.0,4.3,12.0,10.0,7.63,0.0
2017,5,4,6,0,97.0,16.0,4.4,12.0,20.0,12.65,0.0
2017,5,4,6,15,234.5,31.0,4.7,12.5,60.5,24.18,14.27
2017,5,4,6,30,372.0,46.0,5.0,13.0,101.0,36.19,26.16
2017,5,4,6,45,458.5,56.5,5.35,14.0,153.5,42.59,32.26
2017,5,4,7,0,545.0,67.0,5.7,15.0,206.0,48.65,37.76
2017,5,4,7,15,602.0,74.5,5.7,15.5,263.0,51.79,40.53
2017,5,4,7,30,659.0,82.0,5.7,16.0,320.0,54.75,42.99
2017,5,4,7,45,696.0,88.5,5.7,16.5,377.5,56.66,44.44
2017,5,4,8,0,733.0,95.0,5.7,17.0,435.0,98.16,54.95
2017,5,4,8,15,761.5,99.5,5.65,17.5,491.0,153.49,89.41
2017,5,4,8,30,790.0,104.0,5.6,18.0,547.0,206.11,129.74
2017,5,4,8,45,807.5,109.0,5.55,18.5,599.0,259.88,175.58
2017,5,4,9,0,825.0,114.0,5.5,19.0,651.0,315.38,224.31
2017,5,4,9,15,841.0,117.5,5.45,19.5,699.5,370.65,272.95
2017,5,4,9,30,857.0,121.0,5.4,20.0,748.0,427.03,321.64
2017,5,4,9,45,866.5,124.5,5.35,20.5,789.5,481.41,367.67
2017,5,4,10,0,876.0,128.0,5.3,21.0,831.0,539.86,415.29
2017,5,4,10,15,885.0,130.0,5.25,21.5,867.0,591.68,456.6
2017,5,4,10,30,894.0,132.0,5.2,22.0,903.0,642.84,496.16
2017,5,4,10,45,902.5,132.5,5.2,22.5,932.0,691.56,532.98
2017,5,4,11,0,911.0,133.0,5.2,23.0,961.0,739.11,567.98
2017,5,4,11,15,915.5,134.0,5.2,23.0,981.5,782.84,600.04
2017,5,4,11,30,920.0,135.0,5.2,23.0,1002.0,824.7,629.11
2017,5,4,11,45,925.5,133.5,5.25,23.5,1015.0,863.15,654.58
2017,5,4,12,0,931.0,132.0,5.3,24.0,1028.0,899.44,678.36
2017,5,4,12,15,931.5,132.0,5.35,24.0,1031.5,930.46,699.75
2017,5,4,12,30,932.0,132.0,5.4,24.0,1035.0,958.79,719.33
2017,5,4,12,45,933.0,130.0,5.5,24.5,1030.5,982.88,734.93
2017,5,4,13,0,934.0,128.0,5.6,25.0,1026.0,1003.95,748.52
2017,5,4,13,15,931.0,127.5,5.6,25.0,1012.5,1019.49,759.27
2017,5,4,13,30,928.0,127.0,5.6,25.0,999.0,1031.65,767.88
2017,5,4,13,45,924.5,125.0,5.7,25.0,977.5,1038.41,773.71
2017,5,4,14,0,921.0,123.0,5.8,25.0,956.0,1041.65,777.33
2017,5,4,14,15,914.5,121.5,5.85,25.0,926.0,1038.93,776.74
2017,5,4,14,30,908.0,120.0,5.9,25.0,896.0,1032.76,773.97
2017,5,4,14,45,892.5,121.5,5.95,25.0,857.5,1017.55,765.17
2017,5,4,15,0,877.0,123.0,6.0,25.0,819.0,999.28,754.39
2017,5,4,15,15,864.5,120.0,5.95,25.0,776.0,976.08,739.68
2017,5,4,15,30,852.0,117.0,5.9,25.0,733.0,958.47,728.96
2017,5,4,15,45,837.5,113.0,5.9,25.0,684.5,926.57,708.56
2017,5,4,16,0,823.0,109.0,5.9,25.0,636.0,892.19,686.41
2017,5,4,16,15,801.5,105.5,5.8,24.5,583.5,849.96,659.32
2017,5,4,16,30,780.0,102.0,5.7,24.0,531.0,806.1,630.75
2017,5,4,16,45,752.0,97.0,5.6,24.0,475.0,753.78,594.31
2017,5,4,17,0,724.0,92.0,5.5,24.0,419.0,705.19,560.13
2017,5,4,17,15,684.0,86.0,5.2,23.5,362.0,642.13,514.66
2017,5,4,17,30,644.0,80.0,4.9,23.0,305.0,580.18,468.77
2017,5,4,17,45,585.0,72.0,4.65,22.5,248.5,504.54,409.51
2017,5,4,18,0,526.0,64.0,4.4,22.0,192.0,432.49,350.89
2017,5,4,18,15,434.0,53.5,3.95,21.0,140.5,342.47,275.98
2017,5,4,18,30,342.0,43.0,3.5,20.0,89.0,260.17,204.74
2017,5,4,18,45,202.0,27.5,3.05,19.0,51.0,156.36,105.51
2017,5,4,19,0,62.0,12.0,2.6,18.0,13.0,38.12,0.0
2017,5,4,19,15,31.0,6.0,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,46.0,8.5,1.6,11.5,10.5,8.1,0.0
2017,5,5,6,0,92.0,17.0,1.7,12.0,21.0,13.44,0.0
2017,5,5,6,15,228.0,32.5,2.05,13.0,62.0,25.34,15.41
2017,5,5,6,30,364.0,48.0,2.4,14.0,103.0,37.91,27.62
2017,5,5,6,45,451.0,59.0,2.75,15.0,156.0,44.67,34.01
2017,5,5,7,0,538.0,70.0,3.1,16.0,209.0,51.07,39.77
2017,5,5,7,15,596.0,78.0,3.1,17.0,266.5,54.49,42.67
2017,5,5,7,30,654.0,86.0,3.1,18.0,324.0,57.71,45.23
2017,5,5,7,45,692.0,92.5,3.15,19.0,382.0,59.47,46.43
2017,5,5,8,0,730.0,99.0,3.2,20.0,440.0,103.0,57.54
2017,5,5,8,15,759.0,104.0,3.3,20.5,496.5,152.97,87.62
2017,5,5,8,30,788.0,109.0,3.4,21.0,553.0,211.88,132.53
2017,5,5,8,45,807.5,113.5,3.5,21.5,605.5,265.54,177.39
2017,5,5,9,0,827.0,118.0,3.6,22.0,658.0,321.16,225.18
2017,5,5,9,15,843.5,121.0,3.6,22.5,706.5,376.27,272.54
2017,5,5,9,30,860.0,124.0,3.6,23.0,755.0,432.54,319.92
2017,5,5,9,45,871.0,127.5,3.6,23.5,797.5,487.7,365.28
2017,5,5,10,0,882.0,131.0,3.6,24.0,840.0,546.97,412.15
2017,5,5,10,15,891.5,133.0,3.6,24.5,876.5,599.33,452.64
2017,5,5,10,30,901.0,135.0,3.6,25.0,913.0,651.06,491.44
2017,5,5,10,45,906.5,137.0,3.6,25.5,941.5,699.4,526.68
2017,5,5,11,0,912.0,139.0,3.6,26.0,970.0,746.32,559.93
2017,5,5,11,15,916.5,140.0,3.55,26.0,990.5,790.08,590.69
2017,5,5,11,30,921.0,141.0,3.5,26.0,1011.0,831.96,618.39
2017,5,5,11,45,925.5,140.0,3.45,26.5,1024.0,870.09,642.03
2017,5,5,12,0,930.0,139.0,3.4,27.0,1037.0,906.02,663.92
2017,5,5,12,15,931.0,139.5,3.35,27.0,1040.5,937.92,684.27
2017,5,5,12,30,932.0,140.0,3.3,27.0,1044.0,967.18,702.83
2017,5,5,12,45,930.5,139.5,3.3,27.5,1039.0,990.46,716.4
2017,5,5,13,0,929.0,139.0,3.3,28.0,1034.0,1010.69,728.03
2017,5,5,13,15,926.0,138.5,3.25,28.0,1020.0,1026.28,737.81
2017,5,5,13,30,923.0,138.0,3.2,28.0,1006.0,1038.54,745.57
2017,5,5,13,45,918.5,136.5,3.15,28.0,984.0,1044.93,749.71
2017,5,5,14,0,914.0,135.0,3.1,28.0,962.0,1047.83,751.81
2017,5,5,14,15,906.5,133.5,3.05,28.0,932.0,1044.28,749.98
2017,5,5,14,30,899.0,132.0,3.0,28.0,902.0,1037.29,746.15
2017,5,5,14,45,887.0,131.0,3.0,28.0,864.0,1023.05,738.28
2017,5,5,15,0,875.0,130.0,3.0,28.0,826.0,1005.64,728.55
2017,5,5,15,15,862.0,127.5,2.95,28.0,782.5,991.43,720.59
2017,5,5,15,30,849.0,125.0,2.9,28.0,739.0,965.47,705.07
2017,5,5,15,45,836.0,120.0,2.85,28.0,691.0,933.94,685.99
2017,5,5,16,0,823.0,115.0,2.8,28.0,643.0,899.86,665.21
2017,5,5,16,15,800.5,111.0,2.7,27.5,589.5,856.16,638.75
2017,5,5,16,30,778.0,107.0,2.6,27.0,536.0,810.87,610.9
2017,5,5,16,45,755.0,100.0,2.55,27.0,480.5,764.71,581.13
2017,5,5,17,0,732.0,93.0,2.5,27.0,425.0,713.45,547.22
2017,5,5,17,15,690.5,87.0,2.15,26.0,367.0,648.94,503.44
2017,5,5,17,30,649.0,81.0,1.8,25.0,309.0,585.63,459.08
2017,5,5,17,45,596.5,72.5,1.45,24.0,253.0,513.49,405.13
2017,5,5,18,0,544.0,64.0,1.1,23.0,197.0,444.36,351.13
2017,5,5,18,15,451.0,53.5,1.1,22.0,144.5,352.85,278.72
2017,5,5,18,30,358.0,43.0,1.1,21.0,92.0,269.17,208.98
2017,5,5,18,45,217.5,27.5,1.15,20.0,53.0,164.54,112.19
2017,5,5,19,0,77.0,12.0,1.2,19.0,14.0,44.68,0.0
2017,5,5,19,15,38.5,6.0,1.2,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,57.0,8.5,1.75,12.5,11.0,8.1,0.0
2017,5,6,6,0,114.0,17.0,1.9,13.0,22.0,13.42,0.0
2017,5,6,6,15,243.5,32.0,2.1,13.5,63.0,24.9,15.16
2017,5,6,6,30,373.0,47.0,2.3,14.0,104.0,36.79,26.68
2017,5,6,6,45,457.0,57.0,2.55,15.0,156.0,42.71,32.3
2017,5,6,7,0,541.0,67.0,2.8,16.0,208.0,48.32,37.35
2017,5,6,7,15,596.5,74.5,2.85,17.0,264.5,51.48,40.02
2017,5,6,7,30,652.0,82.0,2.9,18.0,321.0,54.44,42.36
2017,5,6,7,45,691.5,87.5,3.0,19.5,378.0,55.63,42.99
2017,5,6,8,0,731.0,93.0,3.1,21.0,435.0,100.6,54.62
2017,5,6,8,15,758.5,97.5,3.15,22.0,490.5,155.49,88.96
2017,5,6,8,30,786.0,102.0,3.2,23.0,546.0,207.79,128.39
2017,5,6,8,45,807.0,105.5,3.3,24.0,598.5,260.85,172.2
2017,5,6,9,0,828.0,109.0,3.4,25.0,651.0,316.0,218.77
2017,5,6,9,15,843.5,112.0,3.25,25.5,698.5,370.76,265.23
2017,5,6,9,30,859.0,115.0,3.1,26.0,746.0,432.01,315.42
2017,5,6,9,45,870.5,117.0,3.0,26.5,788.0,485.48,358.59
2017,5,6,10,0,882.0,119.0,2.9,27.0,830.0,538.96,400.33
2017,5,6,10,15,890.5,121.0,2.75,27.5,865.5,590.61,439.13
2017,5,6,10,30,899.0,123.0,2.6,28.0,901.0,641.53,475.96
2017,5,6,10,45,905.0,124.5,2.5,28.5,929.5,689.51,509.61
2017,5,6,11,0,911.0,126.0,2.4,29.0,958.0,736.11,541.18
2017,5,6,11,15,915.5,127.0,2.25,29.0,978.0,779.63,569.65
2017,5,6,11,30,920.0,128.0,2.1,29.0,998.0,821.28,595.33
2017,5,6,11,45,930.5,123.0,2.0,29.5,1012.5,860.45,618.08
2017,5,6,12,0,941.0,118.0,1.9,30.0,1027.0,897.68,639.14
2017,5,6,12,15,941.5,118.5,1.8,30.0,1030.5,929.16,657.48
2017,5,6,12,30,942.0,119.0,1.7,30.0,1034.0,957.92,673.92
2017,5,6,12,45,940.5,119.0,1.65,30.5,1029.0,981.52,686.28
2017,5,6,13,0,939.0,119.0,1.6,31.0,1024.0,1002.04,696.71
2017,5,6,13,15,936.5,118.0,1.6,31.0,1010.5,1017.41,706.15
2017,5,6,13,30,934.0,117.0,1.6,31.0,997.0,1029.4,713.68
2017,5,6,13,45,929.5,116.5,1.6,31.0,975.5,1036.5,718.41
2017,5,6,14,0,925.0,116.0,1.6,31.0,954.0,1040.11,721.22
2017,5,6,14,15,918.5,114.5,1.65,31.0,924.5,1037.23,721.02
2017,5,6,14,30,912.0,113.0,1.7,31.0,895.0,1030.88,718.9
2017,5,6,14,45,895.0,115.5,1.75,31.0,856.5,1015.11,711.15
2017,5,6,15,0,878.0,118.0,1.8,31.0,818.0,996.32,701.67
2017,5,6,15,15,866.5,115.5,1.85,31.0,775.0,974.52,690.36
2017,5,6,15,30,855.0,113.0,1.9,31.0,732.0,958.17,682.51
2017,5,6,15,45,839.5,109.5,2.0,31.0,684.0,925.81,664.94
2017,5,6,16,0,824.0,106.0,2.1,31.0,636.0,891.03,645.69
2017,5,6,16,15,803.0,102.5,2.15,30.5,584.0,849.2,622.29
2017,5,6,16,30,782.0,99.0,2.2,30.0,532.0,805.73,597.33
2017,5,6,16,45,754.5,94.5,2.25,29.5,476.5,754.35,566.32
2017,5,6,17,0,727.0,90.0,2.3,29.0,421.0,706.4,536.84
2017,5,6,17,15,687.5,84.0,2.05,28.0,364.0,643.57,495.1
2017,5,6,17,30,648.0,78.0,1.8,27.0,307.0,581.83,452.84
2017,5,6,17,45,591.5,70.5,1.55,26.5,251.0,508.28,397.96
2017,5,6,18,0,535.0,63.0,1.3,26.0,195.0,438.12,343.42
2017,5,6,18,15,446.5,53.0,1.3,25.0,143.5,350.19,274.28
2017,5,6,18,30,358.0,43.0,1.3,24.0,92.0,269.67,207.59
2017,5,6,18,45,222.0,28.0,1.35,23.0,53.5,169.91,116.46
2017,5,6,19,0,86.0,13.0,1.4,22.0,15.0,49.63,0.0
2017,5,6,19,15,43.0,6.5,1.45,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,63.0,9.0,2.2,14.5,12.0,8.58,0.0
2017,5,7,6,0,126.0,18.0,2.4,15.0,24.0,14.21,0.0
2017,5,7,6,15,254.5,33.0,2.4,15.5,65.5,26.42,16.4
2017,5,7,6,30,383.0,48.0,2.4,16.0,107.0,37.58,27.17
2017,5,7,6,45,469.5,57.5,2.45,16.5,160.0,43.03,32.39
2017,5,7,7,0,556.0,67.0,2.5,17.0,213.0,48.21,37.11
2017,5,7,7,15,610.5,74.0,2.8,18.0,269.5,50.98,39.41
2017,5,7,7,30,665.0,81.0,3.1,19.0,326.0,53.58,41.43
2017,5,7,7,45,705.0,86.0,3.4,20.5,384.0,54.58,41.89
2017,5,7,8,0,745.0,91.0,3.7,22.0,442.0,107.52,58.97
2017,5,7,8,15,772.0,95.5,3.8,22.5,497.5,157.32,89.58
2017,5,7,8,30,799.0,100.0,3.9,23.0,553.0,210.29,130.07
2017,5,7,8,45,819.0,103.5,4.0,24.0,605.0,263.83,174.55
2017,5,7,9,0,839.0,107.0,4.1,25.0,657.0,319.33,221.65
2017,5,7,9,15,854.0,109.5,4.1,25.5,705.0,374.07,268.48
2017,5,7,9,30,869.0,112.0,4.1,26.0,753.0,435.28,319.18
2017,5,7,9,45,879.5,115.0,4.1,26.5,794.5,489.56,363.49
2017,5,7,10,0,890.0,118.0,4.1,27.0,836.0,543.75,406.41
2017,5,7,10,15,898.0,119.5,4.05,27.5,871.5,595.04,445.81
2017,5,7,10,30,906.0,121.0,4.0,28.0,907.0,645.53,483.38
2017,5,7,10,45,911.5,123.0,4.0,28.5,934.5,693.85,518.38
2017,5,7,11,0,917.0,125.0,4.0,29.0,962.0,740.74,551.42
2017,5,7,11,15,920.5,125.5,4.0,29.0,982.0,783.28,580.87
2017,5,7,11,30,924.0,126.0,4.0,29.0,1002.0,823.85,607.84
2017,5,7,11,45,915.5,134.0,4.05,29.5,1010.5,859.24,630.1
2017,5,7,12,0,907.0,142.0,4.1,30.0,1019.0,891.69,650.27
2017,5,7,12,15,907.0,142.0,4.1,30.0,1022.0,921.49,669.66
2017,5,7,12,30,907.0,142.0,4.1,30.0,1025.0,948.67,687.32
2017,5,7,12,45,904.0,142.5,4.1,30.5,1019.0,970.83,700.3
2017,5,7,13,0,901.0,143.0,4.1,31.0,1013.0,989.99,711.36
2017,5,7,13,15,898.0,142.5,4.1,31.0,999.5,1005.1,721.3
2017,5,7,13,30,895.0,142.0,4.1,31.0,986.0,1016.96,729.29
2017,5,7,13,45,889.0,141.0,4.2,31.0,963.5,1022.09,733.69
2017,5,7,14,0,883.0,140.0,4.3,31.0,941.0,1023.83,736.09
2017,5,7,14,15,875.5,138.0,4.3,31.0,911.5,1019.7,734.27
2017,5,7,14,30,868.0,136.0,4.3,31.0,882.0,1012.24,730.47
2017,5,7,14,45,855.5,135.5,4.3,31.0,845.0,1007.14,728.37
2017,5,7,15,0,843.0,135.0,4.3,31.0,808.0,990.14,718.63
2017,5,7,15,15,658.0,201.0,4.3,30.5,709.5,881.99,649.69
2017,5,7,15,30,473.0,267.0,4.3,30.0,611.0,765.51,569.38
2017,5,7,15,45,443.5,258.5,4.35,30.0,564.5,722.77,541.38
2017,5,7,16,0,414.0,250.0,4.4,30.0,518.0,679.38,512.12
2017,5,7,16,15,534.0,189.5,4.4,29.5,505.0,709.74,540.08
2017,5,7,16,30,654.0,129.0,4.4,29.0,492.0,736.32,563.14
2017,5,7,16,45,575.0,134.0,4.4,29.0,429.0,657.37,508.06
2017,5,7,17,0,496.0,139.0,4.4,29.0,366.0,576.38,449.18
2017,5,7,17,15,542.5,114.5,4.1,28.0,332.5,570.73,448.46
2017,5,7,17,30,589.0,90.0,3.8,27.0,299.0,554.8,439.13
2017,5,7,17,45,530.5,81.0,3.55,26.5,244.5,480.34,382.13
2017,5,7,18,0,472.0,72.0,3.3,26.0,190.0,409.38,325.96
2017,5,7,18,15,387.0,59.5,3.15,25.0,140.0,320.79,254.39
2017,5,7,18,30,302.0,47.0,3.0,24.0,90.0,243.87,189.4
2017,5,7,18,45,151.0,31.0,2.85,23.5,52.5,138.81,95.86
2017,5,7,19,0,0.0,15.0,2.7,23.0,15.0,14.3,0.0
2017,5,7,19,15,0.0,7.5,2.9,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.5,2.95,16.5,9.5,9.05,0.0
2017,5,8,6,0,0.0,19.0,3.0,17.0,19.0,17.32,0.0
2017,5,8,6,15,101.5,40.5,3.15,17.5,56.5,32.81,21.64
2017,5,8,6,30,203.0,62.0,3.3,18.0,94.0,49.21,36.99
2017,5,8,6,45,278.0,79.5,3.5,18.5,142.5,59.5,46.47
2017,5,8,7,0,353.0,97.0,3.7,19.0,191.0,70.88,56.59
2017,5,8,7,15,408.5,110.5,3.9,19.5,243.5,78.62,63.23
2017,5,8,7,30,464.0,124.0,4.1,20.0,296.0,85.9,69.27
2017,5,8,7,45,416.0,148.5,4.3,21.0,321.5,101.49,82.12
2017,5,8,8,0,368.0,173.0,4.5,22.0,347.0,150.11,105.07
2017,5,8,8,15,343.0,203.0,4.55,22.5,380.5,192.43,135.55
2017,5,8,8,30,318.0,233.0,4.6,23.0,414.0,232.53,167.5
2017,5,8,8,45,243.0,269.0,4.7,23.5,415.0,263.13,194.82
2017,5,8,9,0,168.0,305.0,4.8,24.0,416.0,293.54,221.16
2017,5,8,9,15,169.0,328.5,4.8,24.0,447.0,325.17,245.98
2017,5,8,9,30,170.0,352.0,4.8,24.0,478.0,357.09,270.76
2017,5,8,9,45,95.0,320.5,4.85,24.5,392.0,319.57,242.87
2017,5,8,10,0,20.0,289.0,4.9,25.0,306.0,270.83,205.46
2017,5,8,10,15,72.0,360.0,4.9,25.0,422.5,355.05,269.18
2017,5,8,10,30,124.0,431.0,4.9,25.0,539.0,445.73,336.59
2017,5,8,10,45,101.5,436.0,4.95,25.5,526.5,451.18,339.33
2017,5,8,11,0,79.0,441.0,5.0,26.0,514.0,448.57,336.28
2017,5,8,11,15,76.5,449.0,5.0,26.5,521.0,461.02,344.49
2017,5,8,11,30,74.0,457.0,5.0,27.0,528.0,473.23,352.42
2017,5,8,11,45,140.0,477.5,5.05,27.5,613.0,550.72,409.04
2017,5,8,12,0,206.0,498.0,5.1,28.0,698.0,635.0,469.28
2017,5,8,12,15,206.5,500.0,5.1,28.0,701.0,649.8,479.44
2017,5,8,12,30,207.0,502.0,5.1,28.0,704.0,664.07,489.51
2017,5,8,12,45,266.5,485.5,5.1,28.0,744.0,718.49,529.32
2017,5,8,13,0,326.0,469.0,5.1,28.0,784.0,771.43,567.69
2017,5,8,13,15,284.5,472.5,5.05,28.0,745.0,747.69,550.07
2017,5,8,13,30,243.0,476.0,5.0,28.0,706.0,713.15,525.41
2017,5,8,13,45,266.5,459.0,5.0,28.5,706.0,736.45,541.86
2017,5,8,14,0,290.0,442.0,5.0,29.0,706.0,750.08,551.51
2017,5,8,14,15,176.5,419.0,4.95,28.5,578.5,608.21,451.15
2017,5,8,14,30,63.0,396.0,4.9,28.0,451.0,462.79,345.16
2017,5,8,14,45,57.0,373.0,4.9,28.0,421.0,435.48,326.21
2017,5,8,15,0,51.0,350.0,4.9,28.0,391.0,407.66,306.39
2017,5,8,15,15,166.5,341.0,4.85,28.0,464.0,526.58,398.14
2017,5,8,15,30,282.0,332.0,4.8,28.0,537.0,642.49,485.15
2017,5,8,15,45,204.5,314.5,4.8,28.0,458.0,534.87,406.47
2017,5,8,16,0,127.0,297.0,4.8,28.0,379.0,443.79,338.7
2017,5,8,16,15,91.5,263.5,4.7,27.5,320.0,360.38,277.24
2017,5,8,16,30,56.0,230.0,4.6,27.0,261.0,292.13,225.7
2017,5,8,16,45,106.5,212.0,4.55,27.0,263.5,328.31,256.09
2017,5,8,17,0,157.0,194.0,4.5,27.0,266.0,347.46,273.07
2017,5,8,17,15,133.5,173.0,4.3,26.5,229.0,302.78,238.97
2017,5,8,17,30,110.0,152.0,4.1,26.0,192.0,259.51,205.47
2017,5,8,17,45,90.0,126.5,3.9,25.5,155.5,214.02,169.54
2017,5,8,18,0,70.0,101.0,3.7,25.0,119.0,159.78,125.72
2017,5,8,18,15,46.5,75.5,3.5,24.5,86.5,114.78,88.38
2017,5,8,18,30,23.0,50.0,3.3,24.0,54.0,70.42,51.17
2017,5,8,18,45,11.5,28.5,3.1,23.5,30.5,38.28,22.83
2017,5,8,19,0,0.0,7.0,2.9,23.0,7.0,6.67,0.0
2017,5,8,19,15,0.0,3.5,2.95,22.5,3.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,7.0,3.15,17.5,7.0,6.67,0.0
2017,5,9,6,0,0.0,14.0,3.2,18.0,14.0,12.99,0.0
2017,5,9,6,15,70.5,37.5,3.3,18.5,49.0,31.9,20.9
2017,5,9,6,30,141.0,61.0,3.4,19.0,84.0,48.42,36.18
2017,5,9,6,45,188.5,85.5,3.5,19.5,128.5,66.27,52.17
2017,5,9,7,0,236.0,110.0,3.6,20.0,173.0,83.41,67.21
2017,5,9,7,15,118.0,99.0,3.75,20.5,130.5,80.59,64.66
2017,5,9,7,30,0.0,88.0,3.9,21.0,88.0,80.42,64.25
2017,5,9,7,45,0.0,92.0,4.05,21.5,92.0,84.49,67.4
2017,5,9,8,0,0.0,96.0,4.2,22.0,96.0,88.55,67.16
2017,5,9,8,15,19.0,161.0,4.25,22.5,172.0,145.67,111.95
2017,5,9,8,30,38.0,226.0,4.3,23.0,248.0,194.77,149.34
2017,5,9,8,45,19.0,148.5,4.4,23.5,159.5,135.42,102.61
2017,5,9,9,0,0.0,71.0,4.5,24.0,71.0,66.16,47.72
2017,5,9,9,15,10.5,171.0,4.5,24.5,179.0,159.71,121.27
2017,5,9,9,30,21.0,271.0,4.5,25.0,287.0,250.71,190.79
2017,5,9,9,45,21.5,285.5,4.55,25.5,303.0,265.98,201.58
2017,5,9,10,0,22.0,300.0,4.6,26.0,319.0,281.32,212.5
2017,5,9,10,15,18.0,281.0,4.6,26.0,297.0,265.22,200.06
2017,5,9,10,30,14.0,262.0,4.6,26.0,275.0,248.04,186.85
2017,5,9,10,45,14.5,270.0,4.65,26.5,283.5,257.01,193.11
2017,5,9,11,0,15.0,278.0,4.7,27.0,292.0,266.05,199.36
2017,5,9,11,15,16.0,283.0,4.75,27.0,298.5,272.8,204.31
2017,5,9,11,30,17.0,288.0,4.8,27.0,305.0,279.62,209.34
2017,5,9,11,45,41.5,375.5,4.85,27.5,416.5,380.34,283.88
2017,5,9,12,0,66.0,463.0,4.9,28.0,528.0,485.57,359.61
2017,5,9,12,15,193.0,470.0,5.0,28.0,659.0,610.74,452.31
2017,5,9,12,30,320.0,477.0,5.1,28.0,790.0,744.89,549.07
2017,5,9,12,45,176.5,440.0,5.2,28.0,612.5,588.31,436.24
2017,5,9,13,0,33.0,403.0,5.3,28.0,435.0,419.33,311.19
2017,5,9,13,15,25.0,352.5,5.35,28.0,377.0,365.58,272.43
2017,5,9,13,30,17.0,302.0,5.4,28.0,319.0,303.05,226.35
2017,5,9,13,45,10.0,225.0,5.5,28.0,235.0,222.73,166.31
2017,5,9,14,0,3.0,148.0,5.6,28.0,151.0,142.3,105.06
2017,5,9,14,15,5.0,167.0,5.6,28.0,171.5,162.59,120.92
2017,5,9,14,30,7.0,186.0,5.6,28.0,192.0,183.09,136.86
2017,5,9,14,45,10.0,218.0,5.7,28.0,226.5,217.65,163.56
2017,5,9,15,0,13.0,250.0,5.8,28.0,261.0,253.0,190.81
2017,5,9,15,15,6.5,186.0,5.8,27.5,191.5,183.42,138.08
2017,5,9,15,30,0.0,122.0,5.8,27.0,122.0,114.66,84.99
2017,5,9,15,45,0.0,121.0,5.85,27.0,121.0,113.78,84.58
2017,5,9,16,0,0.0,120.0,5.9,27.0,120.0,112.95,84.19
2017,5,9,16,15,0.0,117.5,5.85,26.5,117.5,110.72,82.87
2017,5,9,16,30,0.0,115.0,5.8,26.0,115.0,108.57,81.63
2017,5,9,16,45,0.0,102.5,5.8,26.0,102.5,96.47,72.27
2017,5,9,17,0,0.0,90.0,5.8,26.0,90.0,84.36,62.81
2017,5,9,17,15,0.0,77.0,5.65,25.5,77.0,71.72,52.93
2017,5,9,17,30,0.0,64.0,5.5,25.0,64.0,59.53,43.26
2017,5,9,17,45,0.0,51.5,5.35,25.0,51.5,47.86,33.77
2017,5,9,18,0,0.0,39.0,5.2,25.0,39.0,36.21,24.16
2017,5,9,18,15,0.0,28.0,5.0,24.5,28.0,25.97,15.64
2017,5,9,18,30,0.0,17.0,4.8,24.0,17.0,15.75,7.07
2017,5,9,18,45,0.0,9.0,4.6,23.5,9.0,8.33,0.59
2017,5,9,19,0,0.0,1.0,4.4,23.0,1.0,0.95,0.0
2017,5,9,19,15,0.0,0.5,4.4,22.5,0.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.5,3.5,19.5,2.5,2.38,0.0
2017,5,10,6,0,0.0,5.0,3.6,20.0,5.0,4.62,0.0
2017,5,10,6,15,0.0,17.5,3.7,20.0,17.5,16.22,7.84
2017,5,10,6,30,0.0,30.0,3.8,20.0,30.0,27.85,18.39
2017,5,10,6,45,0.0,46.0,3.95,20.5,46.0,42.75,31.62
2017,5,10,7,0,0.0,62.0,4.1,21.0,62.0,57.19,44.28
2017,5,10,7,15,0.0,79.5,4.35,21.5,79.5,72.57,57.5
2017,5,10,7,30,0.0,97.0,4.6,22.0,97.0,87.79,70.33
2017,5,10,7,45,0.0,115.0,4.9,22.5,115.0,103.31,83.19
2017,5,10,8,0,0.0,133.0,5.2,23.0,133.0,119.3,91.79
2017,5,10,8,15,1.0,149.5,5.35,23.5,150.5,134.28,103.23
2017,5,10,8,30,2.0,166.0,5.5,24.0,168.0,149.45,114.67
2017,5,10,8,45,4.0,180.0,5.65,25.0,183.0,162.95,124.41
2017,5,10,9,0,6.0,194.0,5.8,26.0,198.0,176.69,134.24
2017,5,10,9,15,8.0,207.5,5.8,26.0,213.0,190.27,144.41
2017,5,10,9,30,10.0,221.0,5.8,26.0,228.0,204.1,154.76
2017,5,10,9,45,11.5,232.5,5.85,26.5,241.5,216.23,163.48
2017,5,10,10,0,13.0,244.0,5.9,27.0,255.0,228.54,172.31
2017,5,10,10,15,14.0,254.0,5.85,27.0,266.5,239.44,180.34
2017,5,10,10,30,15.0,264.0,5.8,27.0,278.0,250.45,188.46
2017,5,10,10,45,18.5,291.5,5.8,27.5,309.0,278.79,209.27
2017,5,10,11,0,22.0,319.0,5.8,28.0,340.0,307.65,230.25
2017,5,10,11,15,21.0,327.5,5.75,28.0,347.5,316.68,236.71
2017,5,10,11,30,20.0,336.0,5.7,28.0,355.0,325.66,243.15
2017,5,10,11,45,27.0,372.0,5.7,28.5,398.0,365.55,272.1
2017,5,10,12,0,34.0,408.0,5.7,29.0,441.0,408.33,302.78
2017,5,10,12,15,30.5,395.5,5.65,29.0,425.5,398.03,295.05
2017,5,10,12,30,27.0,383.0,5.6,29.0,410.0,387.09,286.98
2017,5,10,12,45,21.5,338.5,5.6,29.5,359.5,338.34,250.78
2017,5,10,13,0,16.0,294.0,5.6,30.0,309.0,292.32,216.48
2017,5,10,13,15,147.5,381.5,5.55,30.0,521.5,519.66,386.54
2017,5,10,13,30,279.0,469.0,5.5,30.0,734.0,750.0,550.38
2017,5,10,13,45,148.5,389.0,5.5,30.0,530.0,539.73,399.92
2017,5,10,14,0,18.0,309.0,5.5,30.0,326.0,312.93,232.01
2017,5,10,14,15,17.0,295.5,5.5,30.0,311.0,299.66,222.89
2017,5,10,14,30,16.0,282.0,5.5,30.0,296.0,286.23,213.23
2017,5,10,14,45,25.5,305.0,5.55,30.0,326.0,331.86,247.85
2017,5,10,15,0,35.0,328.0,5.6,30.0,356.0,368.05,275.31
2017,5,10,15,15,22.5,273.0,5.6,29.5,291.0,286.5,215.31
2017,5,10,15,30,10.0,218.0,5.6,29.0,226.0,219.35,165.06
2017,5,10,15,45,38.5,250.5,5.65,29.0,276.0,293.22,222.88
2017,5,10,16,0,67.0,283.0,5.7,29.0,326.0,358.5,273.58
2017,5,10,16,15,33.5,216.0,5.7,28.5,237.5,253.7,194.12
2017,5,10,16,30,0.0,149.0,5.7,28.0,149.0,143.11,108.02
2017,5,10,16,45,104.5,170.5,5.75,27.5,219.0,276.6,217.08
2017,5,10,17,0,209.0,192.0,5.8,27.0,289.0,386.28,305.74
2017,5,10,17,15,174.5,175.0,5.7,26.5,248.5,336.3,267.11
2017,5,10,17,30,140.0,158.0,5.6,26.0,208.0,288.82,230.0
2017,5,10,17,45,115.0,132.5,5.5,26.0,169.0,238.87,190.02
2017,5,10,18,0,90.0,107.0,5.4,26.0,130.0,190.35,150.36
2017,5,10,18,15,61.0,80.5,5.2,25.5,94.5,130.27,100.89
2017,5,10,18,30,32.0,54.0,5.0,25.0,59.0,80.96,59.61
2017,5,10,18,45,16.0,30.5,4.8,24.5,33.0,43.13,26.89
2017,5,10,19,0,0.0,7.0,4.6,24.0,7.0,6.48,0.0
2017,5,10,19,15,0.0,3.5,4.5,23.5,3.5,3.34,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,13.0,8.0,0.7,20.5,9.0,7.63,0.0
2017,5,11,6,0,26.0,16.0,0.7,21.0,18.0,14.34,0.26
2017,5,11,6,15,83.5,41.5,0.7,21.5,54.5,34.95,23.38
2017,5,11,6,30,141.0,67.0,0.7,22.0,91.0,52.77,39.52
2017,5,11,6,45,87.0,86.0,0.75,22.5,102.5,69.27,54.1
2017,5,11,7,0,33.0,105.0,0.8,23.0,114.0,87.1,69.44
2017,5,11,7,15,53.0,127.5,0.75,23.0,146.0,104.41,84.08
2017,5,11,7,30,73.0,150.0,0.7,23.0,178.0,121.35,98.07
2017,5,11,7,45,36.5,135.0,0.7,23.0,149.0,113.83,86.89
2017,5,11,8,0,0.0,120.0,0.7,23.0,120.0,108.76,82.83
2017,5,11,8,15,0.0,139.5,0.75,23.0,139.5,126.0,96.25
2017,5,11,8,30,0.0,159.0,0.8,23.0,159.0,143.35,109.52
2017,5,11,8,45,4.0,179.5,0.85,23.5,182.5,162.58,123.75
2017,5,11,9,0,8.0,200.0,0.9,24.0,206.0,182.37,138.26
2017,5,11,9,15,6.5,191.0,1.05,24.5,196.0,175.7,132.62
2017,5,11,9,30,5.0,182.0,1.2,25.0,186.0,168.37,126.58
2017,5,11,9,45,2.5,155.0,1.35,25.5,157.0,144.04,107.52
2017,5,11,10,0,0.0,128.0,1.5,26.0,128.0,118.78,87.71
2017,5,11,10,15,3.0,152.5,1.6,26.0,155.5,142.81,106.16
2017,5,11,10,30,6.0,177.0,1.7,26.0,183.0,167.19,124.67
2017,5,11,10,45,5.5,169.0,1.85,26.5,174.5,160.15,118.91
2017,5,11,11,0,5.0,161.0,2.0,27.0,166.0,152.97,113.14
2017,5,11,11,15,5.5,164.5,2.1,27.5,170.0,156.98,115.91
2017,5,11,11,30,6.0,168.0,2.2,28.0,174.0,161.04,118.71
2017,5,11,11,45,4.5,157.0,2.3,28.5,162.0,150.09,110.11
2017,5,11,12,0,3.0,146.0,2.4,29.0,150.0,138.95,101.42
2017,5,11,12,15,7.5,188.0,2.4,29.0,196.5,182.38,134.29
2017,5,11,12,30,12.0,230.0,2.4,29.0,243.0,226.34,167.09
2017,5,11,12,45,6.0,153.0,2.4,29.5,159.5,149.05,108.83
2017,5,11,13,0,0.0,76.0,2.4,30.0,76.0,71.2,49.39
2017,5,11,13,15,3.0,121.0,2.3,30.0,124.0,116.45,84.16
2017,5,11,13,30,6.0,166.0,2.2,30.0,172.0,162.11,118.73
2017,5,11,13,45,51.5,307.5,2.15,30.0,355.0,351.96,259.87
2017,5,11,14,0,97.0,449.0,2.1,30.0,538.0,544.62,395.32
2017,5,11,14,15,199.0,429.5,2.0,30.0,604.0,641.91,463.8
2017,5,11,14,30,301.0,410.0,1.9,30.0,670.0,739.6,531.14
2017,5,11,14,45,418.0,349.5,1.85,30.0,694.5,805.47,577.66
2017,5,11,15,0,535.0,289.0,1.8,30.0,719.0,857.42,614.97
2017,5,11,15,15,314.5,314.5,1.75,29.5,564.0,655.1,477.77
2017,5,11,15,30,94.0,340.0,1.7,29.0,409.0,443.7,327.69
2017,5,11,15,45,47.0,178.0,1.65,29.0,212.5,222.7,167.56
2017,5,11,16,0,0.0,16.0,1.6,29.0,16.0,14.88,6.16
2017,5,11,16,15,44.0,129.5,1.5,28.5,154.5,168.32,128.58
2017,5,11,16,30,88.0,243.0,1.4,28.0,293.0,334.95,255.76
2017,5,11,16,45,203.0,210.5,1.35,28.0,309.5,406.51,312.01
2017,5,11,17,0,318.0,178.0,1.3,28.0,326.0,468.96,360.8
2017,5,11,17,15,268.5,167.0,1.15,27.5,280.5,409.98,317.04
2017,5,11,17,30,219.0,156.0,1.0,27.0,235.0,354.55,275.7
2017,5,11,17,45,216.5,133.5,0.9,26.5,200.5,319.76,250.12
2017,5,11,18,0,214.0,111.0,0.8,26.0,166.0,284.55,222.94
2017,5,11,18,15,154.5,86.5,0.7,25.5,121.0,203.21,158.13
2017,5,11,18,30,95.0,62.0,0.6,25.0,76.0,136.35,103.3
2017,5,11,18,45,51.0,36.0,0.55,25.0,43.0,77.75,53.05
2017,5,11,19,0,7.0,10.0,0.5,25.0,10.0,12.47,0.0
2017,5,11,19,15,3.5,5.0,0.5,24.5,5.0,4.77,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,73.5,10.5,3.5,15.5,15.0,10.01,0.0
2017,5,12,6,0,147.0,21.0,3.7,16.0,30.0,16.51,2.37
2017,5,12,6,15,266.0,35.5,4.05,16.5,72.0,27.46,17.61
2017,5,12,6,30,385.0,50.0,4.4,17.0,114.0,38.7,28.14
2017,5,12,6,45,463.5,60.0,4.75,17.5,166.0,44.54,33.62
2017,5,12,7,0,542.0,70.0,5.1,18.0,218.0,50.05,38.57
2017,5,12,7,15,594.5,77.0,5.15,18.5,273.5,52.72,40.83
2017,5,12,7,30,647.0,84.0,5.2,19.0,329.0,55.21,42.82
2017,5,12,7,45,686.0,89.0,5.3,19.5,386.0,65.23,42.22
2017,5,12,8,0,725.0,94.0,5.4,20.0,443.0,111.58,60.9
2017,5,12,8,15,752.0,98.5,5.35,20.5,497.5,165.95,97.76
2017,5,12,8,30,779.0,103.0,5.3,21.0,552.0,217.76,138.71
2017,5,12,8,45,800.0,106.5,5.3,22.0,603.5,270.28,183.15
2017,5,12,9,0,821.0,110.0,5.3,23.0,655.0,324.87,230.05
2017,5,12,9,15,835.5,113.0,5.25,23.5,702.0,378.65,276.58
2017,5,12,9,30,850.0,116.0,5.2,24.0,749.0,438.71,326.88
2017,5,12,9,45,861.5,118.5,5.2,24.5,790.0,491.78,370.79
2017,5,12,10,0,873.0,121.0,5.2,25.0,831.0,544.88,413.46
2017,5,12,10,15,881.0,122.5,5.2,25.5,865.5,595.03,452.72
2017,5,12,10,30,889.0,124.0,5.2,26.0,900.0,644.43,490.28
2017,5,12,10,45,894.5,125.5,5.2,26.5,927.5,691.24,524.93
2017,5,12,11,0,900.0,127.0,5.2,27.0,955.0,736.66,557.67
2017,5,12,11,15,904.0,128.0,5.2,27.5,974.5,778.99,586.38
2017,5,12,11,30,908.0,129.0,5.2,28.0,994.0,819.44,612.73
2017,5,12,11,45,915.5,126.5,5.2,28.5,1007.5,857.64,637.25
2017,5,12,12,0,923.0,124.0,5.2,29.0,1021.0,893.86,660.18
2017,5,12,12,15,923.5,124.0,5.2,29.0,1024.5,924.07,680.26
2017,5,12,12,30,924.0,124.0,5.2,29.0,1028.0,951.67,698.6
2017,5,12,12,45,922.5,124.0,5.2,29.5,1023.0,974.67,712.42
2017,5,12,13,0,921.0,124.0,5.2,30.0,1018.0,994.69,724.27
2017,5,12,13,15,578.5,302.0,5.2,30.0,861.0,870.29,638.43
2017,5,12,13,30,236.0,480.0,5.2,30.0,704.0,711.08,519.61
2017,5,12,13,45,571.0,301.0,5.25,30.0,826.5,887.06,652.48
2017,5,12,14,0,906.0,122.0,5.3,30.0,949.0,1031.65,752.02
2017,5,12,14,15,900.0,120.5,5.25,30.0,920.5,1029.2,749.99
2017,5,12,14,30,894.0,119.0,5.2,30.0,892.0,1023.38,746.8
2017,5,12,14,45,887.0,116.5,5.2,30.0,856.5,1012.19,740.61
2017,5,12,15,0,880.0,114.0,5.2,30.0,821.0,997.76,732.42
2017,5,12,15,15,869.0,111.5,5.15,30.0,779.0,976.32,719.31
2017,5,12,15,30,858.0,109.0,5.1,30.0,737.0,952.01,704.38
2017,5,12,15,45,842.5,106.5,5.05,30.0,690.0,928.94,690.35
2017,5,12,16,0,827.0,104.0,5.0,30.0,643.0,895.27,669.12
2017,5,12,16,15,807.0,100.5,4.85,29.5,591.0,854.27,643.51
2017,5,12,16,30,787.0,97.0,4.7,29.0,539.0,811.59,616.48
2017,5,12,16,45,759.0,93.0,4.6,28.5,484.0,760.26,583.21
2017,5,12,17,0,731.0,89.0,4.5,28.0,429.0,708.33,548.93
2017,5,12,17,15,693.0,83.5,4.05,27.5,372.5,650.86,508.86
2017,5,12,17,30,655.0,78.0,3.6,27.0,316.0,590.57,465.68
2017,5,12,17,45,599.0,71.5,3.2,26.5,260.5,518.15,410.96
2017,5,12,18,0,543.0,65.0,2.8,26.0,205.0,449.02,356.48
2017,5,12,18,15,459.0,55.0,2.5,24.5,153.5,362.91,287.97
2017,5,12,18,30,375.0,45.0,2.2,23.0,102.0,283.77,222.05
2017,5,12,18,45,243.5,31.0,1.9,22.0,62.0,185.03,135.47
2017,5,12,19,0,112.0,17.0,1.6,21.0,22.0,83.82,0.0
2017,5,12,19,15,56.0,8.5,1.6,20.5,11.0,30.13,0.0
2017,5,12,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,74.0,11.5,1.1,15.5,16.0,10.96,0.0
2017,5,13,6,0,148.0,23.0,1.2,16.0,32.0,18.12,4.13
2017,5,13,6,15,269.0,37.0,1.3,16.5,74.5,28.62,18.7
2017,5,13,6,30,390.0,51.0,1.4,17.0,117.0,39.51,28.91
2017,5,13,6,45,468.5,61.0,1.5,18.0,169.5,45.31,34.27
2017,5,13,7,0,547.0,71.0,1.6,19.0,222.0,50.79,39.08
2017,5,13,7,15,600.0,78.5,1.6,19.5,278.0,53.83,41.64
2017,5,13,7,30,653.0,86.0,1.6,20.0,334.0,56.65,43.91
2017,5,13,7,45,690.5,91.5,1.6,21.0,390.5,68.69,43.68
2017,5,13,8,0,728.0,97.0,1.6,22.0,447.0,115.56,62.96
2017,5,13,8,15,755.0,101.5,1.6,22.5,502.0,170.3,99.71
2017,5,13,8,30,782.0,106.0,1.6,23.0,557.0,222.25,139.97
2017,5,13,8,45,802.5,109.5,1.65,24.0,608.5,274.79,183.33
2017,5,13,9,0,823.0,113.0,1.7,25.0,660.0,329.35,228.8
2017,5,13,9,15,838.0,116.0,1.75,25.5,707.5,383.37,273.97
2017,5,13,9,30,853.0,119.0,1.8,26.0,755.0,438.37,318.83
2017,5,13,9,45,865.0,121.0,1.9,26.5,796.5,496.67,364.89
2017,5,13,10,0,877.0,123.0,2.0,27.0,838.0,549.76,405.93
2017,5,13,10,15,886.0,125.0,2.0,27.0,873.0,601.04,444.94
2017,5,13,10,30,895.0,127.0,2.0,27.0,908.0,651.66,482.37
2017,5,13,10,45,902.0,127.5,2.05,27.5,936.5,698.84,515.77
2017,5,13,11,0,909.0,128.0,2.1,28.0,965.0,744.74,547.41
2017,5,13,11,15,913.5,129.0,2.1,28.5,985.0,787.76,574.85
2017,5,13,11,30,918.0,130.0,2.1,29.0,1005.0,828.92,600.05
2017,5,13,11,45,924.0,128.0,2.1,29.5,1018.5,866.67,622.7
2017,5,13,12,0,930.0,126.0,2.1,30.0,1032.0,902.32,643.76
2017,5,13,12,15,931.0,126.0,2.05,30.0,1035.5,933.17,662.4
2017,5,13,12,30,932.0,126.0,2.0,30.0,1039.0,961.41,679.32
2017,5,13,12,45,932.0,125.5,2.0,30.5,1034.0,985.53,692.78
2017,5,13,13,0,932.0,125.0,2.0,31.0,1029.0,1006.68,704.41
2017,5,13,13,15,929.5,124.0,2.0,31.0,1016.0,1021.83,713.82
2017,5,13,13,30,927.0,123.0,2.0,31.0,1003.0,1033.65,721.35
2017,5,13,13,45,923.5,121.5,2.0,31.0,981.5,1040.59,726.04
2017,5,13,14,0,920.0,120.0,2.0,31.0,960.0,1044.08,728.81
2017,5,13,14,15,913.5,118.5,2.0,31.0,931.0,1041.13,727.8
