Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,14,30,907.0,117.0,2.0,31.0,902.0,1034.76,724.91
2017,5,13,14,45,889.5,120.0,2.05,31.0,863.5,1018.97,716.98
2017,5,13,15,0,872.0,123.0,2.1,31.0,825.0,1000.23,707.35
2017,5,13,15,15,860.5,120.5,2.1,31.0,783.0,978.54,695.37
2017,5,13,15,30,849.0,118.0,2.1,31.0,741.0,962.57,687.08
2017,5,13,15,45,835.0,114.0,2.15,31.0,693.5,931.2,669.47
2017,5,13,16,0,821.0,110.0,2.2,31.0,646.0,897.38,650.26
2017,5,13,16,15,800.5,106.5,2.25,30.5,594.0,856.11,627.2
2017,5,13,16,30,780.0,103.0,2.3,30.0,542.0,813.19,602.59
2017,5,13,16,45,753.5,98.0,2.4,29.5,487.0,762.15,572.14
2017,5,13,17,0,727.0,93.0,2.5,29.0,432.0,714.58,543.21
2017,5,13,17,15,689.0,87.0,2.3,28.0,375.5,652.84,502.62
2017,5,13,17,30,651.0,81.0,2.1,27.0,319.0,592.05,461.46
2017,5,13,17,45,597.5,73.5,1.9,26.5,263.5,520.19,408.42
2017,5,13,18,0,544.0,66.0,1.7,26.0,208.0,451.42,355.43
2017,5,13,18,15,461.5,56.0,1.65,25.0,156.0,366.06,288.34
2017,5,13,18,30,379.0,46.0,1.6,24.0,104.0,287.47,223.52
2017,5,13,18,45,251.5,31.5,1.6,23.0,63.5,189.77,139.11
2017,5,13,19,0,124.0,17.0,1.6,22.0,23.0,89.56,0.0
2017,5,13,19,15,62.0,8.5,1.7,21.5,11.5,32.56,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,68.5,11.5,1.75,15.5,16.0,10.96,0.0
2017,5,14,6,0,137.0,23.0,1.9,16.0,32.0,18.08,4.88
2017,5,14,6,15,249.5,38.5,1.9,16.5,74.0,29.76,19.71
2017,5,14,6,30,362.0,54.0,1.9,17.0,116.0,40.95,30.18
2017,5,14,6,45,439.5,64.5,1.9,18.0,167.5,48.26,36.85
2017,5,14,7,0,517.0,75.0,1.9,19.0,219.0,54.02,41.9
2017,5,14,7,15,569.5,83.0,2.35,20.0,274.0,57.27,44.55
2017,5,14,7,30,622.0,91.0,2.8,21.0,329.0,60.31,46.87
2017,5,14,7,45,661.5,96.5,3.25,22.5,385.0,73.32,46.54
2017,5,14,8,0,701.0,102.0,3.7,24.0,441.0,118.76,65.73
2017,5,14,8,15,728.5,107.0,3.75,24.5,495.5,166.93,97.66
2017,5,14,8,30,756.0,112.0,3.8,25.0,550.0,223.78,141.98
2017,5,14,8,45,777.0,115.5,3.85,26.0,601.0,274.96,184.34
2017,5,14,9,0,798.0,119.0,3.9,27.0,652.0,328.24,228.97
2017,5,14,9,15,813.5,122.5,3.85,27.5,698.5,381.47,273.7
2017,5,14,9,30,829.0,126.0,3.8,28.0,745.0,435.75,318.26
2017,5,14,9,45,841.5,128.5,3.75,28.5,786.5,488.66,360.62
2017,5,14,10,0,854.0,131.0,3.7,29.0,828.0,545.74,404.59
2017,5,14,10,15,863.0,133.0,3.65,29.5,862.5,595.89,442.32
2017,5,14,10,30,872.0,135.0,3.6,30.0,897.0,645.42,478.45
2017,5,14,10,45,878.5,136.0,3.55,30.5,924.5,691.66,511.21
2017,5,14,11,0,885.0,137.0,3.5,31.0,952.0,736.63,542.17
2017,5,14,11,15,889.0,138.0,3.45,31.0,972.0,778.3,570.44
2017,5,14,11,30,893.0,139.0,3.4,31.0,992.0,818.15,596.29
2017,5,14,11,45,894.5,140.5,3.4,31.5,1003.0,854.45,618.57
2017,5,14,12,0,896.0,142.0,3.4,32.0,1014.0,888.51,639.17
2017,5,14,12,15,896.5,142.0,3.35,32.0,1017.5,918.05,657.7
2017,5,14,12,30,897.0,142.0,3.3,32.0,1021.0,945.09,674.57
2017,5,14,12,45,895.5,142.0,3.3,32.5,1016.0,967.67,687.51
2017,5,14,13,0,894.0,142.0,3.3,33.0,1011.0,987.38,698.64
2017,5,14,13,15,891.0,141.0,3.3,33.0,997.5,1001.68,707.84
2017,5,14,13,30,888.0,140.0,3.3,33.0,984.0,1012.78,715.16
2017,5,14,13,45,883.0,139.0,3.3,33.5,962.5,1018.63,717.85
2017,5,14,14,0,878.0,138.0,3.3,34.0,941.0,1021.16,718.61
2017,5,14,14,15,871.5,136.5,3.3,34.0,912.5,1018.39,717.68
2017,5,14,14,30,865.0,135.0,3.3,34.0,884.0,1012.34,714.87
2017,5,14,14,45,859.5,130.5,3.3,34.0,849.0,1000.92,708.81
2017,5,14,15,0,854.0,126.0,3.3,34.0,814.0,986.26,700.87
2017,5,14,15,15,841.5,123.5,3.3,33.5,772.5,972.59,695.1
2017,5,14,15,30,829.0,121.0,3.3,33.0,731.0,947.37,681.93
2017,5,14,15,45,562.5,203.0,3.35,33.0,605.0,780.24,572.5
2017,5,14,16,0,296.0,285.0,3.4,33.0,479.0,599.22,443.54
2017,5,14,16,15,526.5,195.5,3.35,32.5,506.5,712.54,531.99
2017,5,14,16,30,757.0,106.0,3.3,32.0,534.0,797.36,594.06
2017,5,14,16,45,730.5,101.0,3.3,31.5,480.0,751.18,564.86
2017,5,14,17,0,704.0,96.0,3.3,31.0,426.0,700.52,532.73
2017,5,14,17,15,666.0,90.0,3.05,30.0,370.5,639.62,492.44
2017,5,14,17,30,628.0,84.0,2.8,29.0,315.0,579.71,451.56
2017,5,14,17,45,575.5,76.0,2.55,28.5,260.0,508.84,398.87
2017,5,14,18,0,523.0,68.0,2.3,28.0,205.0,440.98,346.48
2017,5,14,18,15,442.5,58.0,2.15,27.0,154.5,357.64,280.72
2017,5,14,18,30,362.0,48.0,2.0,26.0,104.0,280.79,217.35
2017,5,14,18,45,241.0,33.0,1.9,25.0,64.0,184.89,135.27
2017,5,14,19,0,120.0,18.0,1.8,24.0,24.0,89.91,0.0
2017,5,14,19,15,60.0,9.0,1.9,23.5,12.0,32.32,0.0
2017,5,14,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,77.0,12.5,2.4,17.5,17.5,11.91,0.0
2017,5,15,6,0,154.0,25.0,2.7,18.0,35.0,19.7,6.42
2017,5,15,6,15,270.0,39.5,2.95,18.5,78.0,30.55,20.22
2017,5,15,6,30,386.0,54.0,3.2,19.0,121.0,42.06,30.88
2017,5,15,6,45,468.5,63.0,3.45,20.0,173.5,46.85,35.31
2017,5,15,7,0,551.0,72.0,3.7,21.0,226.0,51.42,39.28
2017,5,15,7,15,601.5,79.0,3.8,21.5,281.0,54.02,41.44
2017,5,15,7,30,652.0,86.0,3.9,22.0,336.0,56.44,43.34
2017,5,15,7,45,691.0,90.0,4.0,23.0,392.0,70.52,42.84
2017,5,15,8,0,730.0,94.0,4.1,24.0,448.0,116.45,62.51
2017,5,15,8,15,755.0,98.5,4.1,24.5,501.5,170.73,99.56
2017,5,15,8,30,780.0,103.0,4.1,25.0,555.0,222.28,140.03
2017,5,15,8,45,798.0,106.5,4.15,25.5,605.0,274.04,183.6
2017,5,15,9,0,816.0,110.0,4.2,26.0,655.0,327.53,229.27
2017,5,15,9,15,830.0,113.0,4.2,26.5,701.0,380.73,274.45
2017,5,15,9,30,844.0,116.0,4.2,27.0,747.0,440.13,323.22
2017,5,15,9,45,852.5,119.5,4.25,28.0,786.5,492.15,364.68
2017,5,15,10,0,861.0,123.0,4.3,29.0,826.0,543.93,404.55
2017,5,15,10,15,868.5,124.5,4.25,29.5,860.0,593.05,441.87
2017,5,15,10,30,876.0,126.0,4.2,30.0,894.0,641.4,477.47
2017,5,15,10,45,880.5,128.0,4.2,30.5,920.0,687.22,510.37
2017,5,15,11,0,885.0,130.0,4.2,31.0,946.0,731.61,541.4
2017,5,15,11,15,888.5,131.0,4.2,31.0,965.0,772.8,569.63
2017,5,15,11,30,892.0,132.0,4.2,31.0,984.0,812.13,595.7
2017,5,15,11,45,901.5,127.0,4.2,31.5,997.0,849.08,618.76
2017,5,15,12,0,911.0,122.0,4.2,32.0,1010.0,884.16,640.35
2017,5,15,12,15,911.0,122.0,4.2,32.0,1013.0,913.41,659.28
2017,5,15,12,30,911.0,122.0,4.2,32.0,1016.0,940.08,676.51
2017,5,15,12,45,910.0,121.5,4.2,32.5,1010.5,962.64,689.7
2017,5,15,13,0,909.0,121.0,4.2,33.0,1005.0,982.28,701.0
2017,5,15,13,15,905.5,120.0,4.25,33.0,991.0,995.95,710.25
2017,5,15,13,30,902.0,119.0,4.3,33.0,977.0,1006.36,717.55
2017,5,15,13,45,896.5,118.5,4.35,33.5,955.5,1011.98,720.45
2017,5,15,14,0,891.0,118.0,4.4,34.0,934.0,1014.25,721.36
2017,5,15,14,15,677.5,233.0,4.4,34.0,842.5,941.12,674.92
2017,5,15,14,30,464.0,348.0,4.4,34.0,751.0,848.15,609.15
2017,5,15,14,45,296.5,370.5,4.45,34.0,624.0,696.85,505.1
2017,5,15,15,0,129.0,393.0,4.5,34.0,497.0,544.97,396.8
2017,5,15,15,15,443.5,269.5,4.55,33.5,600.5,745.82,548.63
2017,5,15,15,30,758.0,146.0,4.6,33.0,704.0,907.66,664.26
2017,5,15,15,45,739.0,142.5,4.65,33.0,657.5,879.19,646.02
2017,5,15,16,0,720.0,139.0,4.7,33.0,611.0,843.78,624.2
2017,5,15,16,15,697.5,134.0,4.7,32.5,561.0,801.79,598.77
2017,5,15,16,30,675.0,129.0,4.7,32.0,511.0,758.55,572.06
2017,5,15,16,45,569.5,140.0,4.75,32.0,440.0,663.31,506.65
2017,5,15,17,0,464.0,151.0,4.8,32.0,369.0,568.14,437.66
2017,5,15,17,15,431.5,137.5,4.65,31.5,320.5,512.14,397.84
2017,5,15,17,30,399.0,124.0,4.5,31.0,272.0,457.34,357.7
2017,5,15,17,45,357.5,108.0,4.4,30.5,224.0,394.92,310.57
2017,5,15,18,0,316.0,92.0,4.3,30.0,176.0,335.16,263.89
2017,5,15,18,15,258.0,74.0,4.15,29.0,132.0,266.15,208.6
2017,5,15,18,30,200.0,56.0,4.0,28.0,88.0,191.44,147.33
2017,5,15,18,45,100.0,37.5,3.85,27.5,53.5,111.59,79.75
2017,5,15,19,0,0.0,19.0,3.7,27.0,19.0,19.11,0.0
2017,5,15,19,15,0.0,9.5,3.9,26.5,9.5,9.05,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,16.0,10.5,3.9,20.0,11.5,10.01,0.0
2017,5,16,6,0,32.0,21.0,4.0,20.0,23.0,18.5,6.14
2017,5,16,6,15,89.0,47.0,4.25,20.5,61.0,39.21,27.33
2017,5,16,6,30,146.0,73.0,4.5,21.0,99.0,57.14,43.54
2017,5,16,6,45,73.0,56.5,4.75,21.5,69.5,48.31,36.34
2017,5,16,7,0,0.0,40.0,5.0,22.0,40.0,37.14,26.72
2017,5,16,7,15,0.0,59.0,5.15,22.5,59.0,54.86,41.99
2017,5,16,7,30,0.0,78.0,5.3,23.0,78.0,72.23,56.71
2017,5,16,7,45,19.5,133.5,5.45,23.5,143.5,118.69,91.14
2017,5,16,8,0,39.0,189.0,5.6,24.0,209.0,157.94,120.89
2017,5,16,8,15,20.0,175.5,5.65,24.5,186.0,158.08,120.87
2017,5,16,8,30,1.0,162.0,5.7,25.0,163.0,146.22,111.63
2017,5,16,8,45,1.5,162.0,5.8,25.5,163.5,147.42,111.99
2017,5,16,9,0,2.0,162.0,5.9,26.0,164.0,148.42,112.2
2017,5,16,9,15,7.5,201.5,5.9,26.0,207.5,185.24,140.5
2017,5,16,9,30,13.0,241.0,5.9,26.0,251.0,222.7,169.03
2017,5,16,9,45,11.0,229.0,5.9,26.5,238.0,213.22,161.11
2017,5,16,10,0,9.0,217.0,5.9,27.0,225.0,203.05,152.76
2017,5,16,10,15,9.0,212.5,5.9,27.0,220.5,200.12,150.32
2017,5,16,10,30,9.0,208.0,5.9,27.0,216.0,197.04,147.78
2017,5,16,10,45,13.0,254.0,5.95,27.5,266.0,241.95,181.5
2017,5,16,11,0,17.0,300.0,6.0,28.0,316.0,287.43,215.15
2017,5,16,11,15,13.5,249.5,6.0,28.5,262.0,240.73,179.5
2017,5,16,11,30,10.0,199.0,6.0,29.0,208.0,192.78,142.93
2017,5,16,11,45,9.5,196.5,6.0,29.5,206.0,190.79,141.12
2017,5,16,12,0,9.0,194.0,6.0,30.0,204.0,188.73,139.22
2017,5,16,12,15,16.0,279.5,6.05,30.0,296.5,275.28,204.14
2017,5,16,12,30,23.0,365.0,6.1,30.0,389.0,363.08,268.84
2017,5,16,12,45,21.5,353.0,6.15,30.0,375.0,352.21,260.77
2017,5,16,13,0,20.0,341.0,6.2,30.0,361.0,340.97,252.65
2017,5,16,13,15,20.0,336.5,6.25,30.0,356.0,338.08,250.71
2017,5,16,13,30,20.0,332.0,6.3,30.0,351.0,335.05,248.7
2017,5,16,13,45,17.5,308.0,6.35,30.0,324.5,310.44,230.71
2017,5,16,14,0,15.0,284.0,6.4,30.0,298.0,285.5,212.42
2017,5,16,14,15,11.5,237.0,6.5,30.0,247.5,236.82,176.23
2017,5,16,14,30,8.0,190.0,6.6,30.0,197.0,187.98,139.54
2017,5,16,14,45,108.0,292.0,6.7,30.5,379.5,412.43,311.22
2017,5,16,15,0,208.0,394.0,6.8,31.0,562.0,623.93,466.42
2017,5,16,15,15,110.5,316.0,6.8,30.5,405.5,444.65,335.12
2017,5,16,15,30,13.0,238.0,6.8,30.0,249.0,242.44,182.09
2017,5,16,15,45,11.0,219.5,6.85,30.0,228.0,222.56,167.59
2017,5,16,16,0,9.0,201.0,6.9,30.0,207.0,202.64,152.77
2017,5,16,16,15,4.5,151.5,6.85,29.5,154.5,148.69,111.61
2017,5,16,16,30,0.0,102.0,6.8,29.0,102.0,95.6,70.36
2017,5,16,16,45,14.0,139.0,6.8,29.0,146.0,145.31,110.44
2017,5,16,17,0,28.0,176.0,6.8,29.0,190.0,209.22,161.43
2017,5,16,17,15,21.5,154.5,6.65,28.5,164.5,171.15,132.02
2017,5,16,17,30,15.0,133.0,6.5,28.0,139.0,144.54,111.31
2017,5,16,17,45,161.5,117.0,6.4,27.5,160.5,248.73,198.51
2017,5,16,18,0,308.0,101.0,6.3,27.0,182.0,330.55,265.26
2017,5,16,18,15,239.5,82.0,6.1,26.5,136.0,255.5,203.13
2017,5,16,18,30,171.0,63.0,5.9,26.0,90.0,186.53,144.92
2017,5,16,18,45,101.5,40.0,5.75,25.5,54.5,116.43,84.58
2017,5,16,19,0,32.0,17.0,5.6,25.0,19.0,36.5,2.18
2017,5,16,19,15,16.0,8.5,5.6,24.5,9.5,14.47,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.9,21.0,1.5,1.39,0.0
2017,5,17,6,30,0.0,3.0,0.9,21.0,3.0,2.77,0.0
2017,5,17,6,45,0.0,5.0,0.95,21.5,5.0,4.63,0.0
2017,5,17,7,0,0.0,7.0,1.0,22.0,7.0,6.48,0.02
2017,5,17,7,15,0.0,12.0,1.0,22.5,12.0,11.12,4.07
2017,5,17,7,30,0.0,17.0,1.0,23.0,17.0,15.77,8.07
2017,5,17,7,45,0.0,59.5,1.05,23.5,59.5,55.33,39.93
2017,5,17,8,0,0.0,102.0,1.1,24.0,102.0,93.82,70.7
2017,5,17,8,15,0.0,107.0,1.25,24.5,107.0,98.64,74.07
2017,5,17,8,30,0.0,112.0,1.4,25.0,112.0,103.39,77.41
2017,5,17,8,45,11.0,178.5,1.55,25.5,186.0,163.72,123.79
2017,5,17,9,0,22.0,245.0,1.7,26.0,260.0,224.17,169.12
2017,5,17,9,15,15.0,224.0,1.65,26.5,234.5,207.07,155.46
2017,5,17,9,30,8.0,203.0,1.6,27.0,209.0,188.04,140.56
2017,5,17,9,45,16.5,256.0,1.6,28.0,269.0,239.1,178.02
2017,5,17,10,0,25.0,309.0,1.6,29.0,329.0,284.15,210.0
2017,5,17,10,15,25.5,323.0,1.45,29.5,345.0,299.83,220.32
2017,5,17,10,30,26.0,337.0,1.3,30.0,361.0,315.7,230.72
2017,5,17,10,45,91.0,403.0,1.2,30.5,487.0,418.21,303.08
2017,5,17,11,0,156.0,469.0,1.1,31.0,613.0,523.09,373.92
2017,5,17,11,15,186.5,478.5,0.95,31.0,654.5,565.61,401.14
2017,5,17,11,30,217.0,488.0,0.8,31.0,696.0,610.4,429.64
2017,5,17,11,45,324.5,461.5,0.65,31.5,776.0,686.4,478.38
2017,5,17,12,0,432.0,435.0,0.5,32.0,856.0,770.12,529.57
2017,5,17,12,15,315.5,471.0,0.5,32.0,779.5,721.46,495.7
2017,5,17,12,30,199.0,507.0,0.5,32.0,703.0,663.17,456.64
2017,5,17,12,45,537.0,326.5,0.55,32.5,850.5,824.05,567.47
2017,5,17,13,0,875.0,146.0,0.6,33.0,998.0,974.6,659.41
2017,5,17,13,15,872.0,145.5,0.7,33.0,985.0,989.08,668.1
2017,5,17,13,30,869.0,145.0,0.8,33.0,972.0,1000.44,677.01
2017,5,17,13,45,866.0,142.5,0.95,33.5,951.5,1006.66,682.58
2017,5,17,14,0,863.0,140.0,1.1,34.0,931.0,1009.61,686.25
2017,5,17,14,15,855.5,138.5,1.25,34.0,902.5,1005.81,687.31
2017,5,17,14,30,848.0,137.0,1.4,34.0,874.0,998.81,686.45
2017,5,17,14,45,836.0,136.0,1.55,34.0,838.0,993.79,686.75
2017,5,17,15,0,824.0,135.0,1.7,34.0,802.0,976.85,679.7
2017,5,17,15,15,811.0,132.0,1.85,33.5,760.0,953.84,670.21
2017,5,17,15,30,798.0,129.0,2.0,33.0,718.0,928.14,658.81
2017,5,17,15,45,774.0,128.5,2.15,33.0,670.0,892.36,639.34
2017,5,17,16,0,750.0,128.0,2.3,33.0,622.0,854.73,618.3
2017,5,17,16,15,727.0,124.0,2.4,32.5,571.0,817.27,597.77
2017,5,17,16,30,704.0,120.0,2.5,32.0,520.0,773.97,572.79
2017,5,17,16,45,667.5,116.5,2.7,31.5,466.0,719.0,539.63
2017,5,17,17,0,631.0,113.0,2.9,31.0,412.0,664.2,505.41
2017,5,17,17,15,590.5,106.0,2.95,30.5,358.0,602.76,464.47
2017,5,17,17,30,550.0,99.0,3.0,30.0,304.0,542.54,422.06
2017,5,17,17,45,483.0,91.5,3.15,29.5,250.0,460.59,361.71
2017,5,17,18,0,416.0,84.0,3.3,29.0,196.0,389.46,307.0
2017,5,17,18,15,337.5,71.0,3.35,28.0,148.0,309.77,243.8
2017,5,17,18,30,259.0,58.0,3.4,27.0,100.0,237.18,183.91
2017,5,17,18,45,153.5,39.5,3.45,26.5,61.5,141.02,103.29
2017,5,17,19,0,48.0,21.0,3.5,26.0,23.0,50.55,9.2
2017,5,17,19,15,24.0,10.5,3.65,25.5,11.5,19.59,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,39.0,13.5,3.5,22.5,16.5,12.87,0.0
2017,5,18,6,0,78.0,27.0,3.5,23.0,33.0,22.28,9.37
2017,5,18,6,15,167.5,47.0,3.7,23.0,73.0,37.91,26.04
2017,5,18,6,30,257.0,67.0,3.9,23.0,113.0,50.86,37.88
2017,5,18,6,45,128.5,37.5,4.15,23.5,60.5,26.81,17.54
2017,5,18,7,0,0.0,8.0,4.4,24.0,8.0,7.41,0.77
2017,5,18,7,15,0.0,26.5,4.6,24.5,26.5,24.58,15.6
2017,5,18,7,30,0.0,45.0,4.8,25.0,45.0,41.8,30.27
2017,5,18,7,45,0.0,96.0,5.0,25.5,96.0,88.08,66.06
2017,5,18,8,0,0.0,147.0,5.2,26.0,147.0,130.94,99.89
2017,5,18,8,15,0.0,131.5,5.3,26.5,131.5,119.56,90.27
2017,5,18,8,30,0.0,116.0,5.4,27.0,116.0,106.89,79.77
2017,5,18,8,45,3.5,156.5,5.5,27.5,159.0,143.28,107.77
2017,5,18,9,0,7.0,197.0,5.6,28.0,202.0,179.87,135.51
2017,5,18,9,15,132.5,273.0,5.6,28.5,372.5,274.74,205.28
2017,5,18,9,30,258.0,349.0,5.6,29.0,543.0,387.31,288.14
2017,5,18,9,45,131.5,259.5,5.7,29.5,359.0,283.58,211.91
2017,5,18,10,0,5.0,170.0,5.8,30.0,175.0,159.26,117.54
2017,5,18,10,15,77.0,304.5,5.85,30.0,373.0,313.29,234.1
2017,5,18,10,30,149.0,439.0,5.9,30.0,571.0,469.76,349.03
2017,5,18,10,45,84.0,378.0,5.95,30.5,453.0,392.52,291.2
2017,5,18,11,0,19.0,317.0,6.0,31.0,335.0,304.1,224.65
2017,5,18,11,15,121.5,402.0,6.0,31.0,518.0,452.06,334.95
2017,5,18,11,30,224.0,487.0,6.0,31.0,701.0,615.15,452.56
2017,5,18,11,45,479.0,360.0,6.05,31.5,825.5,721.43,532.9
2017,5,18,12,0,734.0,233.0,6.1,32.0,950.0,842.43,622.07
2017,5,18,12,15,734.5,233.5,6.1,32.0,953.0,870.41,640.61
2017,5,18,12,30,735.0,234.0,6.1,32.0,956.0,896.4,658.13
2017,5,18,12,45,436.0,367.5,6.15,32.5,795.5,769.46,563.31
2017,5,18,13,0,137.0,501.0,6.2,33.0,635.0,619.98,449.93
2017,5,18,13,15,421.5,372.0,6.2,33.0,775.5,789.42,577.34
2017,5,18,13,30,706.0,243.0,6.2,33.0,916.0,953.14,695.45
2017,5,18,13,45,392.0,342.5,6.2,33.0,714.5,752.91,551.83
2017,5,18,14,0,78.0,442.0,6.2,33.0,513.0,518.52,378.63
2017,5,18,14,15,46.5,356.5,6.2,33.0,398.5,401.81,295.49
2017,5,18,14,30,15.0,271.0,6.2,33.0,284.0,274.29,201.92
2017,5,18,14,45,104.5,333.5,6.2,33.0,418.5,453.29,336.54
2017,5,18,15,0,194.0,396.0,6.2,33.0,553.0,612.36,452.62
2017,5,18,15,15,114.5,347.0,6.25,32.5,438.5,482.75,359.19
2017,5,18,15,30,35.0,298.0,6.3,32.0,324.0,339.87,253.71
2017,5,18,15,45,184.0,288.5,6.35,32.0,411.5,486.31,367.99
2017,5,18,16,0,333.0,279.0,6.4,32.0,499.0,626.76,474.72
2017,5,18,16,15,217.0,265.0,6.4,31.5,403.5,487.8,372.29
2017,5,18,16,30,101.0,251.0,6.4,31.0,308.0,355.2,271.88
2017,5,18,16,45,270.0,213.5,6.4,31.0,346.0,480.04,371.97
2017,5,18,17,0,439.0,176.0,6.4,31.0,384.0,578.27,449.99
2017,5,18,17,15,397.5,162.0,6.3,30.5,332.5,515.89,404.13
2017,5,18,17,30,356.0,148.0,6.2,30.0,281.0,443.99,350.51
2017,5,18,17,45,306.0,130.5,6.15,29.5,231.5,377.06,298.98
2017,5,18,18,0,256.0,113.0,6.1,29.0,182.0,313.92,248.88
2017,5,18,18,15,193.0,90.5,5.95,28.5,136.0,240.13,188.82
2017,5,18,18,30,130.0,68.0,5.8,28.0,90.0,162.69,124.89
2017,5,18,18,45,72.5,42.5,5.65,27.5,53.5,96.87,69.4
2017,5,18,19,0,15.0,17.0,5.5,27.0,17.0,24.0,3.0
2017,5,18,19,15,7.5,8.5,5.4,26.5,8.5,11.1,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,22.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,18.5,12.5,4.6,22.5,13.5,11.91,0.0
2017,5,19,6,0,37.0,25.0,4.6,23.0,27.0,21.72,9.36
2017,5,19,6,15,100.0,50.0,4.75,23.0,65.5,41.51,29.08
2017,5,19,6,30,163.0,75.0,4.9,23.0,104.0,58.62,44.51
2017,5,19,6,45,81.5,66.0,5.1,23.5,80.5,55.54,42.25
2017,5,19,7,0,0.0,57.0,5.3,24.0,57.0,53.0,40.13
2017,5,19,7,15,24.5,104.0,5.45,24.5,113.5,88.88,70.7
2017,5,19,7,30,49.0,151.0,5.6,25.0,170.0,122.5,98.78
2017,5,19,7,45,25.0,149.5,5.8,25.5,159.5,125.01,95.27
2017,5,19,8,0,1.0,148.0,6.0,26.0,149.0,131.86,100.61
2017,5,19,8,15,16.5,187.0,6.05,26.5,196.5,166.93,127.06
2017,5,19,8,30,32.0,226.0,6.1,27.0,244.0,195.51,148.06
2017,5,19,8,45,51.5,261.0,6.15,27.5,294.0,231.38,174.56
2017,5,19,9,0,71.0,296.0,6.2,28.0,344.0,269.87,203.01
2017,5,19,9,15,190.5,317.0,6.25,28.5,457.5,328.77,245.25
2017,5,19,9,30,310.0,338.0,6.3,29.0,571.0,400.64,298.15
2017,5,19,9,45,304.5,360.5,6.35,30.0,599.5,436.2,324.42
2017,5,19,10,0,299.0,383.0,6.4,31.0,628.0,471.27,349.67
2017,5,19,10,15,228.5,411.5,6.4,31.0,603.5,480.46,356.35
2017,5,19,10,30,158.0,440.0,6.4,31.0,579.0,476.24,352.62
2017,5,19,10,45,231.5,443.0,6.45,31.5,653.5,539.2,398.51
2017,5,19,11,0,305.0,446.0,6.5,32.0,728.0,603.67,445.0
2017,5,19,11,15,161.0,377.5,6.5,32.5,526.5,460.1,339.7
2017,5,19,11,30,17.0,309.0,6.5,33.0,325.0,299.04,218.97
2017,5,19,11,45,35.5,380.5,6.5,33.5,415.0,380.51,278.26
2017,5,19,12,0,54.0,452.0,6.5,34.0,505.0,466.03,338.93
2017,5,19,12,15,80.0,475.0,6.45,34.0,554.0,515.88,374.67
2017,5,19,12,30,106.0,498.0,6.4,34.0,603.0,567.66,411.55
2017,5,19,12,45,157.5,499.5,6.4,34.0,654.5,628.75,455.68
2017,5,19,13,0,209.0,501.0,6.4,34.0,706.0,688.33,498.41
2017,5,19,13,15,229.5,490.5,6.35,34.0,712.0,707.27,512.13
2017,5,19,13,30,250.0,480.0,6.3,34.0,718.0,733.88,531.15
2017,5,19,13,45,141.5,429.0,6.25,34.0,563.5,574.07,418.19
2017,5,19,14,0,33.0,378.0,6.2,34.0,409.0,407.68,297.35
2017,5,19,14,15,25.5,338.5,6.15,34.0,362.0,362.2,265.07
2017,5,19,14,30,18.0,299.0,6.1,34.0,315.0,305.05,223.7
2017,5,19,14,45,349.0,253.0,6.1,34.0,536.5,636.39,473.96
2017,5,19,15,0,680.0,207.0,6.1,34.0,758.0,919.59,675.36
2017,5,19,15,15,427.0,280.5,6.05,33.5,620.5,742.41,549.58
2017,5,19,15,30,174.0,354.0,6.0,33.0,483.0,550.2,408.75
2017,5,19,15,45,270.0,312.5,6.0,32.5,498.0,609.11,456.61
2017,5,19,16,0,366.0,271.0,6.0,32.0,513.0,648.08,489.63
2017,5,19,16,15,364.0,247.5,5.9,31.5,472.0,613.48,466.97
2017,5,19,16,30,362.0,224.0,5.8,31.0,431.0,577.39,443.16
2017,5,19,16,45,342.0,203.5,5.7,30.5,383.5,528.42,408.96
2017,5,19,17,0,322.0,183.0,5.6,30.0,336.0,479.47,374.13
2017,5,19,17,15,286.0,168.0,5.45,29.5,291.5,425.37,334.07
2017,5,19,17,30,250.0,153.0,5.3,29.0,247.0,373.36,294.72
2017,5,19,17,45,222.0,131.0,5.15,28.5,204.5,320.13,253.7
2017,5,19,18,0,194.0,109.0,5.0,28.0,162.0,268.55,212.82
2017,5,19,18,15,150.5,86.5,4.8,27.5,122.0,198.98,156.34
2017,5,19,18,30,107.0,64.0,4.6,27.0,82.0,143.15,109.73
2017,5,19,18,45,53.5,41.5,4.45,26.5,50.5,85.04,60.65
2017,5,19,19,0,0.0,19.0,4.3,26.0,19.0,18.24,2.0
2017,5,19,19,15,0.0,9.5,4.15,25.5,9.5,9.05,0.0
2017,5,19,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.0,1.65,22.0,2.0,1.91,0.0
2017,5,20,6,0,0.0,4.0,1.7,22.0,4.0,3.7,0.0
2017,5,20,6,15,0.0,9.5,1.75,22.0,9.5,8.79,1.77
2017,5,20,6,30,0.0,15.0,1.8,22.0,15.0,13.89,6.35
2017,5,20,6,45,0.0,21.5,1.9,22.5,21.5,19.93,11.69
2017,5,20,7,0,0.0,28.0,2.0,23.0,28.0,25.97,16.96
2017,5,20,7,15,0.0,27.0,2.1,23.0,27.0,25.05,16.14
2017,5,20,7,30,0.0,26.0,2.2,23.0,26.0,24.13,15.29
2017,5,20,7,45,0.0,23.5,2.3,23.5,23.5,21.81,12.37
2017,5,20,8,0,0.0,21.0,2.4,24.0,21.0,19.5,10.37
2017,5,20,8,15,0.0,29.5,2.6,24.0,29.5,27.41,16.77
2017,5,20,8,30,0.0,38.0,2.8,24.0,38.0,35.34,23.13
2017,5,20,8,45,0.0,40.0,3.0,24.5,40.0,37.22,24.5
2017,5,20,9,0,0.0,42.0,3.2,25.0,42.0,39.1,25.86
2017,5,20,9,15,0.0,37.5,3.3,25.0,37.5,34.92,22.43
2017,5,20,9,30,0.0,33.0,3.4,25.0,33.0,30.74,19.02
2017,5,20,9,45,3.0,106.0,3.5,25.5,108.5,100.08,73.75
2017,5,20,10,0,6.0,179.0,3.6,26.0,184.0,167.85,125.97
2017,5,20,10,15,5.0,168.5,3.1,26.5,173.0,158.47,118.14
2017,5,20,10,30,4.0,158.0,2.6,27.0,162.0,148.83,110.28
2017,5,20,10,45,5.0,161.0,2.1,27.5,165.5,152.61,112.75
2017,5,20,11,0,6.0,164.0,1.6,28.0,169.0,156.49,115.22
2017,5,20,11,15,7.5,180.0,1.55,28.0,187.0,172.78,127.42
2017,5,20,11,30,9.0,196.0,1.5,28.0,205.0,189.28,139.67
2017,5,20,11,45,18.5,293.0,1.45,28.0,311.5,287.19,211.89
2017,5,20,12,0,28.0,390.0,1.4,28.0,418.0,387.05,282.96
2017,5,20,12,15,38.0,417.5,1.4,28.0,455.5,425.45,309.6
2017,5,20,12,30,48.0,445.0,1.4,28.0,493.0,465.04,337.16
2017,5,20,12,45,106.5,474.5,1.4,28.0,579.0,552.7,398.9
2017,5,20,13,0,165.0,504.0,1.4,28.0,665.0,649.55,464.86
2017,5,20,13,15,199.5,493.5,1.4,27.5,686.0,681.3,487.38
2017,5,20,13,30,234.0,483.0,1.4,27.0,707.0,712.95,510.4
2017,5,20,13,45,159.5,464.5,1.4,27.0,616.0,628.06,452.23
2017,5,20,14,0,85.0,446.0,1.4,27.0,525.0,529.61,384.33
2017,5,20,14,15,57.0,395.5,1.7,27.0,447.5,452.8,332.6
2017,5,20,14,30,29.0,345.0,2.0,27.0,370.0,374.83,277.74
2017,5,20,14,45,138.5,367.0,2.4,27.0,480.5,523.06,389.43
2017,5,20,15,0,248.0,389.0,2.8,27.0,591.0,671.67,497.33
2017,5,20,15,15,267.0,363.0,3.35,26.5,570.5,663.41,495.55
2017,5,20,15,30,286.0,337.0,3.9,26.0,550.0,653.07,492.96
2017,5,20,15,45,210.0,321.0,4.5,25.5,472.0,547.83,418.93
2017,5,20,16,0,134.0,305.0,5.1,25.0,394.0,459.08,354.49
2017,5,20,16,15,121.0,285.5,5.2,24.5,361.0,425.8,331.21
2017,5,20,16,30,108.0,266.0,5.3,24.0,328.0,379.16,297.24
2017,5,20,16,45,224.0,236.5,5.45,23.5,348.5,455.93,361.82
2017,5,20,17,0,340.0,207.0,5.6,23.0,369.0,523.54,418.55
2017,5,20,17,15,303.0,188.0,5.35,22.5,319.5,463.61,372.84
2017,5,20,17,30,266.0,169.0,5.1,22.0,270.0,405.68,328.1
2017,5,20,17,45,226.5,145.5,4.85,21.5,221.5,342.49,278.11
2017,5,20,18,0,187.0,122.0,4.6,21.0,173.0,271.99,221.05
2017,5,20,18,15,139.5,95.0,4.2,20.5,128.5,205.06,165.23
2017,5,20,18,30,92.0,68.0,3.8,20.0,84.0,141.08,110.92
2017,5,20,18,45,57.5,42.5,3.45,19.5,51.0,88.38,65.25
2017,5,20,19,0,23.0,17.0,3.1,19.0,18.0,32.25,9.96
2017,5,20,19,15,11.5,8.5,2.9,18.5,9.0,12.74,0.0
2017,5,20,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.45,18.0,1.5,1.43,0.0
2017,5,21,6,0,0.0,3.0,3.6,18.0,3.0,2.77,0.0
2017,5,21,6,15,0.0,9.5,3.7,18.0,9.5,8.79,1.88
2017,5,21,6,30,0.0,16.0,3.8,18.0,16.0,14.82,7.33
2017,5,21,6,45,0.0,24.5,3.9,18.5,24.5,22.72,14.39
2017,5,21,7,0,0.0,33.0,4.0,19.0,33.0,30.62,21.37
2017,5,21,7,15,0.0,69.0,4.2,19.0,69.0,64.07,50.66
2017,5,21,7,30,0.0,105.0,4.4,19.0,105.0,94.55,76.97
2017,5,21,7,45,0.0,124.5,4.6,19.5,124.5,111.43,86.84
2017,5,21,8,0,0.0,144.0,4.8,20.0,144.0,128.67,100.38
2017,5,21,8,15,45.5,200.5,4.9,20.0,227.0,173.92,134.53
2017,5,21,8,30,91.0,257.0,5.0,20.0,310.0,229.35,176.51
2017,5,21,8,45,45.5,182.5,5.15,20.0,209.0,170.31,131.13
2017,5,21,9,0,0.0,108.0,5.3,20.0,108.0,100.29,76.13
2017,5,21,9,15,7.5,179.0,5.25,20.0,185.0,165.97,128.45
2017,5,21,9,30,15.0,250.0,5.2,20.0,262.0,231.38,179.64
2017,5,21,9,45,22.5,287.0,5.2,20.5,305.5,268.53,207.8
2017,5,21,10,0,30.0,324.0,5.2,21.0,349.0,299.29,230.78
2017,5,21,10,15,30.0,338.5,5.1,21.0,364.5,315.5,242.82
2017,5,21,10,30,30.0,353.0,5.0,21.0,380.0,331.86,254.94
2017,5,21,10,45,40.0,384.0,4.95,21.5,420.5,369.02,282.39
2017,5,21,11,0,50.0,415.0,4.9,22.0,461.0,407.61,310.55
2017,5,21,11,15,54.0,430.0,4.8,22.0,481.5,429.21,326.28
2017,5,21,11,30,58.0,445.0,4.7,22.0,502.0,451.37,342.38
2017,5,21,11,45,96.0,473.0,4.65,22.5,567.5,513.5,387.95
2017,5,21,12,0,134.0,501.0,4.6,23.0,633.0,578.98,435.04
2017,5,21,12,15,179.5,502.0,4.6,22.5,679.0,630.08,473.62
2017,5,21,12,30,225.0,503.0,4.6,22.0,725.0,683.31,513.62
2017,5,21,12,45,181.5,501.5,4.7,22.0,680.0,653.05,491.18
2017,5,21,13,0,138.0,500.0,4.8,22.0,635.0,620.06,466.92
2017,5,21,13,15,107.0,480.5,4.85,21.5,585.0,571.46,432.49
2017,5,21,13,30,76.0,461.0,4.9,21.0,535.0,527.04,400.53
2017,5,21,13,45,99.5,461.0,4.95,21.0,555.0,554.99,422.5
2017,5,21,14,0,123.0,461.0,5.0,21.0,575.0,594.11,452.24
2017,5,21,14,15,96.0,433.5,4.9,20.5,521.0,531.59,406.79
2017,5,21,14,30,69.0,406.0,4.8,20.0,467.0,479.13,368.39
2017,5,21,14,45,48.0,360.5,4.75,20.0,402.0,412.74,318.7
2017,5,21,15,0,27.0,315.0,4.7,20.0,337.0,345.75,267.8
2017,5,21,15,15,47.0,323.5,4.65,20.0,359.5,376.93,293.11
2017,5,21,15,30,67.0,332.0,4.6,20.0,382.0,408.25,318.22
2017,5,21,15,45,33.5,221.5,4.6,20.0,246.5,256.42,200.91
2017,5,21,16,0,0.0,111.0,4.6,20.0,111.0,104.11,79.17
2017,5,21,16,15,0.0,116.0,4.6,19.5,116.0,109.15,83.8
2017,5,21,16,30,0.0,121.0,4.6,19.0,121.0,114.41,88.55
2017,5,21,16,45,0.0,86.0,4.6,19.0,86.0,80.11,60.75
2017,5,21,17,0,0.0,51.0,4.6,19.0,51.0,47.42,33.93
2017,5,21,17,15,0.0,44.0,4.3,18.5,44.0,40.88,28.69
2017,5,21,17,30,0.0,37.0,4.0,18.0,37.0,34.35,23.37
2017,5,21,17,45,0.0,29.5,3.75,18.0,29.5,27.37,17.54
2017,5,21,18,0,0.0,22.0,3.5,18.0,22.0,20.4,11.64
2017,5,21,18,15,0.0,16.0,3.5,17.5,16.0,14.82,6.89
2017,5,21,18,30,0.0,10.0,3.5,17.0,10.0,9.26,2.1
2017,5,21,18,45,0.0,5.5,3.5,17.0,5.5,5.09,0.0
2017,5,21,19,0,0.0,1.0,3.5,17.0,1.0,0.92,0.0
2017,5,21,19,15,0.0,0.5,3.45,16.5,0.5,0.48,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,19.5,12.5,3.2,15.0,14.5,11.91,0.0
2017,5,22,6,0,39.0,25.0,3.1,15.0,29.0,21.82,10.75
2017,5,22,6,15,94.5,50.5,3.1,15.0,66.5,42.01,30.69
2017,5,22,6,30,150.0,76.0,3.1,15.0,104.0,59.34,46.71
2017,5,22,6,45,75.0,56.5,3.1,15.5,70.5,48.4,37.41
2017,5,22,7,0,0.0,37.0,3.1,16.0,37.0,34.35,24.98
2017,5,22,7,15,0.0,65.5,3.1,16.0,65.5,60.93,48.51
2017,5,22,7,30,0.0,94.0,3.1,16.0,94.0,85.68,70.09
2017,5,22,7,45,0.0,101.0,3.15,16.5,101.0,92.34,71.95
2017,5,22,8,0,0.0,108.0,3.2,17.0,108.0,99.0,77.04
2017,5,22,8,15,0.0,113.0,3.35,17.5,113.0,103.88,80.59
2017,5,22,8,30,0.0,118.0,3.5,18.0,118.0,108.67,84.05
2017,5,22,8,45,6.0,168.0,3.65,18.5,172.0,153.79,119.85
2017,5,22,9,0,12.0,218.0,3.8,19.0,226.0,199.16,155.21
2017,5,22,9,15,12.0,228.0,3.95,19.0,236.5,209.58,163.05
2017,5,22,9,30,12.0,238.0,4.1,19.0,247.0,219.96,170.91
2017,5,22,9,45,77.5,320.0,4.35,19.5,384.0,313.76,243.11
2017,5,22,10,0,143.0,402.0,4.6,20.0,521.0,413.49,318.65
2017,5,22,10,15,87.5,380.0,4.6,20.0,454.0,382.22,294.45
2017,5,22,10,30,32.0,358.0,4.6,20.0,387.0,337.34,259.61
2017,5,22,10,45,22.5,307.5,4.7,20.5,328.0,291.82,224.33
2017,5,22,11,0,13.0,257.0,4.8,21.0,269.0,246.05,188.6
2017,5,22,11,15,15.5,289.0,4.9,21.0,304.0,278.18,213.31
2017,5,22,11,30,18.0,321.0,5.0,21.0,339.0,310.79,238.1
2017,5,22,11,45,15.5,287.5,5.1,21.5,303.5,279.71,213.86
2017,5,22,12,0,13.0,254.0,5.2,22.0,268.0,247.89,189.14
2017,5,22,12,15,10.5,217.0,5.0,22.5,228.5,212.19,161.29
2017,5,22,12,30,8.0,180.0,4.8,23.0,189.0,175.95,132.97
2017,5,22,12,45,10.5,214.5,4.6,23.5,225.5,211.22,159.94
2017,5,22,13,0,13.0,249.0,4.4,24.0,262.0,246.88,186.77
2017,5,22,13,15,26.5,331.0,4.05,24.0,356.5,346.03,261.49
2017,5,22,13,30,40.0,413.0,3.7,24.0,451.0,443.52,332.96
2017,5,22,13,45,28.0,350.5,3.4,24.0,377.0,371.98,279.92
2017,5,22,14,0,16.0,288.0,3.1,24.0,303.0,290.38,219.22
2017,5,22,14,15,12.0,238.0,3.0,24.0,249.0,238.28,180.27
2017,5,22,14,30,8.0,188.0,2.9,24.0,195.0,186.05,140.59
2017,5,22,14,45,5.5,170.0,2.85,24.5,175.0,166.28,125.3
2017,5,22,15,0,3.0,152.0,2.8,25.0,155.0,146.48,109.88
2017,5,22,15,15,6.0,181.5,2.8,25.0,186.5,178.41,134.98
2017,5,22,15,30,9.0,211.0,2.8,25.0,218.0,211.12,160.51
2017,5,22,15,45,14.0,224.0,2.8,25.0,234.0,229.85,175.41
2017,5,22,16,0,19.0,237.0,2.8,25.0,250.0,249.13,190.81
2017,5,22,16,15,11.0,202.5,2.8,24.5,209.5,206.93,158.87
2017,5,22,16,30,3.0,168.0,2.8,24.0,169.0,165.0,126.67
2017,5,22,16,45,87.0,186.0,2.8,24.0,227.5,267.38,210.52
2017,5,22,17,0,171.0,204.0,2.8,24.0,286.0,370.63,292.73
2017,5,22,17,15,161.5,179.5,2.65,23.5,250.0,331.53,263.3
2017,5,22,17,30,152.0,155.0,2.5,23.0,214.0,292.4,233.73
2017,5,22,17,45,316.0,116.0,2.4,23.0,211.5,365.34,294.56
2017,5,22,18,0,480.0,77.0,2.3,23.0,209.0,427.9,343.98
2017,5,22,18,15,406.5,65.5,2.0,22.0,160.0,344.98,276.85
2017,5,22,18,30,333.0,54.0,1.7,21.0,111.0,273.12,216.73
2017,5,22,18,45,226.5,38.5,1.45,20.5,71.0,186.02,142.09
2017,5,22,19,0,120.0,23.0,1.2,20.0,31.0,102.19,51.15
2017,5,22,19,15,60.0,11.5,1.2,19.5,15.5,35.28,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,61.5,14.5,0.5,16.5,19.5,13.82,0.0
2017,5,23,6,0,123.0,29.0,0.5,17.0,39.0,22.71,11.56
2017,5,23,6,15,214.5,46.0,0.65,17.5,79.5,35.4,24.8
2017,5,23,6,30,306.0,63.0,0.8,18.0,120.0,47.52,35.93
2017,5,23,6,45,371.5,76.5,1.0,18.5,168.5,56.33,43.9
2017,5,23,7,0,437.0,90.0,1.2,19.0,217.0,64.69,51.22
2017,5,23,7,15,224.5,113.0,1.3,19.5,179.0,84.9,68.57
2017,5,23,7,30,12.0,136.0,1.4,20.0,141.0,118.46,96.94
2017,5,23,7,45,20.5,161.0,1.55,20.5,171.0,140.2,109.05
2017,5,23,8,0,29.0,186.0,1.7,21.0,201.0,156.21,120.5
2017,5,23,8,15,15.0,172.5,1.7,21.5,180.5,155.5,119.73
2017,5,23,8,30,1.0,159.0,1.7,22.0,160.0,143.91,110.5
2017,5,23,8,45,2.5,169.5,1.75,22.5,171.5,154.2,118.01
2017,5,23,9,0,4.0,180.0,1.8,23.0,183.0,164.64,125.55
2017,5,23,9,15,9.5,215.0,1.8,23.5,222.5,197.69,150.43
2017,5,23,9,30,15.0,250.0,1.8,24.0,262.0,231.45,175.46
2017,5,23,9,45,13.5,247.0,1.8,24.5,258.0,230.17,173.76
2017,5,23,10,0,12.0,244.0,1.8,25.0,254.0,228.46,171.87
2017,5,23,10,15,396.0,208.5,1.85,25.0,557.5,399.15,302.76
2017,5,23,10,30,780.0,173.0,1.9,25.0,861.0,625.95,468.42
2017,5,23,10,45,787.0,175.0,1.95,25.5,887.5,669.9,498.21
2017,5,23,11,0,794.0,177.0,2.0,26.0,914.0,712.95,528.02
2017,5,23,11,15,798.5,178.5,2.1,26.0,933.0,752.64,556.31
2017,5,23,11,30,803.0,180.0,2.2,26.0,952.0,790.88,582.7
2017,5,23,11,45,811.0,177.0,2.3,26.5,964.5,826.38,605.33
2017,5,23,12,0,819.0,174.0,2.4,27.0,977.0,860.29,626.78
2017,5,23,12,15,594.0,312.5,2.45,27.0,896.0,820.16,596.88
2017,5,23,12,30,369.0,451.0,2.5,27.0,815.0,767.65,555.83
2017,5,23,12,45,286.5,476.5,2.65,27.0,759.0,730.88,530.31
2017,5,23,13,0,204.0,502.0,2.8,27.0,703.0,684.76,497.8
