Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,13,15,198.0,495.5,3.0,27.0,688.0,681.93,497.19
2017,5,23,13,30,192.0,489.0,3.2,27.0,673.0,677.87,495.44
2017,5,23,13,45,170.5,478.0,3.4,27.0,639.0,652.74,478.73
2017,5,23,14,0,149.0,467.0,3.6,27.0,605.0,626.24,460.98
2017,5,23,14,15,78.5,331.5,4.05,26.5,404.0,407.97,306.42
2017,5,23,14,30,8.0,196.0,4.5,26.0,203.0,193.8,145.51
2017,5,23,14,45,23.0,267.0,5.0,25.5,286.0,289.34,219.94
2017,5,23,15,0,38.0,338.0,5.5,25.0,369.0,381.22,290.61
2017,5,23,15,15,183.0,333.5,5.95,24.5,471.0,534.71,412.23
2017,5,23,15,30,328.0,329.0,6.4,24.0,573.0,684.74,529.23
2017,5,23,15,45,164.0,172.5,6.85,23.5,294.5,350.33,277.14
2017,5,23,16,0,0.0,16.0,7.3,23.0,16.0,14.88,6.42
2017,5,23,16,15,0.0,20.0,7.2,22.0,20.0,18.59,9.56
2017,5,23,16,30,0.0,24.0,7.1,21.0,24.0,22.3,12.73
2017,5,23,16,45,227.5,90.5,7.05,20.0,200.5,310.88,256.32
2017,5,23,17,0,455.0,157.0,7.0,19.0,377.0,570.47,467.9
2017,5,23,17,15,426.0,143.0,6.6,18.5,329.0,516.9,425.85
2017,5,23,17,30,397.0,129.0,6.2,18.0,281.0,464.24,384.51
2017,5,23,17,45,374.5,110.5,5.8,18.0,235.5,411.82,341.9
2017,5,23,18,0,352.0,92.0,5.4,18.0,190.0,360.22,298.82
2017,5,23,18,15,329.0,74.5,5.15,17.5,150.0,310.67,256.64
2017,5,23,18,30,306.0,57.0,4.9,17.0,110.0,262.54,213.85
2017,5,23,18,45,211.0,40.5,4.7,17.0,71.0,181.22,141.57
2017,5,23,19,0,116.0,24.0,4.5,17.0,32.0,102.56,55.46
2017,5,23,19,15,58.0,12.0,4.3,16.5,16.0,35.02,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,89.0,14.5,3.7,12.5,22.0,13.82,0.0
2017,5,24,6,0,178.0,29.0,3.9,13.0,44.0,22.73,11.95
2017,5,24,6,15,289.5,43.0,3.85,13.5,88.0,33.05,23.16
2017,5,24,6,30,401.0,57.0,3.8,14.0,132.0,43.94,33.35
2017,5,24,6,45,471.5,67.5,3.75,15.0,184.5,49.98,38.91
2017,5,24,7,0,542.0,78.0,3.7,16.0,237.0,55.67,43.89
2017,5,24,7,15,593.0,85.5,3.8,17.0,292.5,58.46,46.12
2017,5,24,7,30,644.0,93.0,3.9,18.0,348.0,61.06,48.07
2017,5,24,7,45,682.0,98.5,4.05,19.0,404.0,86.77,51.64
2017,5,24,8,0,720.0,104.0,4.2,20.0,460.0,133.25,75.59
2017,5,24,8,15,746.5,108.5,4.25,21.0,514.0,181.76,110.04
2017,5,24,8,30,773.0,113.0,4.3,22.0,568.0,238.7,155.74
2017,5,24,8,45,795.0,116.0,4.4,23.0,619.5,290.34,199.37
2017,5,24,9,0,817.0,119.0,4.5,24.0,671.0,344.16,245.1
2017,5,24,9,15,832.0,122.0,4.45,24.0,717.5,397.4,290.95
2017,5,24,9,30,847.0,125.0,4.4,24.0,764.0,451.61,336.67
2017,5,24,9,45,860.0,126.5,4.4,24.5,805.5,508.91,382.89
2017,5,24,10,0,873.0,128.0,4.4,25.0,847.0,561.38,424.28
2017,5,24,10,15,881.5,130.0,4.35,25.5,881.5,611.66,462.8
2017,5,24,10,30,890.0,132.0,4.3,26.0,916.0,661.25,499.64
2017,5,24,10,45,899.0,131.0,4.3,26.5,944.5,707.78,533.46
2017,5,24,11,0,908.0,130.0,4.3,27.0,973.0,753.2,565.63
2017,5,24,11,15,912.0,131.0,4.25,27.0,992.5,795.3,594.26
2017,5,24,11,30,916.0,132.0,4.2,27.0,1012.0,835.54,621.03
2017,5,24,11,45,927.0,126.5,4.2,27.5,1026.5,873.83,645.2
2017,5,24,12,0,938.0,121.0,4.2,28.0,1041.0,910.28,667.9
2017,5,24,12,15,938.5,121.0,4.15,28.0,1044.5,940.48,687.35
2017,5,24,12,30,939.0,121.0,4.1,28.0,1048.0,968.09,705.08
2017,5,24,12,45,940.5,119.0,4.05,28.0,1043.5,992.08,720.41
2017,5,24,13,0,942.0,117.0,4.0,28.0,1039.0,1013.16,733.87
2017,5,24,13,15,939.5,116.0,3.9,28.0,1025.5,1028.24,743.16
2017,5,24,13,30,937.0,115.0,3.8,28.0,1012.0,1039.99,750.4
2017,5,24,13,45,934.5,113.0,3.75,28.5,991.5,1047.34,753.76
2017,5,24,14,0,932.0,111.0,3.7,29.0,971.0,1051.24,755.04
2017,5,24,14,15,926.0,109.5,3.6,29.0,942.5,1048.71,753.5
2017,5,24,14,30,920.0,108.0,3.5,29.0,914.0,1042.76,749.95
2017,5,24,14,45,912.0,106.5,3.45,29.0,878.0,1031.47,743.51
2017,5,24,15,0,904.0,105.0,3.4,29.0,842.0,1016.95,735.15
2017,5,24,15,15,893.0,103.0,3.2,29.0,800.5,995.83,721.53
2017,5,24,15,30,882.0,101.0,3.0,29.0,759.0,971.81,706.13
2017,5,24,15,45,869.5,97.5,2.9,29.0,712.0,941.92,687.76
2017,5,24,16,0,857.0,94.0,2.8,29.0,665.0,909.52,667.76
2017,5,24,16,15,838.5,91.0,2.6,28.5,614.0,870.0,643.52
2017,5,24,16,30,820.0,88.0,2.4,28.0,563.0,836.2,622.93
2017,5,24,16,45,797.0,84.0,2.2,28.0,509.0,788.25,591.24
2017,5,24,17,0,774.0,80.0,2.0,28.0,455.0,739.34,558.61
2017,5,24,17,15,740.5,75.5,1.7,27.5,399.0,681.06,519.2
2017,5,24,17,30,707.0,71.0,1.4,27.0,343.0,623.21,479.17
2017,5,24,17,45,659.5,65.5,1.1,26.5,287.5,558.88,433.1
2017,5,24,18,0,612.0,60.0,0.8,26.0,232.0,493.8,383.42
2017,5,24,18,15,539.5,52.5,0.7,25.5,179.5,414.0,321.97
2017,5,24,18,30,467.0,45.0,0.6,25.0,127.0,339.91,262.19
2017,5,24,18,45,346.5,34.0,0.55,24.5,83.0,243.61,182.86
2017,5,24,19,0,226.0,23.0,0.5,24.0,39.0,153.72,85.98
2017,5,24,19,15,113.0,11.5,0.65,23.0,19.5,57.04,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,127.5,13.5,4.9,16.5,24.0,12.87,0.0
2017,5,25,6,0,255.0,27.0,5.0,17.0,48.0,21.65,11.01
2017,5,25,6,15,366.5,37.5,5.1,17.5,93.0,28.94,19.23
2017,5,25,6,30,478.0,48.0,5.2,18.0,138.0,35.84,25.71
2017,5,25,6,45,547.0,55.5,5.35,18.5,191.0,39.75,29.36
2017,5,25,7,0,616.0,63.0,5.5,19.0,244.0,43.46,32.64
2017,5,25,7,15,661.5,68.5,5.85,20.0,299.0,45.36,34.12
2017,5,25,7,30,707.0,74.0,6.2,21.0,354.0,52.07,39.69
2017,5,25,7,45,737.5,79.0,6.6,22.0,409.0,80.33,44.13
2017,5,25,8,0,768.0,84.0,7.0,23.0,464.0,128.43,68.92
2017,5,25,8,15,790.5,87.5,7.05,23.5,517.0,177.79,104.29
2017,5,25,8,30,813.0,91.0,7.1,24.0,570.0,229.71,146.72
2017,5,25,8,45,826.0,95.5,7.2,25.0,618.5,282.39,192.0
2017,5,25,9,0,839.0,100.0,7.3,26.0,667.0,342.55,243.38
2017,5,25,9,15,851.5,102.5,7.25,26.5,712.5,395.15,288.8
2017,5,25,9,30,864.0,105.0,7.2,27.0,758.0,448.31,333.74
2017,5,25,9,45,869.0,109.5,7.2,27.5,796.5,499.96,376.46
2017,5,25,10,0,874.0,114.0,7.2,28.0,835.0,551.01,417.5
2017,5,25,10,15,882.0,115.5,7.15,28.5,868.5,600.49,456.17
2017,5,25,10,30,890.0,117.0,7.1,29.0,902.0,649.24,493.22
2017,5,25,10,45,892.5,120.0,7.05,29.5,928.0,694.68,526.83
2017,5,25,11,0,895.0,123.0,7.0,30.0,954.0,738.52,558.44
2017,5,25,11,15,899.0,124.0,6.9,30.5,973.5,780.0,586.0
2017,5,25,11,30,903.0,125.0,6.8,31.0,993.0,819.65,611.74
2017,5,25,11,45,903.5,127.0,6.75,31.5,1004.0,855.35,634.62
2017,5,25,12,0,904.0,129.0,6.7,32.0,1015.0,888.74,655.7
2017,5,25,12,15,904.5,129.0,6.6,32.0,1018.5,917.99,674.95
2017,5,25,12,30,905.0,129.0,6.5,32.0,1022.0,944.78,692.49
2017,5,25,12,45,903.0,129.5,6.4,32.5,1017.0,967.16,705.54
2017,5,25,13,0,901.0,130.0,6.3,33.0,1012.0,986.7,716.66
2017,5,25,13,15,898.0,129.0,6.2,33.0,999.0,1000.84,725.69
2017,5,25,13,30,895.0,128.0,6.1,33.0,986.0,1011.78,732.7
2017,5,25,13,45,889.5,127.5,6.0,33.5,965.0,1017.49,734.81
2017,5,25,14,0,884.0,127.0,5.9,34.0,944.0,1019.9,734.87
2017,5,25,14,15,877.5,125.5,5.8,34.0,916.0,1017.02,733.14
2017,5,25,14,30,871.0,124.0,5.7,34.0,888.0,1010.88,729.44
2017,5,25,14,45,857.5,125.0,5.6,34.0,851.5,997.25,720.96
2017,5,25,15,0,844.0,126.0,5.5,34.0,815.0,980.7,710.71
2017,5,25,15,15,832.0,123.5,5.4,34.0,774.5,967.83,703.03
2017,5,25,15,30,820.0,121.0,5.3,34.0,734.0,943.44,687.8
2017,5,25,15,45,805.0,117.5,5.25,34.0,688.0,912.5,668.61
2017,5,25,16,0,790.0,114.0,5.2,34.0,642.0,879.27,647.87
2017,5,25,16,15,769.5,110.5,5.05,33.5,591.5,839.04,623.01
2017,5,25,16,30,749.0,107.0,4.9,33.0,541.0,797.25,596.87
2017,5,25,16,45,722.5,102.5,4.8,32.5,488.0,752.0,568.2
2017,5,25,17,0,696.0,98.0,4.7,32.0,435.0,702.41,535.93
2017,5,25,17,15,660.0,92.5,4.45,31.5,381.0,644.02,496.22
2017,5,25,17,30,624.0,87.0,4.2,31.0,327.0,586.47,456.26
2017,5,25,17,45,573.0,80.0,4.0,30.5,273.5,517.85,405.71
2017,5,25,18,0,522.0,73.0,3.8,30.0,220.0,452.04,355.35
2017,5,25,18,15,449.0,63.0,3.65,29.0,169.5,372.61,293.12
2017,5,25,18,30,376.0,53.0,3.5,28.0,119.0,298.88,232.87
2017,5,25,18,45,264.5,39.0,3.35,27.0,77.5,206.07,155.55
2017,5,25,19,0,153.0,25.0,3.2,26.0,36.0,122.2,70.27
2017,5,25,19,15,76.5,12.5,3.45,25.5,18.0,43.2,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,6.0,3.25,22.5,6.0,5.72,0.0
2017,5,26,6,0,0.0,12.0,3.5,23.0,12.0,11.12,2.78
2017,5,26,6,15,0.0,25.0,3.7,23.0,25.0,23.2,13.92
2017,5,26,6,30,0.0,38.0,3.9,23.0,38.0,35.3,24.69
2017,5,26,6,45,0.0,54.0,4.15,23.5,54.0,50.03,37.58
2017,5,26,7,0,0.0,70.0,4.4,24.0,70.0,64.24,49.79
2017,5,26,7,15,0.0,87.0,4.5,24.5,87.0,79.12,62.34
2017,5,26,7,30,0.0,104.0,4.6,25.0,104.0,93.85,74.51
2017,5,26,7,45,0.0,121.5,4.7,26.0,121.5,109.19,82.78
2017,5,26,8,0,0.0,139.0,4.8,27.0,139.0,124.79,94.51
2017,5,26,8,15,0.0,139.0,4.8,27.0,139.0,126.0,95.09
2017,5,26,8,30,0.0,139.0,4.8,27.0,139.0,126.83,95.41
2017,5,26,8,45,5.0,176.0,4.8,27.5,179.5,160.39,120.91
2017,5,26,9,0,10.0,213.0,4.8,28.0,220.0,194.49,146.47
2017,5,26,9,15,8.5,203.5,4.75,28.0,210.0,187.57,140.81
2017,5,26,9,30,7.0,194.0,4.7,28.0,200.0,179.97,134.72
2017,5,26,9,45,8.0,201.0,4.7,28.5,208.0,187.57,140.0
2017,5,26,10,0,9.0,208.0,4.7,29.0,216.0,195.26,145.33
2017,5,26,10,15,10.5,215.0,4.6,29.5,224.5,203.34,150.91
2017,5,26,10,30,12.0,222.0,4.5,30.0,233.0,211.57,156.58
2017,5,26,10,45,11.0,214.5,4.45,30.5,224.5,205.21,151.31
2017,5,26,11,0,10.0,207.0,4.4,31.0,216.0,198.62,145.93
2017,5,26,11,15,11.5,209.5,4.3,31.0,220.5,202.83,149.01
2017,5,26,11,30,13.0,212.0,4.2,31.0,225.0,207.16,152.17
2017,5,26,11,45,13.5,215.0,4.15,31.5,229.0,211.24,154.83
2017,5,26,12,0,14.0,218.0,4.1,32.0,233.0,215.34,157.51
2017,5,26,12,15,37.0,326.5,4.0,32.0,363.5,339.57,248.78
2017,5,26,12,30,60.0,435.0,3.9,32.0,494.0,466.46,338.99
2017,5,26,12,45,54.0,438.5,3.8,32.5,492.0,469.33,339.55
2017,5,26,13,0,48.0,442.0,3.7,33.0,490.0,471.75,340.28
2017,5,26,13,15,53.5,431.0,3.6,33.0,483.5,470.61,339.77
2017,5,26,13,30,59.0,420.0,3.5,33.0,477.0,469.1,339.08
2017,5,26,13,45,83.0,439.5,3.45,33.5,517.5,516.59,372.29
2017,5,26,14,0,107.0,459.0,3.4,34.0,558.0,564.9,405.41
2017,5,26,14,15,298.0,404.0,3.35,34.0,668.0,726.61,520.99
2017,5,26,14,30,489.0,349.0,3.3,34.0,778.0,875.89,623.76
2017,5,26,14,45,259.5,336.0,3.3,34.0,563.0,623.44,451.14
2017,5,26,15,0,30.0,323.0,3.3,34.0,348.0,357.05,259.59
2017,5,26,15,15,124.0,338.0,3.3,34.0,432.5,481.86,352.96
2017,5,26,15,30,218.0,353.0,3.3,34.0,517.0,591.39,432.19
2017,5,26,15,45,265.0,320.5,3.3,34.0,507.0,613.76,449.65
2017,5,26,16,0,312.0,288.0,3.3,34.0,497.0,618.44,455.62
2017,5,26,16,15,358.5,252.5,3.3,33.5,475.0,615.27,457.29
2017,5,26,16,30,405.0,217.0,3.3,33.0,453.0,621.87,465.53
2017,5,26,16,45,386.0,199.0,3.3,33.0,406.5,561.15,424.0
2017,5,26,17,0,367.0,181.0,3.3,33.0,360.0,514.43,391.74
2017,5,26,17,15,349.5,160.5,3.1,32.0,314.5,465.92,358.58
2017,5,26,17,30,332.0,140.0,2.9,31.0,269.0,417.54,324.5
2017,5,26,17,45,291.0,123.0,2.75,30.5,223.0,357.73,279.62
2017,5,26,18,0,250.0,106.0,2.6,30.0,177.0,300.75,235.59
2017,5,26,18,15,205.0,86.0,2.5,29.5,136.0,240.36,187.57
2017,5,26,18,30,160.0,66.0,2.4,29.0,95.0,183.5,141.0
2017,5,26,18,45,95.5,45.0,2.3,28.5,60.5,118.62,87.15
2017,5,26,19,0,31.0,24.0,2.2,28.0,26.0,47.5,24.73
2017,5,26,19,15,15.5,12.0,2.4,27.5,13.0,17.79,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,41.5,15.0,3.6,23.5,18.5,14.3,0.0
2017,5,27,6,0,83.0,30.0,3.7,24.0,37.0,24.69,13.12
2017,5,27,6,15,157.0,50.5,3.9,24.0,76.0,40.59,28.42
2017,5,27,6,30,231.0,71.0,4.1,24.0,115.0,55.96,42.18
2017,5,27,6,45,115.5,65.0,4.35,24.5,87.0,51.3,38.49
2017,5,27,7,0,0.0,59.0,4.6,25.0,59.0,54.86,41.57
2017,5,27,7,15,0.0,72.0,4.7,25.5,72.0,66.69,51.51
2017,5,27,7,30,0.0,85.0,4.8,26.0,85.0,78.28,61.07
2017,5,27,7,45,0.0,99.0,4.95,26.5,99.0,90.74,67.85
2017,5,27,8,0,0.0,113.0,5.1,27.0,113.0,103.3,77.46
2017,5,27,8,15,0.0,128.0,5.1,27.5,128.0,116.75,87.64
2017,5,27,8,30,0.0,143.0,5.1,28.0,143.0,130.26,97.73
2017,5,27,8,45,1.5,156.5,5.2,28.5,157.5,142.92,107.02
2017,5,27,9,0,3.0,170.0,5.3,29.0,172.0,155.8,116.4
2017,5,27,9,15,67.0,265.0,5.25,29.5,316.0,252.97,188.94
2017,5,27,9,30,131.0,360.0,5.2,30.0,460.0,352.65,262.11
2017,5,27,9,45,139.5,374.5,5.2,30.5,486.0,379.21,281.14
2017,5,27,10,0,148.0,389.0,5.2,31.0,512.0,406.58,300.73
2017,5,27,10,15,151.0,404.0,5.15,31.0,533.5,432.05,319.25
2017,5,27,10,30,154.0,419.0,5.1,31.0,555.0,457.81,337.78
2017,5,27,10,45,94.0,390.0,5.05,31.5,474.0,409.93,301.77
2017,5,27,11,0,34.0,361.0,5.0,32.0,393.0,349.81,256.54
2017,5,27,11,15,34.5,368.5,4.95,32.0,401.5,360.85,264.48
2017,5,27,11,30,35.0,376.0,4.9,32.0,410.0,372.01,272.34
2017,5,27,11,45,31.5,382.0,4.85,32.5,413.0,378.68,276.28
2017,5,27,12,0,28.0,388.0,4.8,33.0,416.0,385.22,280.11
2017,5,27,12,15,27.0,386.0,4.75,33.0,413.0,386.37,280.81
2017,5,27,12,30,26.0,384.0,4.7,33.0,410.0,387.34,281.43
2017,5,27,12,45,40.0,417.5,4.7,33.5,457.0,436.11,315.84
2017,5,27,13,0,54.0,451.0,4.7,34.0,504.0,486.22,350.61
2017,5,27,13,15,162.5,463.5,4.65,34.0,620.0,616.0,443.74
2017,5,27,13,30,271.0,476.0,4.6,34.0,736.0,750.68,537.3
2017,5,27,13,45,201.0,471.0,4.6,34.0,661.5,675.83,484.92
2017,5,27,14,0,131.0,466.0,4.6,34.0,587.0,607.1,436.72
2017,5,27,14,15,230.5,436.5,4.55,34.0,642.0,681.35,491.61
2017,5,27,14,30,330.0,407.0,4.5,34.0,697.0,766.67,552.33
2017,5,27,14,45,237.0,403.5,4.5,34.0,607.5,660.53,478.57
2017,5,27,15,0,144.0,400.0,4.5,34.0,518.0,567.1,412.53
2017,5,27,15,15,148.0,379.0,4.4,34.0,495.0,550.68,402.42
2017,5,27,15,30,152.0,358.0,4.3,34.0,472.0,533.27,391.31
2017,5,27,15,45,407.5,260.0,4.25,34.0,539.0,694.83,512.98
2017,5,27,16,0,663.0,162.0,4.2,34.0,606.0,822.2,605.59
2017,5,27,16,15,639.5,156.0,4.1,33.5,557.5,779.82,578.51
2017,5,27,16,30,616.0,150.0,4.0,33.0,509.0,736.35,551.32
2017,5,27,16,45,574.5,147.0,3.95,33.0,456.5,680.18,513.69
2017,5,27,17,0,533.0,144.0,3.9,33.0,404.0,619.39,471.49
2017,5,27,17,15,494.5,134.0,3.6,32.5,352.5,560.29,429.99
2017,5,27,17,30,456.0,124.0,3.3,32.0,301.0,502.71,388.55
2017,5,27,17,45,371.5,118.0,3.05,31.5,247.0,419.97,326.5
2017,5,27,18,0,287.0,112.0,2.8,31.0,193.0,333.04,259.7
2017,5,27,18,15,229.0,92.0,2.75,30.0,148.0,263.4,205.33
2017,5,27,18,30,171.0,72.0,2.7,29.0,103.0,198.64,152.95
2017,5,27,18,45,85.5,47.0,2.7,28.5,62.5,107.7,78.86
2017,5,27,19,0,0.0,22.0,2.7,28.0,22.0,21.0,8.12
2017,5,27,19,15,0.0,11.0,3.05,27.5,11.0,10.48,0.0
2017,5,27,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,31.0,14.5,1.4,22.5,17.0,13.82,0.0
2017,5,28,6,0,62.0,29.0,1.4,23.0,34.0,25.04,13.61
2017,5,28,6,15,126.5,52.0,1.35,23.0,72.5,41.66,29.5
2017,5,28,6,30,191.0,75.0,1.3,23.0,111.0,58.75,44.76
2017,5,28,6,45,240.5,95.5,1.3,23.5,156.5,73.44,57.6
2017,5,28,7,0,290.0,116.0,1.3,24.0,202.0,87.56,69.62
2017,5,28,7,15,155.0,129.5,1.4,24.5,176.5,101.75,81.37
2017,5,28,7,30,20.0,143.0,1.5,25.0,151.0,123.78,99.4
2017,5,28,7,45,215.5,158.5,1.6,25.5,265.0,124.59,89.87
2017,5,28,8,0,411.0,174.0,1.7,26.0,379.0,161.07,107.01
2017,5,28,8,15,390.5,202.5,1.65,26.0,414.5,204.49,139.77
2017,5,28,8,30,370.0,231.0,1.6,26.0,450.0,253.08,178.43
2017,5,28,8,45,326.5,265.0,1.55,26.5,470.5,290.61,209.27
2017,5,28,9,0,283.0,299.0,1.5,27.0,491.0,323.9,236.15
2017,5,28,9,15,352.5,299.0,1.4,27.0,555.0,368.55,269.01
2017,5,28,9,30,422.0,299.0,1.3,27.0,619.0,413.68,302.43
2017,5,28,9,45,280.5,351.0,1.2,27.5,569.0,419.98,307.7
2017,5,28,10,0,139.0,403.0,1.1,28.0,519.0,412.93,301.74
2017,5,28,10,15,88.0,386.5,1.05,28.0,461.5,388.24,283.91
2017,5,28,10,30,37.0,370.0,1.0,28.0,404.0,350.69,256.5
2017,5,28,10,45,169.5,408.5,0.95,28.5,566.0,470.99,342.33
2017,5,28,11,0,302.0,447.0,0.9,29.0,728.0,603.74,432.15
2017,5,28,11,15,238.5,470.0,0.9,29.0,694.5,598.11,425.94
2017,5,28,11,30,175.0,493.0,0.9,29.0,661.0,582.99,414.49
2017,5,28,11,45,140.5,494.0,0.9,29.5,630.5,567.75,402.89
2017,5,28,12,0,106.0,495.0,0.9,30.0,600.0,549.69,389.31
2017,5,28,12,15,118.5,484.5,0.9,30.0,602.5,560.45,397.11
2017,5,28,12,30,131.0,474.0,0.9,30.0,605.0,571.08,404.61
2017,5,28,12,45,133.5,488.0,0.95,30.5,620.5,595.58,420.28
2017,5,28,13,0,136.0,502.0,1.0,31.0,636.0,620.06,435.71
2017,5,28,13,15,144.0,496.0,1.05,31.0,636.5,630.09,442.97
2017,5,28,13,30,152.0,490.0,1.1,31.0,637.0,639.52,450.05
2017,5,28,13,45,188.5,477.0,1.2,31.0,654.5,669.5,471.95
2017,5,28,14,0,225.0,464.0,1.3,31.0,672.0,698.98,493.35
2017,5,28,14,15,178.0,450.0,1.35,31.0,611.5,642.82,456.13
2017,5,28,14,30,131.0,436.0,1.4,31.0,551.0,585.52,418.13
2017,5,28,14,45,185.5,415.0,1.5,31.0,571.0,621.47,445.87
2017,5,28,15,0,240.0,394.0,1.6,31.0,591.0,655.68,471.68
2017,5,28,15,15,210.0,376.0,1.6,31.0,542.0,608.1,439.75
2017,5,28,15,30,180.0,358.0,1.6,31.0,493.0,560.29,407.84
2017,5,28,15,45,90.0,249.0,1.65,31.0,316.5,353.01,261.95
2017,5,28,16,0,0.0,140.0,1.7,31.0,140.0,132.52,96.87
2017,5,28,16,15,0.0,114.5,1.7,30.5,114.5,107.63,78.65
2017,5,28,16,30,0.0,89.0,1.7,30.0,89.0,82.94,59.89
2017,5,28,16,45,0.0,49.0,1.7,30.0,49.0,45.57,30.68
2017,5,28,17,0,0.0,9.0,1.7,30.0,9.0,8.35,1.05
2017,5,28,17,15,0.0,7.5,1.55,29.5,7.5,6.96,0.0
2017,5,28,17,30,0.0,6.0,1.4,29.0,6.0,5.56,0.0
2017,5,28,17,45,0.0,5.0,1.25,29.0,5.0,4.63,0.0
2017,5,28,18,0,0.0,4.0,1.1,29.0,4.0,3.7,0.0
2017,5,28,18,15,0.0,3.0,1.0,28.0,3.0,2.78,0.0
2017,5,28,18,30,0.0,2.0,0.9,27.0,2.0,1.85,0.0
2017,5,28,18,45,0.0,1.0,0.85,26.5,1.0,0.92,0.0
2017,5,28,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,5,28,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,5,28,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,8.0,3.35,19.0,8.0,7.63,0.0
2017,5,29,6,0,0.0,16.0,3.4,19.0,16.0,14.83,5.98
2017,5,29,6,15,0.0,35.5,3.45,19.0,35.5,32.78,22.45
2017,5,29,6,30,0.0,55.0,3.5,19.0,55.0,49.85,37.81
2017,5,29,6,45,2.0,77.5,3.6,19.0,78.0,69.03,54.89
2017,5,29,7,0,4.0,100.0,3.7,19.0,101.0,87.97,71.49
2017,5,29,7,15,2.0,96.5,3.75,19.0,97.0,86.8,70.39
2017,5,29,7,30,0.0,93.0,3.8,19.0,93.0,84.95,68.59
2017,5,29,7,45,2.5,126.0,3.85,19.0,127.5,112.96,88.13
2017,5,29,8,0,5.0,159.0,3.9,19.0,162.0,141.32,110.74
2017,5,29,8,15,34.0,204.5,3.8,19.0,224.5,175.92,136.89
2017,5,29,8,30,63.0,250.0,3.7,19.0,287.0,220.02,170.45
2017,5,29,8,45,48.5,259.0,3.65,19.5,289.0,230.28,178.45
2017,5,29,9,0,34.0,268.0,3.6,20.0,291.0,238.61,184.8
2017,5,29,9,15,43.5,297.5,3.35,20.5,329.0,269.78,208.1
2017,5,29,9,30,53.0,327.0,3.1,21.0,367.0,302.33,232.13
2017,5,29,9,45,63.0,354.0,2.9,21.5,404.5,334.52,255.59
2017,5,29,10,0,73.0,381.0,2.7,22.0,442.0,368.07,279.73
2017,5,29,10,15,102.0,409.5,2.45,22.5,498.0,414.95,313.36
2017,5,29,10,30,131.0,438.0,2.2,23.0,554.0,459.18,344.42
2017,5,29,10,45,116.5,448.5,2.0,23.5,554.0,469.19,349.87
2017,5,29,11,0,102.0,459.0,1.8,24.0,554.0,482.1,357.26
2017,5,29,11,15,138.5,475.5,1.75,24.0,607.5,528.49,390.37
2017,5,29,11,30,175.0,492.0,1.7,24.0,661.0,582.13,427.86
2017,5,29,11,45,259.0,476.5,1.7,24.5,730.0,647.37,473.55
2017,5,29,12,0,343.0,461.0,1.7,25.0,799.0,720.22,523.35
2017,5,29,12,15,293.5,480.5,1.7,25.0,770.5,711.63,515.73
2017,5,29,12,30,244.0,500.0,1.7,25.0,742.0,697.92,505.31
2017,5,29,12,45,208.5,502.0,1.7,25.5,708.5,678.72,490.81
2017,5,29,13,0,173.0,504.0,1.7,26.0,675.0,657.17,474.73
2017,5,29,13,15,311.0,460.5,1.55,26.0,762.0,763.77,549.2
2017,5,29,13,30,449.0,417.0,1.4,26.0,849.0,873.11,621.44
2017,5,29,13,45,611.0,303.5,1.3,26.0,878.0,932.49,662.64
2017,5,29,14,0,773.0,190.0,1.2,26.0,907.0,982.83,694.53
2017,5,29,14,15,765.5,187.5,1.05,26.0,879.5,978.7,689.5
2017,5,29,14,30,758.0,185.0,0.9,26.0,852.0,971.57,683.28
2017,5,29,14,45,730.0,193.0,0.8,26.5,814.5,958.64,673.2
2017,5,29,15,0,702.0,201.0,0.7,27.0,777.0,937.3,658.15
2017,5,29,15,15,687.0,196.5,0.6,27.0,737.0,912.93,642.73
2017,5,29,15,30,672.0,192.0,0.5,27.0,697.0,886.24,625.96
2017,5,29,15,45,658.0,184.5,0.45,27.0,653.0,855.08,607.42
2017,5,29,16,0,644.0,177.0,0.4,27.0,609.0,821.92,587.62
2017,5,29,16,15,620.0,170.5,0.5,26.5,560.5,779.03,565.11
2017,5,29,16,30,596.0,164.0,0.6,26.0,512.0,735.07,541.24
2017,5,29,16,45,565.0,156.0,0.7,26.0,461.0,677.14,505.63
2017,5,29,17,0,534.0,148.0,0.8,26.0,410.0,625.67,473.06
2017,5,29,17,15,494.0,138.5,0.8,25.5,358.0,565.99,433.25
2017,5,29,17,30,454.0,129.0,0.8,25.0,306.0,507.95,393.25
2017,5,29,17,45,396.0,117.5,0.85,25.0,255.0,436.97,341.56
2017,5,29,18,0,338.0,106.0,0.9,25.0,204.0,369.99,290.89
2017,5,29,18,15,270.0,89.5,0.95,24.5,157.0,284.82,224.8
2017,5,29,18,30,202.0,73.0,1.0,24.0,110.0,217.31,169.93
2017,5,29,18,45,122.5,50.5,1.05,23.5,71.0,140.82,106.49
2017,5,29,19,0,43.0,28.0,1.1,23.0,32.0,60.22,36.21
2017,5,29,19,15,21.5,14.0,1.25,22.5,16.0,22.24,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,45,26.5,16.5,0.6,19.5,19.0,15.73,0.0
2017,5,30,6,0,53.0,33.0,0.6,20.0,38.0,28.06,16.4
2017,5,30,6,15,123.5,56.0,0.55,20.5,77.5,44.59,32.39
2017,5,30,6,30,194.0,79.0,0.5,21.0,117.0,61.6,47.61
2017,5,30,6,45,266.5,96.0,0.45,21.5,165.0,73.85,58.4
2017,5,30,7,0,339.0,113.0,0.4,22.0,213.0,81.47,64.89
2017,5,30,7,15,391.0,126.0,0.65,22.5,264.5,88.41,70.61
2017,5,30,7,30,443.0,139.0,0.9,23.0,316.0,94.92,75.8
2017,5,30,7,45,488.0,147.5,1.15,23.5,369.0,120.64,80.65
2017,5,30,8,0,533.0,156.0,1.4,24.0,422.0,160.29,102.28
2017,5,30,8,15,564.0,164.0,1.5,24.5,473.0,202.54,131.77
2017,5,30,8,30,595.0,172.0,1.6,25.0,524.0,247.37,166.39
2017,5,30,8,45,626.5,174.5,1.75,25.5,574.0,291.59,202.13
2017,5,30,9,0,658.0,177.0,1.9,26.0,624.0,339.25,241.02
2017,5,30,9,15,676.0,182.0,1.95,26.0,668.5,387.19,280.54
2017,5,30,9,30,694.0,187.0,2.0,26.0,713.0,436.66,320.55
2017,5,30,9,45,500.0,284.0,2.15,26.5,673.5,464.37,343.5
2017,5,30,10,0,306.0,381.0,2.3,27.0,634.0,475.71,351.87
2017,5,30,10,15,240.0,410.5,2.35,27.0,614.5,481.55,356.23
2017,5,30,10,30,174.0,440.0,2.4,27.0,595.0,487.27,359.72
2017,5,30,10,45,474.5,318.0,2.5,27.5,755.5,587.49,435.58
2017,5,30,11,0,775.0,196.0,2.6,28.0,916.0,717.61,530.47
2017,5,30,11,15,780.0,197.5,2.65,28.0,936.0,756.84,557.45
2017,5,30,11,30,785.0,199.0,2.7,28.0,956.0,794.74,583.77
2017,5,30,11,45,596.5,315.5,2.75,28.5,894.5,776.41,565.93
2017,5,30,12,0,408.0,432.0,2.8,29.0,833.0,749.29,541.86
2017,5,30,12,15,376.5,447.5,2.8,28.5,819.0,754.4,545.86
2017,5,30,12,30,345.0,463.0,2.8,28.0,805.0,757.23,548.05
2017,5,30,12,45,257.0,484.0,2.85,28.0,738.0,710.51,514.64
2017,5,30,13,0,169.0,505.0,2.9,28.0,671.0,654.3,474.56
2017,5,30,13,15,158.5,497.5,2.9,28.0,651.5,645.54,468.95
2017,5,30,13,30,148.0,490.0,2.9,28.0,632.0,635.51,462.2
2017,5,30,13,45,91.0,436.5,2.9,28.0,523.5,521.35,382.26
2017,5,30,14,0,34.0,383.0,2.9,28.0,415.0,413.47,304.82
2017,5,30,14,15,22.0,298.5,2.85,28.0,319.0,317.39,235.72
2017,5,30,14,30,10.0,214.0,2.8,28.0,223.0,213.29,158.69
2017,5,30,14,45,5.0,141.0,2.8,28.0,145.5,137.81,101.71
2017,5,30,15,0,0.0,68.0,2.8,28.0,68.0,63.48,44.25
2017,5,30,15,15,0.0,100.5,2.75,28.0,100.5,94.02,68.22
2017,5,30,15,30,0.0,133.0,2.7,28.0,133.0,125.29,92.6
2017,5,30,15,45,0.0,130.0,2.7,28.0,130.0,122.48,90.62
2017,5,30,16,0,0.0,127.0,2.7,28.0,127.0,119.7,88.73
2017,5,30,16,15,0.0,105.0,2.6,27.5,105.0,98.34,72.45
2017,5,30,16,30,0.0,83.0,2.5,27.0,83.0,77.33,56.25
2017,5,30,16,45,0.0,100.0,2.4,27.0,100.0,93.76,69.54
2017,5,30,17,0,0.0,117.0,2.3,27.0,117.0,111.4,83.78
2017,5,30,17,15,0.0,102.0,1.95,26.5,102.0,96.79,72.57
2017,5,30,17,30,0.0,87.0,1.6,26.0,87.0,82.14,61.2
2017,5,30,17,45,0.0,72.5,1.3,25.5,72.5,67.96,50.02
2017,5,30,18,0,0.0,58.0,1.0,25.0,58.0,53.93,38.74
2017,5,30,18,15,0.0,45.0,0.95,24.5,45.0,41.81,28.8
2017,5,30,18,30,0.0,32.0,0.9,24.0,32.0,29.7,18.7
2017,5,30,18,45,0.0,21.0,0.85,23.5,21.0,19.47,10.03
2017,5,30,19,0,0.0,10.0,0.8,23.0,10.0,9.26,0.92
2017,5,30,19,15,0.0,5.0,0.8,23.0,5.0,4.77,0.0
2017,5,30,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,1.0,14.0,0.45,20.5,14.0,13.34,0.0
2017,5,31,6,0,2.0,28.0,0.4,21.0,28.0,25.52,14.42
2017,5,31,6,15,31.5,51.0,0.45,21.5,56.5,44.08,31.84
2017,5,31,6,30,61.0,74.0,0.5,22.0,85.0,62.51,48.19
2017,5,31,6,45,98.5,94.0,0.6,22.5,119.5,75.51,59.59
2017,5,31,7,0,136.0,114.0,0.7,23.0,154.0,90.34,72.21
2017,5,31,7,15,68.0,99.0,0.85,23.5,119.0,80.73,63.81
2017,5,31,7,30,0.0,84.0,1.0,24.0,84.0,77.47,60.76
2017,5,31,7,45,0.0,98.0,1.15,24.5,98.0,89.94,67.6
2017,5,31,8,0,0.0,112.0,1.3,25.0,112.0,102.49,77.21
2017,5,31,8,15,97.0,187.5,1.45,25.0,245.0,166.17,122.94
2017,5,31,8,30,194.0,263.0,1.6,25.0,378.0,248.41,182.38
2017,5,31,8,45,242.5,280.0,1.75,25.5,437.0,280.43,205.31
2017,5,31,9,0,291.0,297.0,1.9,26.0,496.0,325.44,238.76
2017,5,31,9,15,273.0,324.0,1.95,26.0,520.5,358.88,265.21
2017,5,31,9,30,255.0,351.0,2.0,26.0,545.0,390.67,289.82
2017,5,31,9,45,208.5,377.5,2.1,26.5,541.5,414.21,307.3
2017,5,31,10,0,162.0,404.0,2.2,27.0,538.0,425.84,315.41
2017,5,31,10,15,110.5,403.5,2.15,27.0,497.0,408.87,302.83
2017,5,31,10,30,59.0,403.0,2.1,27.0,456.0,391.81,289.77
2017,5,31,10,45,69.0,424.5,2.1,27.0,488.0,422.73,311.95
2017,5,31,11,0,79.0,446.0,2.1,27.0,520.0,454.83,334.59
2017,5,31,11,15,66.0,442.5,2.05,27.0,505.5,449.21,329.92
2017,5,31,11,30,53.0,439.0,2.0,27.0,491.0,442.23,324.45
2017,5,31,11,45,139.5,469.5,2.0,27.5,607.0,545.16,397.9
2017,5,31,12,0,226.0,500.0,2.0,28.0,723.0,656.34,474.08
2017,5,31,12,15,194.0,505.0,1.95,28.0,696.5,645.65,465.02
2017,5,31,12,30,162.0,510.0,1.9,28.0,670.0,632.78,455.34
2017,5,31,12,45,175.5,507.0,1.85,28.0,680.0,652.66,469.08
2017,5,31,13,0,189.0,504.0,1.8,28.0,690.0,672.32,482.38
2017,5,31,13,15,119.0,468.0,1.8,28.0,585.0,578.15,417.38
2017,5,31,13,30,49.0,432.0,1.8,28.0,480.0,471.14,342.48
2017,5,31,13,45,55.0,430.5,1.85,28.0,483.0,479.45,349.58
2017,5,31,14,0,61.0,429.0,1.9,28.0,486.0,487.68,356.01
2017,5,31,14,15,57.0,411.5,1.9,27.5,464.0,469.07,343.99
2017,5,31,14,30,53.0,394.0,1.9,27.0,442.0,449.93,331.66
2017,5,31,14,45,39.5,354.0,1.95,27.0,389.0,396.88,294.22
2017,5,31,15,0,26.0,314.0,2.0,27.0,336.0,343.23,255.82
2017,5,31,15,15,18.5,272.5,2.0,27.0,288.0,281.61,211.0
2017,5,31,15,30,11.0,231.0,2.0,27.0,240.0,233.08,175.13
2017,5,31,15,45,5.5,158.5,2.0,27.0,163.0,155.69,116.6
2017,5,31,16,0,0.0,86.0,2.0,27.0,86.0,80.19,58.04
2017,5,31,16,15,193.5,155.0,1.9,26.5,268.5,353.58,275.79
2017,5,31,16,30,387.0,224.0,1.8,26.0,451.0,601.02,459.4
2017,5,31,16,45,267.0,217.0,1.7,26.0,367.0,482.7,370.59
2017,5,31,17,0,147.0,210.0,1.6,26.0,283.0,358.28,277.15
2017,5,31,17,15,127.5,189.5,1.4,25.5,247.0,317.34,247.37
2017,5,31,17,30,108.0,169.0,1.2,25.0,211.0,277.47,217.36
2017,5,31,17,45,95.5,143.5,1.05,24.5,177.0,237.06,186.56
2017,5,31,18,0,83.0,118.0,0.9,24.0,143.0,186.89,147.29
2017,5,31,18,15,61.5,94.0,0.85,23.5,110.0,144.51,113.05
2017,5,31,18,30,40.0,70.0,0.8,23.0,77.0,103.2,78.86
2017,5,31,18,45,20.0,47.0,0.8,23.0,50.5,64.84,46.53
2017,5,31,19,0,0.0,24.0,0.8,23.0,24.0,23.15,10.97
2017,5,31,19,15,0.0,12.0,0.9,22.5,12.0,11.44,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,88.5,15.5,1.15,20.5,23.5,14.77,0.0
2017,6,1,6,0,177.0,31.0,1.3,21.0,47.0,24.21,13.41
2017,6,1,6,15,279.0,44.5,1.4,21.0,89.5,34.07,23.39
2017,6,1,6,30,381.0,58.0,1.5,21.0,132.0,43.5,32.07
2017,6,1,6,45,456.5,66.0,1.65,21.5,182.5,48.2,36.35
2017,6,1,7,0,532.0,74.0,1.8,22.0,233.0,51.88,39.53
2017,6,1,7,15,579.5,81.0,1.85,22.5,286.0,54.46,41.62
2017,6,1,7,30,627.0,88.0,1.9,23.0,339.0,56.85,43.46
2017,6,1,7,45,381.5,150.5,1.95,23.5,310.0,118.96,81.82
2017,6,1,8,0,136.0,213.0,2.0,24.0,281.0,178.01,132.06
2017,6,1,8,15,106.0,234.0,2.0,24.5,290.5,207.53,155.04
2017,6,1,8,30,76.0,255.0,2.0,25.0,300.0,226.43,170.19
2017,6,1,8,45,73.5,277.0,2.0,25.5,323.5,250.05,187.82
2017,6,1,9,0,71.0,299.0,2.0,26.0,347.0,273.55,205.14
2017,6,1,9,15,64.0,315.0,2.0,26.5,361.0,290.76,217.6
2017,6,1,9,30,57.0,331.0,2.0,27.0,375.0,307.22,229.26
2017,6,1,9,45,41.5,323.0,2.05,27.5,356.0,299.89,223.31
2017,6,1,10,0,26.0,315.0,2.1,28.0,337.0,290.2,215.55
2017,6,1,10,15,25.0,323.0,2.15,28.0,345.0,300.06,222.61
2017,6,1,10,30,24.0,331.0,2.2,28.0,353.0,315.48,233.66
2017,6,1,10,45,54.5,390.5,2.25,28.5,441.5,384.37,283.23
2017,6,1,11,0,85.0,450.0,2.3,29.0,530.0,462.47,338.09
2017,6,1,11,15,224.5,444.0,2.35,29.0,659.5,565.47,412.69
2017,6,1,11,30,364.0,438.0,2.4,29.0,789.0,680.08,493.48
2017,6,1,11,45,259.0,471.5,2.45,29.5,723.0,642.85,464.41
2017,6,1,12,0,154.0,505.0,2.5,30.0,657.0,599.56,431.68
2017,6,1,12,15,200.5,502.5,2.5,30.0,701.0,649.03,466.78
2017,6,1,12,30,247.0,500.0,2.5,30.0,745.0,700.53,502.33
2017,6,1,12,45,245.5,498.0,2.55,30.5,740.5,709.25,507.19
2017,6,1,13,0,244.0,496.0,2.6,31.0,736.0,716.89,511.64
2017,6,1,13,15,253.0,487.5,2.6,31.0,733.5,733.95,523.42
2017,6,1,13,30,262.0,479.0,2.6,31.0,731.0,744.63,531.06
2017,6,1,13,45,572.0,296.0,2.65,31.0,831.5,886.54,634.97
2017,6,1,14,0,882.0,113.0,2.7,31.0,932.0,1004.71,712.77
2017,6,1,14,15,576.5,269.0,2.7,31.0,798.5,879.69,630.75
2017,6,1,14,30,271.0,425.0,2.7,31.0,665.0,726.5,521.77
2017,6,1,14,45,305.0,397.5,2.75,31.0,657.5,735.06,530.93
2017,6,1,15,0,339.0,370.0,2.8,31.0,650.0,741.37,537.57
2017,6,1,15,15,568.0,246.0,2.8,30.5,687.0,844.93,616.2
2017,6,1,15,30,797.0,122.0,2.8,30.0,724.0,924.55,671.98
2017,6,1,15,45,780.5,120.0,2.8,30.0,679.0,894.53,653.2
2017,6,1,16,0,764.0,118.0,2.8,30.0,634.0,862.4,633.86
2017,6,1,16,15,744.0,114.0,2.8,29.5,585.0,822.89,610.66
2017,6,1,16,30,724.0,110.0,2.8,29.0,536.0,781.89,586.1
2017,6,1,16,45,381.0,151.0,2.8,29.0,373.5,516.16,396.77
2017,6,1,17,0,38.0,192.0,2.8,29.0,211.0,234.81,179.22
2017,6,1,17,15,315.5,142.0,2.7,28.5,269.0,417.65,327.81
2017,6,1,17,30,593.0,92.0,2.6,28.0,327.0,573.13,448.43
2017,6,1,17,45,535.5,86.5,2.55,28.0,274.0,502.91,394.87
2017,6,1,18,0,478.0,81.0,2.5,28.0,221.0,435.87,343.38
2017,6,1,18,15,409.0,70.5,2.35,27.0,172.5,356.32,281.55
2017,6,1,18,30,340.0,60.0,2.2,26.0,124.0,287.49,225.57
2017,6,1,18,45,236.0,45.5,2.05,25.5,83.0,201.58,153.98
2017,6,1,19,0,132.0,31.0,1.9,25.0,42.0,126.4,84.6
2017,6,1,19,15,66.0,15.5,2.05,25.0,21.0,42.32,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,2.5,14.5,1.65,21.5,14.5,13.82,0.0
2017,6,2,6,0,5.0,29.0,1.8,22.0,29.0,26.36,15.06
2017,6,2,6,15,33.5,50.5,1.85,22.0,56.5,43.78,31.49
2017,6,2,6,30,62.0,72.0,1.9,22.0,84.0,58.95,45.15
2017,6,2,6,45,89.5,93.0,2.0,22.5,116.5,74.85,59.08
2017,6,2,7,0,117.0,114.0,2.1,23.0,149.0,90.31,72.3
2017,6,2,7,15,132.5,138.5,2.15,23.0,185.5,107.5,86.81
2017,6,2,7,30,148.0,163.0,2.2,23.0,222.0,124.09,100.56
2017,6,2,7,45,274.0,170.0,2.25,23.5,299.5,135.84,97.9
2017,6,2,8,0,400.0,177.0,2.3,24.0,377.0,163.71,110.32
2017,6,2,8,15,351.5,211.5,2.3,24.5,401.5,213.64,149.66
2017,6,2,8,30,303.0,246.0,2.3,25.0,426.0,251.24,180.81
2017,6,2,8,45,204.0,278.0,2.35,25.5,404.0,277.06,204.5
2017,6,2,9,0,105.0,310.0,2.4,26.0,382.0,292.33,218.74
2017,6,2,9,15,98.5,330.5,2.4,26.0,401.5,315.12,236.02
2017,6,2,9,30,92.0,351.0,2.4,26.0,421.0,337.31,252.55
2017,6,2,9,45,278.5,334.5,2.4,26.5,562.0,406.62,302.85
2017,6,2,10,0,465.0,318.0,2.4,27.0,703.0,502.75,372.8
2017,6,2,10,15,361.0,374.0,2.35,27.5,680.5,521.13,384.64
2017,6,2,10,30,257.0,430.0,2.3,28.0,658.0,524.37,385.06
2017,6,2,10,45,189.0,448.0,2.25,28.5,618.0,516.67,377.87
2017,6,2,11,0,121.0,466.0,2.2,29.0,578.0,497.1,362.05
2017,6,2,11,15,81.0,441.5,2.1,29.0,517.5,459.47,334.78
2017,6,2,11,30,41.0,417.0,2.0,29.0,457.0,413.24,301.19
2017,6,2,11,45,35.5,407.5,1.95,29.5,442.5,404.98,294.67
2017,6,2,12,0,30.0,398.0,1.9,30.0,428.0,396.0,287.5
