Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,12,15,136.0,450.0,1.85,30.0,585.0,543.89,393.04
2017,6,2,12,30,242.0,502.0,1.8,30.0,742.0,697.8,497.3
2017,6,2,12,45,265.0,493.5,1.75,30.5,755.5,726.77,514.47
2017,6,2,13,0,288.0,485.0,1.7,31.0,769.0,753.35,530.94
2017,6,2,13,15,541.5,331.0,1.7,31.0,855.5,866.56,611.77
2017,6,2,13,30,795.0,177.0,1.7,31.0,942.0,971.1,680.36
2017,6,2,13,45,788.0,176.5,1.75,31.0,922.0,975.57,683.11
2017,6,2,14,0,781.0,176.0,1.8,31.0,902.0,976.98,685.17
2017,6,2,14,15,602.5,270.5,1.8,30.5,820.5,907.34,642.26
2017,6,2,14,30,424.0,365.0,1.8,30.0,739.0,827.41,588.3
2017,6,2,14,45,443.5,341.5,1.85,30.0,719.5,825.47,590.0
2017,6,2,15,0,463.0,318.0,1.9,30.0,700.0,820.92,589.37
2017,6,2,15,15,303.0,339.0,1.95,30.0,584.0,672.54,488.75
2017,6,2,15,30,143.0,360.0,2.0,30.0,468.0,526.55,386.19
2017,6,2,15,45,249.0,320.0,2.1,30.0,494.5,598.14,441.69
2017,6,2,16,0,355.0,280.0,2.2,30.0,521.0,649.7,481.72
2017,6,2,16,15,371.5,252.5,2.2,29.5,487.5,627.82,469.29
2017,6,2,16,30,388.0,225.0,2.2,29.0,454.0,603.37,455.39
2017,6,2,16,45,485.0,178.0,2.2,29.0,436.5,636.34,482.65
2017,6,2,17,0,582.0,131.0,2.2,29.0,419.0,652.35,497.54
2017,6,2,17,15,545.0,123.0,2.1,28.5,367.5,594.18,457.19
2017,6,2,17,30,508.0,115.0,2.0,28.0,316.0,532.12,413.51
2017,6,2,17,45,456.0,105.0,1.9,27.5,265.0,464.73,364.16
2017,6,2,18,0,404.0,95.0,1.8,27.0,214.0,400.71,315.63
2017,6,2,18,15,338.0,81.5,1.8,26.5,167.0,327.53,258.35
2017,6,2,18,30,272.0,68.0,1.8,26.0,120.0,259.95,203.38
2017,6,2,18,45,188.5,49.5,1.85,25.5,80.0,172.47,131.43
2017,6,2,19,0,105.0,31.0,1.9,25.0,40.0,103.09,68.96
2017,6,2,19,15,52.5,15.5,2.0,25.0,20.0,36.75,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,1.0,14.5,1.25,21.5,14.5,13.82,0.0
2017,6,3,6,0,2.0,29.0,1.4,22.0,29.0,26.37,15.13
2017,6,3,6,15,28.0,49.5,1.45,22.5,55.0,43.08,30.84
2017,6,3,6,30,54.0,70.0,1.5,23.0,81.0,59.84,45.72
2017,6,3,6,45,74.0,92.0,1.6,23.5,112.0,74.15,58.23
2017,6,3,7,0,94.0,114.0,1.7,24.0,143.0,90.26,71.93
2017,6,3,7,15,253.0,121.5,1.75,24.5,219.0,90.71,72.07
2017,6,3,7,30,412.0,129.0,1.8,25.0,295.0,87.59,69.09
2017,6,3,7,45,268.5,171.0,1.85,25.5,285.5,136.43,97.66
2017,6,3,8,0,125.0,213.0,1.9,26.0,276.0,177.15,130.66
2017,6,3,8,15,84.0,226.0,1.9,26.0,270.5,198.86,148.3
2017,6,3,8,30,43.0,239.0,1.9,26.0,265.0,208.37,156.9
2017,6,3,8,45,147.0,272.5,1.95,26.5,371.0,258.42,191.19
2017,6,3,9,0,251.0,306.0,2.0,27.0,477.0,319.87,234.81
2017,6,3,9,15,164.5,325.5,2.0,27.5,440.5,328.12,242.73
2017,6,3,9,30,78.0,345.0,2.0,28.0,404.0,326.87,242.45
2017,6,3,9,45,40.5,251.0,2.0,28.5,282.0,240.68,178.69
2017,6,3,10,0,3.0,157.0,2.0,29.0,160.0,146.62,107.7
2017,6,3,10,15,33.5,282.5,1.95,29.0,312.5,270.77,200.76
2017,6,3,10,30,64.0,408.0,1.9,29.0,465.0,399.04,292.96
2017,6,3,10,45,116.0,439.5,1.85,29.5,546.5,461.44,336.23
2017,6,3,11,0,168.0,471.0,1.8,30.0,628.0,534.31,386.15
2017,6,3,11,15,235.5,469.5,1.75,30.0,694.0,595.43,428.44
2017,6,3,11,30,303.0,468.0,1.7,30.0,760.0,658.36,471.41
2017,6,3,11,45,263.5,484.5,1.65,30.5,741.0,657.87,468.44
2017,6,3,12,0,224.0,501.0,1.6,31.0,722.0,655.38,464.52
2017,6,3,12,15,205.5,505.5,1.55,31.0,708.5,656.06,464.25
2017,6,3,12,30,187.0,510.0,1.5,31.0,695.0,655.28,462.97
2017,6,3,12,45,219.5,502.5,1.45,31.0,719.0,689.19,485.89
2017,6,3,13,0,252.0,495.0,1.4,31.0,743.0,728.63,511.8
2017,6,3,13,15,233.5,492.0,1.3,31.0,719.5,712.61,500.16
2017,6,3,13,30,215.0,489.0,1.2,31.0,696.0,700.17,491.25
2017,6,3,13,45,174.0,478.0,1.2,31.0,643.5,655.83,461.98
2017,6,3,14,0,133.0,467.0,1.2,31.0,591.0,609.76,431.44
2017,6,3,14,15,74.0,369.5,1.15,30.5,438.0,442.4,318.92
2017,6,3,14,30,15.0,272.0,1.1,30.0,285.0,275.11,200.8
2017,6,3,14,45,262.5,289.0,1.1,30.0,506.0,575.85,421.28
2017,6,3,15,0,510.0,306.0,1.1,30.0,727.0,855.0,606.53
2017,6,3,15,15,332.5,333.5,1.1,30.0,603.0,695.48,497.75
2017,6,3,15,30,155.0,361.0,1.1,30.0,479.0,539.24,390.58
2017,6,3,15,45,344.5,289.0,1.1,30.0,529.0,653.96,476.54
2017,6,3,16,0,534.0,217.0,1.1,30.0,579.0,759.67,551.69
2017,6,3,16,15,400.0,234.5,1.05,29.5,494.0,647.31,474.75
2017,6,3,16,30,266.0,252.0,1.0,29.0,409.0,528.0,392.5
2017,6,3,16,45,257.5,228.0,0.95,29.0,368.5,487.99,366.36
2017,6,3,17,0,249.0,204.0,0.9,29.0,328.0,447.37,338.65
2017,6,3,17,15,227.5,184.5,0.85,28.5,287.5,401.71,306.93
2017,6,3,17,30,206.0,165.0,0.8,28.0,247.0,344.77,266.21
2017,6,3,17,45,184.5,142.0,0.75,28.0,207.0,297.16,230.76
2017,6,3,18,0,163.0,119.0,0.7,28.0,167.0,250.64,195.1
2017,6,3,18,15,131.5,96.5,0.65,27.5,130.0,199.87,155.23
2017,6,3,18,30,100.0,74.0,0.6,27.0,93.0,151.21,115.91
2017,6,3,18,45,60.0,51.5,0.55,26.5,62.0,100.01,73.7
2017,6,3,19,0,20.0,29.0,0.5,26.0,31.0,43.04,25.81
2017,6,3,19,15,10.0,14.5,0.5,25.5,15.5,18.02,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,55.0,16.5,1.75,21.5,21.5,13.84,0.0
2017,6,4,6,0,110.0,33.0,2.0,22.0,43.0,27.05,15.69
2017,6,4,6,15,190.0,51.5,2.1,22.0,82.5,41.41,29.49
2017,6,4,6,30,270.0,70.0,2.2,22.0,122.0,52.66,39.77
2017,6,4,6,45,330.5,84.5,2.35,22.5,169.0,62.04,48.1
2017,6,4,7,0,391.0,99.0,2.5,23.0,216.0,70.94,55.74
2017,6,4,7,15,223.5,128.0,2.6,23.5,197.5,95.0,76.08
2017,6,4,7,30,56.0,157.0,2.7,24.0,179.0,126.84,102.54
2017,6,4,7,45,126.0,184.0,2.8,24.5,244.0,146.57,109.77
2017,6,4,8,0,196.0,211.0,2.9,25.0,309.0,182.85,133.11
2017,6,4,8,15,316.5,213.0,2.95,25.0,391.5,209.66,147.92
2017,6,4,8,30,437.0,215.0,3.0,25.0,474.0,249.26,174.66
2017,6,4,8,45,332.5,262.0,3.1,25.5,469.5,291.1,211.79
2017,6,4,9,0,228.0,309.0,3.2,26.0,465.0,322.59,239.33
2017,6,4,9,15,230.5,332.5,3.15,26.0,499.0,357.51,266.33
2017,6,4,9,30,233.0,356.0,3.1,26.0,533.0,392.85,293.23
2017,6,4,9,45,485.0,265.0,3.1,26.5,658.0,442.59,330.12
2017,6,4,10,0,737.0,174.0,3.1,27.0,783.0,524.52,391.94
2017,6,4,10,15,519.0,296.5,3.05,27.0,734.0,542.8,404.49
2017,6,4,10,30,301.0,419.0,3.0,27.0,685.0,542.47,401.8
2017,6,4,10,45,232.0,445.0,2.95,27.5,654.0,542.53,400.1
2017,6,4,11,0,163.0,471.0,2.9,28.0,623.0,530.75,389.62
2017,6,4,11,15,181.0,481.0,2.8,28.0,653.5,564.65,413.43
2017,6,4,11,30,199.0,491.0,2.7,28.0,684.0,599.84,437.66
2017,6,4,11,45,226.5,493.0,2.65,28.0,715.0,636.92,463.42
2017,6,4,12,0,254.0,495.0,2.6,28.0,746.0,674.71,489.43
2017,6,4,12,15,554.0,318.5,2.55,28.0,867.5,793.46,578.11
2017,6,4,12,30,854.0,142.0,2.5,28.0,989.0,910.54,657.86
2017,6,4,12,45,855.0,140.5,2.45,28.5,985.0,932.92,669.57
2017,6,4,13,0,856.0,139.0,2.4,29.0,981.0,952.78,680.44
2017,6,4,13,15,853.5,138.5,2.3,28.5,969.5,967.42,690.25
2017,6,4,13,30,851.0,138.0,2.2,28.0,958.0,979.08,698.25
2017,6,4,13,45,431.0,182.0,2.15,28.0,597.5,631.16,467.17
2017,6,4,14,0,11.0,226.0,2.1,28.0,237.0,225.16,165.91
2017,6,4,14,15,107.0,332.5,2.0,28.0,428.0,448.75,333.24
2017,6,4,14,30,203.0,439.0,1.9,28.0,619.0,660.63,480.54
2017,6,4,14,45,101.5,249.5,1.85,28.0,339.5,360.83,269.13
2017,6,4,15,0,0.0,60.0,1.8,28.0,60.0,56.0,38.2
2017,6,4,15,15,2.0,115.0,1.75,28.0,117.0,109.85,80.52
2017,6,4,15,30,4.0,170.0,1.7,28.0,174.0,165.32,123.26
2017,6,4,15,45,2.0,115.0,1.65,28.0,117.0,109.81,80.68
2017,6,4,16,0,0.0,60.0,1.6,28.0,60.0,55.9,38.72
2017,6,4,16,15,0.0,88.5,1.5,27.5,88.5,82.5,60.0
2017,6,4,16,30,0.0,117.0,1.4,27.0,117.0,110.29,82.16
2017,6,4,16,45,6.5,144.0,1.35,27.0,147.5,143.71,108.84
2017,6,4,17,0,13.0,171.0,1.3,27.0,178.0,179.06,136.86
2017,6,4,17,15,9.5,152.0,1.2,26.5,157.0,157.48,120.5
2017,6,4,17,30,6.0,133.0,1.1,26.0,136.0,136.06,104.17
2017,6,4,17,45,3.0,113.0,1.0,26.0,114.5,114.02,86.86
2017,6,4,18,0,0.0,93.0,0.9,26.0,93.0,92.05,69.3
2017,6,4,18,15,0.0,73.0,0.85,25.5,73.0,71.94,53.13
2017,6,4,18,30,0.0,53.0,0.8,25.0,53.0,51.46,36.3
2017,6,4,18,45,0.0,36.0,0.75,24.5,36.0,34.11,21.79
2017,6,4,19,0,0.0,19.0,0.7,24.0,19.0,17.63,7.47
2017,6,4,19,15,0.0,9.5,0.7,23.5,9.5,9.05,0.0
2017,6,4,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,97.5,15.0,2.35,19.5,24.0,11.83,0.0
2017,6,5,6,0,195.0,30.0,2.7,20.0,48.0,23.37,12.96
2017,6,5,6,15,291.0,43.0,2.75,20.5,89.5,32.85,22.41
2017,6,5,6,30,387.0,56.0,2.8,21.0,131.0,42.42,31.13
2017,6,5,6,45,459.0,64.0,2.85,21.5,181.0,46.38,34.76
2017,6,5,7,0,531.0,72.0,2.9,22.0,231.0,50.15,38.03
2017,6,5,7,15,577.0,78.5,3.05,22.5,283.0,52.43,39.87
2017,6,5,7,30,623.0,85.0,3.2,23.0,335.0,54.54,41.47
2017,6,5,7,45,661.0,88.5,3.35,24.0,388.5,84.74,46.67
2017,6,5,8,0,699.0,92.0,3.5,25.0,442.0,128.37,70.07
2017,6,5,8,15,723.5,96.5,3.5,25.5,493.0,179.92,107.58
2017,6,5,8,30,748.0,101.0,3.5,26.0,544.0,229.07,147.08
2017,6,5,8,45,768.0,103.5,3.55,27.0,593.0,278.05,188.01
2017,6,5,9,0,788.0,106.0,3.6,28.0,642.0,328.96,230.62
2017,6,5,9,15,802.0,108.5,3.55,28.0,686.0,379.41,273.36
2017,6,5,9,30,816.0,111.0,3.5,28.0,730.0,436.1,319.82
2017,6,5,9,45,826.0,113.5,3.5,28.5,768.5,485.65,359.4
2017,6,5,10,0,836.0,116.0,3.5,29.0,807.0,535.18,397.78
2017,6,5,10,15,844.0,117.5,3.45,29.0,840.0,582.5,434.19
2017,6,5,10,30,852.0,119.0,3.4,29.0,873.0,629.18,469.18
2017,6,5,10,45,855.5,121.5,3.4,29.5,898.5,672.88,500.36
2017,6,5,11,0,859.0,124.0,3.4,30.0,924.0,715.16,529.73
2017,6,5,11,15,863.0,125.0,3.4,30.0,943.0,754.97,556.52
2017,6,5,11,30,867.0,126.0,3.4,30.0,962.0,793.06,581.68
2017,6,5,11,45,860.5,133.0,3.45,30.5,971.0,825.93,602.21
2017,6,5,12,0,854.0,140.0,3.5,31.0,980.0,856.22,620.91
2017,6,5,12,15,632.0,290.5,3.5,31.0,914.0,833.79,603.51
2017,6,5,12,30,410.0,441.0,3.5,31.0,848.0,795.19,571.18
2017,6,5,12,45,388.0,445.0,3.5,31.0,829.0,794.99,571.0
2017,6,5,13,0,366.0,449.0,3.5,31.0,810.0,792.56,569.1
2017,6,5,13,15,348.0,454.0,3.5,30.5,793.5,792.83,570.24
2017,6,5,13,30,330.0,459.0,3.5,30.0,777.0,791.26,570.16
2017,6,5,13,45,351.5,437.0,3.5,30.0,769.5,799.9,577.33
2017,6,5,14,0,373.0,415.0,3.5,30.0,762.0,806.83,583.38
2017,6,5,14,15,193.5,337.5,3.45,30.0,517.5,551.82,406.24
2017,6,5,14,30,14.0,260.0,3.4,30.0,273.0,262.27,193.53
2017,6,5,14,45,91.5,332.5,3.4,30.0,409.0,438.76,325.97
2017,6,5,15,0,169.0,405.0,3.4,30.0,545.0,596.96,439.48
2017,6,5,15,15,156.5,383.5,3.35,29.5,508.0,563.6,416.7
2017,6,5,15,30,144.0,362.0,3.3,29.0,471.0,529.61,394.2
2017,6,5,15,45,103.5,328.0,3.3,29.0,404.0,440.13,330.09
2017,6,5,16,0,63.0,294.0,3.3,29.0,337.0,365.51,275.44
2017,6,5,16,15,31.5,180.5,3.2,28.5,202.0,211.49,160.48
2017,6,5,16,30,0.0,67.0,3.1,28.0,67.0,62.39,44.1
2017,6,5,16,45,0.0,66.0,3.05,27.5,66.0,61.43,43.7
2017,6,5,17,0,0.0,65.0,3.0,27.0,65.0,60.48,43.2
2017,6,5,17,15,0.0,57.0,2.8,26.5,57.0,53.0,37.44
2017,6,5,17,30,0.0,49.0,2.6,26.0,49.0,45.53,31.59
2017,6,5,17,45,0.0,41.0,2.45,26.0,41.0,38.07,25.6
2017,6,5,18,0,0.0,33.0,2.3,26.0,33.0,30.62,19.54
2017,6,5,18,15,0.0,26.0,2.05,25.5,26.0,24.11,14.2
2017,6,5,18,30,0.0,19.0,1.8,25.0,19.0,17.61,8.77
2017,6,5,18,45,0.0,12.5,1.6,24.5,12.5,11.57,3.68
2017,6,5,19,0,0.0,6.0,1.4,24.0,6.0,5.55,0.0
2017,6,5,19,15,0.0,3.0,1.45,23.5,3.0,2.77,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,93.0,16.0,2.85,20.5,24.5,12.64,0.0
2017,6,6,6,0,186.0,32.0,3.0,21.0,49.0,24.99,14.19
2017,6,6,6,15,281.0,45.5,3.1,21.5,90.5,34.82,23.97
2017,6,6,6,30,376.0,59.0,3.2,22.0,132.0,44.22,32.53
2017,6,6,6,45,445.5,68.5,3.35,22.5,182.0,50.27,37.96
2017,6,6,7,0,515.0,78.0,3.5,23.0,232.0,55.09,42.12
2017,6,6,7,15,562.0,85.0,3.6,23.5,284.5,57.51,44.05
2017,6,6,7,30,609.0,92.0,3.7,24.0,337.0,59.74,45.74
2017,6,6,7,45,644.5,97.5,3.85,24.5,390.0,90.83,51.86
2017,6,6,8,0,680.0,103.0,4.0,25.0,443.0,134.8,75.97
2017,6,6,8,15,705.5,107.5,4.05,25.5,494.5,180.62,108.94
2017,6,6,8,30,731.0,112.0,4.1,26.0,546.0,234.59,152.14
2017,6,6,8,45,750.5,116.0,4.2,26.5,595.0,283.72,193.47
2017,6,6,9,0,770.0,120.0,4.3,27.0,644.0,334.76,236.66
2017,6,6,9,15,785.0,123.0,4.35,27.5,688.5,385.05,278.93
2017,6,6,9,30,800.0,126.0,4.4,28.0,733.0,436.36,321.08
2017,6,6,9,45,811.0,129.0,4.45,28.5,772.5,486.6,361.38
2017,6,6,10,0,822.0,132.0,4.5,29.0,812.0,537.03,400.7
2017,6,6,10,15,559.5,276.0,4.55,29.0,747.5,548.94,409.1
2017,6,6,10,30,297.0,420.0,4.6,29.0,683.0,540.71,400.52
2017,6,6,10,45,576.0,279.0,4.7,29.5,808.5,618.96,461.4
2017,6,6,11,0,855.0,138.0,4.8,30.0,934.0,724.0,540.51
2017,6,6,11,15,859.5,139.0,4.85,30.0,954.0,764.12,568.28
2017,6,6,11,30,864.0,140.0,4.9,30.0,974.0,802.58,594.41
2017,6,6,11,45,624.0,290.0,5.0,30.5,896.5,776.1,571.77
2017,6,6,12,0,384.0,440.0,5.1,31.0,819.0,735.57,536.65
2017,6,6,12,15,623.0,294.0,5.1,31.0,911.0,828.86,607.98
2017,6,6,12,30,862.0,148.0,5.1,31.0,1003.0,922.91,673.22
2017,6,6,12,45,601.5,305.5,5.2,31.0,901.0,863.38,630.81
2017,6,6,13,0,341.0,463.0,5.3,31.0,799.0,782.19,568.4
2017,6,6,13,15,276.0,476.5,5.3,31.0,746.5,745.03,541.88
2017,6,6,13,30,211.0,490.0,5.3,31.0,694.0,697.02,507.53
2017,6,6,13,45,192.5,480.5,5.35,31.0,663.5,676.56,493.74
2017,6,6,14,0,174.0,471.0,5.4,31.0,633.0,654.73,478.84
2017,6,6,14,15,514.0,298.5,5.35,31.0,757.5,844.85,621.91
2017,6,6,14,30,854.0,126.0,5.3,31.0,882.0,997.93,727.98
2017,6,6,14,45,848.5,122.0,5.3,31.0,849.0,987.43,721.16
2017,6,6,15,0,843.0,118.0,5.3,31.0,816.0,973.84,713.38
2017,6,6,15,15,832.5,116.0,5.2,31.0,776.5,954.52,701.21
2017,6,6,15,30,822.0,114.0,5.1,31.0,737.0,932.5,687.35
2017,6,6,15,45,598.5,195.5,5.1,31.0,634.5,812.32,606.95
2017,6,6,16,0,375.0,277.0,5.1,31.0,532.0,665.23,499.87
2017,6,6,16,15,569.5,188.0,5.0,30.5,542.5,749.02,567.53
2017,6,6,16,30,764.0,99.0,4.9,30.0,553.0,806.26,610.48
2017,6,6,16,45,741.0,95.0,4.85,30.0,502.0,760.44,579.61
2017,6,6,17,0,718.0,91.0,4.8,30.0,451.0,713.76,548.27
2017,6,6,17,15,686.5,86.0,4.5,29.5,398.0,662.31,513.05
2017,6,6,17,30,655.0,81.0,4.2,29.0,345.0,607.88,475.24
2017,6,6,17,45,609.5,75.0,3.95,28.5,292.0,543.11,428.35
2017,6,6,18,0,564.0,69.0,3.7,28.0,239.0,480.64,380.67
2017,6,6,18,15,499.0,61.0,3.25,27.0,188.5,406.34,322.32
2017,6,6,18,30,434.0,53.0,2.8,26.0,138.0,336.88,265.5
2017,6,6,18,45,333.5,41.5,2.35,25.5,95.0,250.21,192.86
2017,6,6,19,0,233.0,30.0,1.9,25.0,52.0,171.76,121.45
2017,6,6,19,15,116.5,15.0,1.8,24.5,26.0,79.26,0.0
2017,6,6,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,115.5,15.0,1.2,20.5,25.5,11.83,0.0
2017,6,7,6,0,231.0,30.0,1.3,21.0,51.0,23.4,12.97
2017,6,7,6,15,331.5,42.0,1.35,21.5,94.5,32.61,22.13
2017,6,7,6,30,432.0,54.0,1.4,22.0,138.0,40.67,29.51
2017,6,7,6,45,499.5,62.0,1.5,22.5,189.0,44.74,33.22
2017,6,7,7,0,567.0,70.0,1.6,23.0,240.0,48.61,36.55
2017,6,7,7,15,612.5,76.5,1.55,24.0,293.5,50.99,38.38
2017,6,7,7,30,658.0,83.0,1.5,25.0,347.0,53.18,39.96
2017,6,7,7,45,691.5,88.0,1.5,26.5,401.0,86.02,46.27
2017,6,7,8,0,725.0,93.0,1.5,28.0,455.0,137.15,74.88
2017,6,7,8,15,749.0,97.0,1.65,28.5,507.0,184.37,108.23
2017,6,7,8,30,773.0,101.0,1.8,29.0,559.0,234.33,147.69
2017,6,7,8,45,790.5,104.5,1.95,29.5,608.0,284.75,189.45
2017,6,7,9,0,808.0,108.0,2.1,30.0,657.0,336.85,232.75
2017,6,7,9,15,821.5,111.0,2.2,30.0,702.0,388.53,275.81
2017,6,7,9,30,835.0,114.0,2.3,30.0,747.0,446.34,322.4
2017,6,7,9,45,845.5,116.0,2.4,30.5,786.5,496.68,361.94
2017,6,7,10,0,856.0,118.0,2.5,31.0,826.0,547.01,400.34
2017,6,7,10,15,677.0,233.5,2.6,31.0,808.0,578.15,422.91
2017,6,7,10,30,498.0,349.0,2.7,31.0,790.0,601.32,437.88
2017,6,7,10,45,375.0,404.5,2.8,31.5,742.0,597.83,433.59
2017,6,7,11,0,252.0,460.0,2.9,32.0,694.0,579.22,418.23
2017,6,7,11,15,211.0,476.0,2.95,32.0,675.0,582.48,419.89
2017,6,7,11,30,170.0,492.0,3.0,32.0,656.0,577.81,415.83
2017,6,7,11,45,534.0,309.0,3.05,32.5,833.0,722.21,523.0
2017,6,7,12,0,898.0,126.0,3.1,33.0,1010.0,881.06,630.66
2017,6,7,12,15,898.5,126.0,3.1,33.0,1014.0,910.0,647.98
2017,6,7,12,30,899.0,126.0,3.1,33.0,1018.0,936.58,664.75
2017,6,7,12,45,896.5,127.0,3.15,33.5,1013.0,958.85,677.75
2017,6,7,13,0,894.0,128.0,3.2,34.0,1008.0,978.4,689.05
2017,6,7,13,15,890.5,127.5,3.2,34.0,995.5,992.61,698.12
2017,6,7,13,30,887.0,127.0,3.2,34.0,983.0,1003.68,705.35
2017,6,7,13,45,880.0,127.5,3.2,34.0,962.0,1009.09,709.16
2017,6,7,14,0,873.0,128.0,3.2,34.0,941.0,1011.27,711.12
2017,6,7,14,15,866.5,126.5,3.2,33.5,914.0,1008.73,711.72
2017,6,7,14,30,860.0,125.0,3.2,33.0,887.0,1003.0,710.48
2017,6,7,14,45,835.0,132.5,3.25,33.0,848.5,985.13,700.59
2017,6,7,15,0,810.0,140.0,3.3,33.0,810.0,974.05,695.19
2017,6,7,15,15,798.0,137.0,3.3,33.0,770.5,952.8,682.92
2017,6,7,15,30,786.0,134.0,3.3,33.0,731.0,928.89,669.05
2017,6,7,15,45,768.5,131.5,3.35,33.0,686.0,897.82,650.81
2017,6,7,16,0,751.0,129.0,3.4,33.0,641.0,864.67,631.1
2017,6,7,16,15,730.5,125.0,3.35,32.5,592.0,829.77,610.78
2017,6,7,16,30,710.0,121.0,3.3,32.0,543.0,789.1,586.28
2017,6,7,16,45,683.0,116.0,3.25,31.5,491.5,740.54,555.96
2017,6,7,17,0,656.0,111.0,3.2,31.0,440.0,691.52,524.73
2017,6,7,17,15,621.0,104.5,2.95,30.5,387.5,634.27,486.12
2017,6,7,17,30,586.0,98.0,2.7,30.0,335.0,577.77,446.89
2017,6,7,17,45,540.0,90.0,2.45,29.5,283.0,512.83,399.51
2017,6,7,18,0,494.0,82.0,2.2,29.0,231.0,450.21,352.33
2017,6,7,18,15,428.5,71.5,2.0,28.0,182.0,371.5,291.88
2017,6,7,18,30,363.0,61.0,1.8,27.0,133.0,303.33,237.12
2017,6,7,18,45,270.5,46.5,1.6,26.5,91.0,221.52,169.48
2017,6,7,19,0,178.0,32.0,1.4,26.0,49.0,148.96,104.87
2017,6,7,19,15,89.0,16.0,1.35,25.5,24.5,69.55,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,8,5,45,64.0,16.5,1.95,20.5,22.5,13.85,0.0
2017,6,8,6,0,128.0,33.0,2.3,21.0,45.0,27.07,15.88
2017,6,8,6,15,211.0,50.5,2.4,21.5,85.5,38.71,27.29
2017,6,8,6,30,294.0,68.0,2.5,22.0,126.0,51.1,38.44
2017,6,8,6,45,360.5,81.0,2.65,23.0,174.0,59.41,45.74
2017,6,8,7,0,427.0,94.0,2.8,24.0,222.0,67.29,52.4
2017,6,8,7,15,475.0,104.0,2.75,24.5,273.0,72.53,56.68
2017,6,8,7,30,523.0,114.0,2.7,25.0,324.0,77.43,60.55
2017,6,8,7,45,557.0,122.5,2.65,26.0,375.0,106.58,66.3
2017,6,8,8,0,591.0,131.0,2.6,27.0,426.0,147.91,89.08
2017,6,8,8,15,619.0,137.5,2.4,27.5,477.0,190.77,119.22
2017,6,8,8,30,647.0,144.0,2.2,28.0,528.0,236.88,155.09
2017,6,8,8,45,665.0,151.0,2.0,28.5,575.0,283.9,193.3
2017,6,8,9,0,683.0,158.0,1.8,29.0,622.0,332.79,232.93
2017,6,8,9,15,700.0,162.5,1.65,29.0,666.0,380.99,272.0
2017,6,8,9,30,717.0,167.0,1.5,29.0,710.0,430.57,311.13
2017,6,8,9,45,727.0,172.5,1.4,29.5,748.5,478.86,347.67
2017,6,8,10,0,737.0,178.0,1.3,30.0,787.0,527.44,383.06
2017,6,8,10,15,747.0,181.0,1.25,30.0,820.5,577.18,419.01
2017,6,8,10,30,757.0,184.0,1.2,30.0,854.0,622.96,451.27
2017,6,8,10,45,767.0,184.5,1.2,30.5,881.0,666.26,480.51
2017,6,8,11,0,777.0,185.0,1.2,31.0,908.0,708.99,508.58
2017,6,8,11,15,782.0,186.5,1.2,31.0,928.0,748.12,534.6
2017,6,8,11,30,787.0,188.0,1.2,31.0,948.0,785.92,559.06
2017,6,8,11,45,548.0,333.0,1.2,31.5,865.5,754.81,532.27
2017,6,8,12,0,309.0,478.0,1.2,32.0,783.0,705.74,493.55
2017,6,8,12,15,205.5,487.5,1.2,32.0,691.0,639.1,448.57
2017,6,8,12,30,102.0,497.0,1.2,32.0,599.0,562.71,396.13
2017,6,8,12,45,81.0,478.5,1.25,32.5,559.0,532.4,375.69
2017,6,8,13,0,60.0,460.0,1.3,33.0,519.0,500.23,353.46
2017,6,8,13,15,425.0,323.0,1.35,33.0,734.0,745.29,527.11
2017,6,8,13,30,790.0,186.0,1.4,33.0,949.0,974.82,674.5
2017,6,8,13,45,787.0,183.0,1.5,33.0,929.5,981.0,677.48
2017,6,8,14,0,784.0,180.0,1.6,33.0,910.0,984.13,681.29
2017,6,8,14,15,776.5,178.0,1.65,33.0,883.5,980.73,680.57
2017,6,8,14,30,769.0,176.0,1.7,33.0,857.0,974.32,678.19
2017,6,8,14,45,458.0,290.5,1.8,33.0,692.0,786.64,557.72
2017,6,8,15,0,147.0,405.0,1.9,33.0,527.0,574.93,411.29
2017,6,8,15,15,448.0,277.0,1.95,32.5,623.0,761.34,548.92
2017,6,8,15,30,749.0,149.0,2.0,32.0,719.0,909.71,650.77
2017,6,8,15,45,737.5,143.0,2.05,32.0,676.0,881.25,633.06
2017,6,8,16,0,726.0,137.0,2.1,32.0,633.0,855.47,618.7
2017,6,8,16,15,706.0,132.5,2.1,31.5,585.0,816.74,596.47
2017,6,8,16,30,686.0,128.0,2.1,31.0,537.0,776.62,573.04
2017,6,8,16,45,664.5,121.0,2.15,31.0,487.0,731.12,544.73
2017,6,8,17,0,643.0,114.0,2.2,31.0,437.0,684.84,515.33
2017,6,8,17,15,608.5,107.5,2.1,30.5,385.0,628.45,478.28
2017,6,8,17,30,574.0,101.0,2.0,30.0,333.0,572.77,440.33
2017,6,8,17,45,531.0,92.0,1.9,29.5,282.0,509.23,394.87
2017,6,8,18,0,488.0,83.0,1.8,29.0,231.0,447.79,349.34
2017,6,8,18,15,423.5,72.5,1.7,28.0,182.5,370.04,290.13
2017,6,8,18,30,359.0,62.0,1.6,27.0,134.0,302.65,236.35
2017,6,8,18,45,268.5,47.5,1.5,26.5,92.0,222.03,169.91
2017,6,8,19,0,178.0,33.0,1.4,26.0,50.0,150.5,106.53
2017,6,8,19,15,89.0,16.5,1.5,25.5,25.0,70.66,0.0
2017,6,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,7.0,3.25,21.5,7.0,6.48,0.0
2017,6,9,6,0,0.0,14.0,3.5,22.0,14.0,12.97,4.63
2017,6,9,6,15,0.0,27.0,3.7,22.5,27.0,25.06,15.61
2017,6,9,6,30,0.0,40.0,3.9,23.0,40.0,37.16,26.34
2017,6,9,6,45,0.0,56.0,4.1,23.5,56.0,51.81,39.12
2017,6,9,7,0,0.0,72.0,4.3,24.0,72.0,65.98,51.29
2017,6,9,7,15,20.5,112.0,4.35,24.0,120.5,98.97,79.37
2017,6,9,7,30,41.0,152.0,4.4,24.0,169.0,123.61,99.95
2017,6,9,7,45,31.5,167.0,4.5,24.5,181.0,138.64,106.03
2017,6,9,8,0,22.0,182.0,4.6,25.0,193.0,160.94,123.06
2017,6,9,8,15,116.5,221.5,4.55,25.0,289.5,193.35,144.0
2017,6,9,8,30,211.0,261.0,4.5,25.0,386.0,250.98,185.1
2017,6,9,8,45,180.0,287.5,4.5,25.5,401.0,277.7,206.92
2017,6,9,9,0,149.0,314.0,4.5,26.0,416.0,301.4,225.96
2017,6,9,9,15,154.5,334.0,4.45,26.0,445.5,330.7,248.44
2017,6,9,9,30,160.0,354.0,4.4,26.0,475.0,360.67,271.21
2017,6,9,9,45,147.5,371.0,4.4,26.5,487.5,380.55,285.79
2017,6,9,10,0,135.0,388.0,4.4,27.0,500.0,399.21,299.08
2017,6,9,10,15,127.5,412.0,4.35,27.0,521.5,425.12,317.93
2017,6,9,10,30,120.0,436.0,4.3,27.0,543.0,450.6,336.15
2017,6,9,10,45,149.5,453.0,4.25,27.5,590.0,494.36,367.28
2017,6,9,11,0,179.0,470.0,4.2,28.0,637.0,540.81,399.9
2017,6,9,11,15,215.5,476.0,4.15,28.0,681.0,585.63,432.05
2017,6,9,11,30,252.0,482.0,4.1,28.0,725.0,629.99,463.67
2017,6,9,11,45,205.5,494.0,4.05,28.5,694.0,620.17,454.46
2017,6,9,12,0,159.0,506.0,4.0,29.0,663.0,604.06,441.05
2017,6,9,12,15,458.0,358.0,3.9,29.0,811.5,744.36,546.83
2017,6,9,12,30,757.0,210.0,3.8,29.0,960.0,890.51,650.66
2017,6,9,12,45,516.0,350.0,3.75,29.0,860.5,827.43,602.3
2017,6,9,13,0,275.0,490.0,3.7,29.0,761.0,745.05,539.41
2017,6,9,13,15,517.0,345.0,3.55,29.0,847.0,855.88,622.06
2017,6,9,13,30,759.0,200.0,3.4,29.0,933.0,957.92,692.75
2017,6,9,13,45,430.5,330.0,3.25,29.5,744.0,778.96,566.19
2017,6,9,14,0,102.0,460.0,3.1,30.0,555.0,560.23,406.39
2017,6,9,14,15,173.0,447.0,2.95,29.5,602.5,634.02,461.64
2017,6,9,14,30,244.0,434.0,2.8,29.0,650.0,708.49,514.97
2017,6,9,14,45,148.0,399.0,2.7,29.0,528.5,566.22,415.06
2017,6,9,15,0,52.0,364.0,2.6,29.0,407.0,422.24,311.6
2017,6,9,15,15,150.0,359.0,2.55,29.0,475.5,530.0,392.81
2017,6,9,15,30,248.0,354.0,2.5,29.0,544.0,635.62,469.3
2017,6,9,15,45,183.5,334.0,2.5,29.0,470.0,537.22,399.54
2017,6,9,16,0,119.0,314.0,2.5,29.0,396.0,454.56,340.24
2017,6,9,16,15,351.0,241.5,2.4,28.5,456.5,597.2,451.48
2017,6,9,16,30,583.0,169.0,2.3,28.0,517.0,732.55,552.6
2017,6,9,16,45,443.5,183.5,2.2,28.0,434.5,609.02,463.24
2017,6,9,17,0,304.0,198.0,2.1,28.0,352.0,485.61,373.07
2017,6,9,17,15,280.0,180.5,1.95,27.5,309.5,438.3,339.9
2017,6,9,17,30,256.0,163.0,1.8,27.0,267.0,391.93,306.21
2017,6,9,17,45,231.5,141.5,1.65,27.0,225.0,341.29,267.9
2017,6,9,18,0,207.0,120.0,1.5,27.0,183.0,291.91,229.64
2017,6,9,18,15,171.0,99.0,1.45,26.5,144.0,237.53,186.75
2017,6,9,18,30,135.0,78.0,1.4,26.0,105.0,176.35,137.31
2017,6,9,18,45,90.5,56.0,1.4,25.5,71.5,121.91,92.06
2017,6,9,19,0,46.0,34.0,1.4,25.0,38.0,69.96,47.43
2017,6,9,19,15,23.0,17.0,1.45,24.5,19.0,32.18,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.0,17.0,3.4,20.5,21.0,14.24,0.0
2017,6,10,6,0,92.0,34.0,3.5,21.0,42.0,27.8,16.45
2017,6,10,6,15,168.5,54.0,3.65,21.5,82.0,43.22,31.1
2017,6,10,6,30,245.0,74.0,3.8,22.0,122.0,58.16,44.49
2017,6,10,6,45,313.5,88.0,4.0,22.5,169.5,64.68,50.38
2017,6,10,7,0,382.0,102.0,4.2,23.0,217.0,73.15,57.66
2017,6,10,7,15,431.0,113.5,4.2,23.5,267.5,79.27,62.7
2017,6,10,7,30,480.0,125.0,4.2,24.0,318.0,85.01,67.27
2017,6,10,7,45,364.0,165.0,4.25,24.5,323.5,137.1,96.27
2017,6,10,8,0,248.0,205.0,4.3,25.0,329.0,176.37,126.18
2017,6,10,8,15,267.0,227.0,4.25,25.5,374.0,212.08,151.92
2017,6,10,8,30,286.0,249.0,4.2,26.0,419.0,250.13,180.73
2017,6,10,8,45,191.5,278.0,4.2,26.5,396.5,273.9,202.72
2017,6,10,9,0,97.0,307.0,4.2,27.0,374.0,287.62,215.66
2017,6,10,9,15,105.0,331.5,4.15,27.5,408.0,318.2,238.16
2017,6,10,9,30,113.0,356.0,4.1,28.0,442.0,342.46,255.72
2017,6,10,9,45,430.5,263.0,4.05,28.5,615.0,414.95,308.89
2017,6,10,10,0,748.0,170.0,4.0,29.0,788.0,529.84,394.43
2017,6,10,10,15,757.5,172.5,4.0,29.5,821.0,575.53,428.47
2017,6,10,10,30,767.0,175.0,4.0,30.0,854.0,621.01,461.71
2017,6,10,10,45,777.5,175.0,4.0,30.5,881.5,664.59,492.82
2017,6,10,11,0,788.0,175.0,4.0,31.0,909.0,707.62,522.79
2017,6,10,11,15,793.0,176.5,4.0,31.5,928.5,747.12,549.58
2017,6,10,11,30,798.0,178.0,4.0,32.0,948.0,785.26,574.3
2017,6,10,11,45,803.0,177.5,4.05,32.5,960.5,820.13,596.2
2017,6,10,12,0,808.0,177.0,4.1,33.0,973.0,853.34,616.83
2017,6,10,12,15,809.0,177.0,4.1,33.0,977.0,881.72,635.21
2017,6,10,12,30,810.0,177.0,4.1,33.0,981.0,908.05,652.25
2017,6,10,12,45,556.0,329.5,4.15,33.5,880.0,845.1,605.86
2017,6,10,13,0,302.0,482.0,4.2,34.0,779.0,762.9,542.92
2017,6,10,13,15,282.5,481.0,4.2,34.0,756.5,755.29,538.12
2017,6,10,13,30,263.0,480.0,4.2,34.0,734.0,745.8,531.69
2017,6,10,13,45,526.5,327.0,4.25,34.0,823.0,871.29,624.31
2017,6,10,14,0,790.0,174.0,4.3,34.0,912.0,983.98,701.75
2017,6,10,14,15,556.0,293.5,4.3,34.0,805.5,881.76,632.5
2017,6,10,14,30,322.0,413.0,4.3,34.0,699.0,764.67,548.71
2017,6,10,14,45,547.0,284.5,4.3,34.0,748.0,869.47,627.41
2017,6,10,15,0,772.0,156.0,4.3,34.0,797.0,954.0,686.11
2017,6,10,15,15,474.0,260.0,4.3,33.5,647.5,768.64,561.33
2017,6,10,15,30,176.0,364.0,4.3,33.0,498.0,562.7,413.11
2017,6,10,15,45,266.5,324.0,4.3,33.0,513.0,619.42,457.67
2017,6,10,16,0,357.0,284.0,4.3,33.0,528.0,656.75,487.58
2017,6,10,16,15,510.5,211.0,4.25,32.5,531.5,722.5,539.92
2017,6,10,16,30,664.0,138.0,4.2,32.0,535.0,769.57,577.1
2017,6,10,16,45,631.0,134.0,4.2,32.0,483.5,718.46,542.94
2017,6,10,17,0,598.0,130.0,4.2,32.0,432.0,667.28,508.71
2017,6,10,17,15,562.0,122.5,4.05,31.5,380.5,610.03,469.49
2017,6,10,17,30,526.0,115.0,3.9,31.0,329.0,548.28,425.77
2017,6,10,17,45,475.5,106.0,3.75,30.5,278.0,482.3,377.28
2017,6,10,18,0,425.0,97.0,3.6,30.0,227.0,419.47,329.61
2017,6,10,18,15,360.0,84.0,3.4,29.0,179.0,346.22,272.7
2017,6,10,18,30,295.0,71.0,3.2,28.0,131.0,278.36,217.97
2017,6,10,18,45,211.0,54.0,3.05,27.5,90.0,201.16,153.98
2017,6,10,19,0,127.0,37.0,2.9,27.0,49.0,122.45,86.58
2017,6,10,19,15,63.5,18.5,3.05,26.5,24.5,57.03,0.0
2017,6,10,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,68.0,17.5,3.35,21.5,23.5,14.64,0.0
2017,6,11,6,0,136.0,35.0,3.5,22.0,47.0,28.59,16.98
2017,6,11,6,15,231.5,50.5,3.7,22.5,88.5,38.74,27.18
2017,6,11,6,30,327.0,66.0,3.9,23.0,130.0,49.59,36.98
2017,6,11,6,45,403.5,76.0,4.15,23.5,179.5,55.7,42.47
2017,6,11,7,0,480.0,86.0,4.4,24.0,229.0,61.53,47.47
2017,6,11,7,15,529.5,94.0,4.45,24.5,281.5,64.78,50.08
2017,6,11,7,30,579.0,102.0,4.5,25.0,334.0,67.45,52.1
2017,6,11,7,45,625.5,104.5,4.6,25.5,388.5,95.39,55.8
2017,6,11,8,0,672.0,107.0,4.7,26.0,443.0,136.99,77.78
2017,6,11,8,15,423.0,185.0,4.65,26.5,405.0,198.1,134.08
2017,6,11,8,30,174.0,263.0,4.6,27.0,367.0,244.64,180.18
2017,6,11,8,45,477.5,189.5,4.55,27.5,507.0,266.88,188.18
2017,6,11,9,0,781.0,116.0,4.5,28.0,647.0,334.32,235.26
2017,6,11,9,15,525.5,231.5,4.45,28.5,599.5,373.53,272.68
2017,6,11,9,30,270.0,347.0,4.4,29.0,552.0,393.76,291.46
2017,6,11,9,45,555.5,234.5,4.35,29.5,684.5,448.74,332.31
2017,6,11,10,0,841.0,122.0,4.3,30.0,817.0,541.59,402.19
2017,6,11,10,15,849.0,124.0,4.25,30.5,850.5,589.54,438.1
2017,6,11,10,30,857.0,126.0,4.2,31.0,884.0,636.85,472.66
2017,6,11,10,45,865.5,126.0,4.2,31.5,911.5,681.99,504.89
2017,6,11,11,0,874.0,126.0,4.2,32.0,939.0,726.12,535.6
2017,6,11,11,15,878.0,127.0,4.15,32.0,958.5,766.54,562.69
2017,6,11,11,30,882.0,128.0,4.1,32.0,978.0,805.24,588.05
2017,6,11,11,45,885.0,128.0,4.1,32.5,990.5,840.37,609.8
2017,6,11,12,0,888.0,128.0,4.1,33.0,1003.0,873.42,629.98
2017,6,11,12,15,889.0,128.0,4.1,33.0,1007.0,902.56,648.76
2017,6,11,12,30,890.0,128.0,4.1,33.0,1011.0,929.42,666.04
2017,6,11,12,45,889.0,128.0,4.1,33.5,1007.5,952.08,679.22
2017,6,11,13,0,888.0,128.0,4.1,34.0,1004.0,972.08,690.69
2017,6,11,13,15,885.5,127.5,4.1,34.0,992.0,987.28,700.56
2017,6,11,13,30,883.0,127.0,4.1,34.0,980.0,999.41,708.58
2017,6,11,13,45,878.5,126.0,4.1,34.0,960.5,1005.91,713.14
2017,6,11,14,0,874.0,125.0,4.1,34.0,941.0,1009.19,715.82
2017,6,11,14,15,868.0,124.0,4.05,34.0,914.5,1007.77,715.35
2017,6,11,14,30,862.0,123.0,4.0,34.0,888.0,1003.18,713.02
2017,6,11,14,45,853.0,121.5,4.0,34.0,854.5,991.96,706.9
2017,6,11,15,0,844.0,120.0,4.0,34.0,821.0,977.74,699.0
2017,6,11,15,15,833.0,117.5,3.95,34.0,782.0,957.6,687.1
2017,6,11,15,30,822.0,115.0,3.9,34.0,743.0,934.76,673.54
2017,6,11,15,45,807.0,113.0,3.9,34.0,698.0,914.51,662.01
2017,6,11,16,0,792.0,111.0,3.9,34.0,653.0,883.57,643.41
2017,6,11,16,15,773.5,107.5,3.85,33.5,604.5,845.66,621.15
2017,6,11,16,30,755.0,104.0,3.8,33.0,556.0,806.1,597.51
2017,6,11,16,45,728.5,100.5,3.8,33.0,504.5,758.29,566.86
2017,6,11,17,0,702.0,97.0,3.8,33.0,453.0,713.71,538.01
2017,6,11,17,15,669.0,92.0,3.6,32.5,400.0,658.32,501.3
2017,6,11,17,30,636.0,87.0,3.4,32.0,347.0,603.49,464.15
2017,6,11,17,45,589.0,81.0,3.2,31.5,294.0,538.37,417.73
2017,6,11,18,0,542.0,75.0,3.0,31.0,241.0,475.62,370.88
2017,6,11,18,15,477.0,66.0,2.65,30.0,191.0,400.83,313.45
2017,6,11,18,30,412.0,57.0,2.3,29.0,141.0,330.84,257.5
2017,6,11,18,45,314.0,45.0,2.0,28.5,98.0,242.74,185.33
2017,6,11,19,0,216.0,33.0,1.7,28.0,55.0,168.51,120.33
2017,6,11,19,15,108.0,16.5,1.8,27.5,27.5,79.59,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,103.5,16.0,2.4,21.5,25.5,12.64,0.0
2017,6,12,6,0,207.0,32.0,2.7,22.0,51.0,25.0,14.14
2017,6,12,6,15,309.0,44.5,2.85,22.5,94.0,34.06,23.23
2017,6,12,6,30,411.0,57.0,3.0,23.0,137.0,43.38,31.67
2017,6,12,6,45,486.0,64.5,3.15,23.5,188.5,46.89,34.89
2017,6,12,7,0,561.0,72.0,3.3,24.0,240.0,50.26,37.79
2017,6,12,7,15,607.0,78.0,3.3,24.5,293.0,52.17,39.3
2017,6,12,7,30,653.0,84.0,3.3,25.0,346.0,53.95,40.61
2017,6,12,7,45,694.0,86.0,3.3,26.0,400.5,84.51,45.22
2017,6,12,8,0,735.0,88.0,3.3,27.0,455.0,133.78,72.38
2017,6,12,8,15,423.5,175.0,3.25,27.5,391.5,190.65,127.47
2017,6,12,8,30,112.0,262.0,3.2,28.0,328.0,231.16,171.01
2017,6,12,8,45,470.5,179.5,3.2,28.5,494.0,257.31,179.86
2017,6,12,9,0,829.0,97.0,3.2,29.0,660.0,339.99,236.64
2017,6,12,9,15,842.5,99.5,3.15,29.5,705.0,391.82,279.64
2017,6,12,9,30,856.0,102.0,3.1,30.0,750.0,444.36,322.2
2017,6,12,9,45,868.5,102.5,3.1,30.5,790.5,495.31,362.48
2017,6,12,10,0,881.0,103.0,3.1,31.0,831.0,546.4,401.63
2017,6,12,10,15,597.5,258.0,3.1,31.0,761.0,552.43,405.71
2017,6,12,10,30,314.0,413.0,3.1,31.0,691.0,544.73,397.38
2017,6,12,10,45,612.0,260.0,3.15,31.5,822.5,625.47,458.87
2017,6,12,11,0,910.0,107.0,3.2,32.0,954.0,734.84,538.67
2017,6,12,11,15,913.5,107.5,3.2,32.5,973.5,775.79,563.92
2017,6,12,11,30,917.0,108.0,3.2,33.0,993.0,814.87,588.04
2017,6,12,11,45,912.0,114.0,3.25,33.5,1003.0,849.86,609.47
2017,6,12,12,0,907.0,120.0,3.3,34.0,1013.0,882.21,629.03
2017,6,12,12,15,627.5,291.0,3.35,34.0,910.0,828.87,591.95
