Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,12,30,348.0,462.0,3.4,34.0,807.0,757.5,537.41
2017,6,12,12,45,242.0,483.0,3.45,34.5,722.5,690.7,490.19
2017,6,12,13,0,136.0,504.0,3.5,35.0,638.0,620.89,440.02
2017,6,12,13,15,255.0,468.5,3.55,35.0,716.5,716.13,508.12
2017,6,12,13,30,374.0,433.0,3.6,35.0,795.0,807.85,571.92
2017,6,12,13,45,268.0,452.5,3.65,35.0,709.0,731.98,519.19
2017,6,12,14,0,162.0,472.0,3.7,35.0,623.0,643.29,457.83
2017,6,12,14,15,523.5,292.5,3.7,35.0,761.0,847.97,606.77
2017,6,12,14,30,885.0,113.0,3.7,35.0,899.0,1015.85,717.43
2017,6,12,14,45,861.5,120.5,3.7,35.0,861.5,999.5,706.82
2017,6,12,15,0,838.0,128.0,3.7,35.0,824.0,980.48,696.0
2017,6,12,15,15,827.0,125.5,3.7,34.5,785.0,969.38,691.77
2017,6,12,15,30,816.0,123.0,3.7,34.0,746.0,946.72,680.07
2017,6,12,15,45,801.5,120.0,3.75,34.0,701.5,917.56,663.08
2017,6,12,16,0,787.0,117.0,3.8,34.0,657.0,886.12,644.54
2017,6,12,16,15,564.5,179.0,3.8,33.5,552.0,741.74,549.82
2017,6,12,16,30,342.0,241.0,3.8,33.0,447.0,582.79,436.58
2017,6,12,16,45,520.5,171.0,3.85,33.0,451.5,660.94,498.77
2017,6,12,17,0,699.0,101.0,3.9,33.0,456.0,716.61,540.91
2017,6,12,17,15,666.0,96.0,3.7,32.5,403.0,661.34,503.72
2017,6,12,17,30,633.0,91.0,3.5,32.0,350.0,606.6,466.64
2017,6,12,17,45,587.5,84.0,3.35,31.5,297.0,541.4,420.19
2017,6,12,18,0,542.0,77.0,3.2,31.0,244.0,478.43,373.33
2017,6,12,18,15,477.0,68.0,2.95,30.0,193.5,403.56,315.99
2017,6,12,18,30,412.0,59.0,2.7,29.0,143.0,333.43,260.01
2017,6,12,18,45,317.0,46.5,2.5,28.5,100.0,246.68,188.82
2017,6,12,19,0,222.0,34.0,2.3,28.0,57.0,172.98,124.23
2017,6,12,19,15,111.0,17.0,2.5,27.5,28.5,82.0,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,5,45,93.0,16.5,2.7,22.5,25.0,13.05,0.0
2017,6,13,6,0,186.0,33.0,3.0,23.0,50.0,25.81,14.68
2017,6,13,6,15,285.5,46.0,3.25,23.5,92.0,35.23,24.09
2017,6,13,6,30,385.0,59.0,3.5,24.0,134.0,44.25,32.26
2017,6,13,6,45,470.0,65.0,3.75,25.0,185.5,47.3,35.01
2017,6,13,7,0,555.0,71.0,4.0,26.0,237.0,49.44,36.76
2017,6,13,7,15,277.5,49.0,4.0,26.5,132.0,30.0,20.05
2017,6,13,7,30,0.0,27.0,4.0,27.0,27.0,25.06,15.74
2017,6,13,7,45,60.5,119.5,4.05,27.5,150.0,105.98,78.2
2017,6,13,8,0,121.0,212.0,4.1,28.0,273.0,176.14,129.51
2017,6,13,8,15,447.5,154.5,4.1,28.5,414.0,178.99,117.02
2017,6,13,8,30,774.0,97.0,4.1,29.0,555.0,230.43,145.47
2017,6,13,8,45,794.0,99.0,4.1,29.5,604.5,280.18,187.06
2017,6,13,9,0,814.0,101.0,4.1,30.0,654.0,331.86,230.51
2017,6,13,9,15,827.5,103.5,4.1,30.5,698.5,389.21,277.73
2017,6,13,9,30,841.0,106.0,4.1,31.0,743.0,440.99,319.86
2017,6,13,9,45,854.0,106.5,4.15,31.5,783.0,491.43,359.99
2017,6,13,10,0,867.0,107.0,4.2,32.0,823.0,542.09,399.12
2017,6,13,10,15,503.5,272.5,4.25,32.5,693.0,513.05,377.2
2017,6,13,10,30,140.0,438.0,4.3,33.0,563.0,464.13,337.71
2017,6,13,10,45,202.0,447.0,4.35,33.5,632.5,523.57,379.97
2017,6,13,11,0,264.0,456.0,4.4,34.0,702.0,583.47,421.78
2017,6,13,11,15,584.5,283.0,4.45,34.0,842.5,683.62,498.4
2017,6,13,11,30,905.0,110.0,4.5,34.0,983.0,806.92,586.34
2017,6,13,11,45,885.0,126.5,4.6,34.5,989.0,838.45,605.5
2017,6,13,12,0,865.0,143.0,4.7,35.0,995.0,866.41,622.71
2017,6,13,12,15,865.5,143.0,4.75,35.0,999.0,894.62,641.12
2017,6,13,12,30,866.0,143.0,4.8,35.0,1003.0,920.62,658.21
2017,6,13,12,45,869.5,139.5,4.85,35.5,1000.0,944.0,672.22
2017,6,13,13,0,873.0,136.0,4.9,36.0,997.0,964.89,684.63
2017,6,13,13,15,870.0,135.5,4.95,36.0,985.0,979.56,694.56
2017,6,13,13,30,867.0,135.0,5.0,36.0,973.0,991.2,702.69
2017,6,13,13,45,868.5,129.5,5.05,36.0,955.0,999.27,708.66
2017,6,13,14,0,870.0,124.0,5.1,36.0,937.0,1004.09,712.7
2017,6,13,14,15,863.5,123.0,5.1,36.0,910.5,1002.21,712.22
2017,6,13,14,30,857.0,122.0,5.1,36.0,884.0,997.19,709.88
2017,6,13,14,45,857.0,115.0,5.15,36.0,853.0,989.21,706.14
2017,6,13,15,0,857.0,108.0,5.2,36.0,822.0,977.93,700.38
2017,6,13,15,15,847.0,106.0,5.2,35.5,783.0,959.08,690.9
2017,6,13,15,30,837.0,104.0,5.2,35.0,744.0,937.48,679.66
2017,6,13,15,45,823.0,102.0,5.2,35.0,699.5,909.46,662.74
2017,6,13,16,0,809.0,100.0,5.2,35.0,655.0,887.1,649.62
2017,6,13,16,15,535.0,179.0,5.2,34.5,535.0,708.71,529.53
2017,6,13,16,30,261.0,258.0,5.2,34.0,415.0,531.15,398.96
2017,6,13,16,45,489.5,174.0,5.2,34.0,435.0,638.16,484.02
2017,6,13,17,0,718.0,90.0,5.2,34.0,455.0,715.6,542.52
2017,6,13,17,15,686.5,85.5,5.1,33.5,402.5,664.71,508.32
2017,6,13,17,30,655.0,81.0,5.0,33.0,350.0,611.01,471.85
2017,6,13,17,45,601.5,77.0,4.95,32.5,296.5,543.09,423.51
2017,6,13,18,0,548.0,73.0,4.9,32.0,243.0,478.02,374.59
2017,6,13,18,15,483.0,65.0,4.75,31.0,193.0,404.16,317.6
2017,6,13,18,30,418.0,57.0,4.6,30.0,143.0,335.04,262.03
2017,6,13,18,45,311.5,46.0,4.45,29.5,99.5,243.21,186.44
2017,6,13,19,0,205.0,35.0,4.3,29.0,56.0,166.41,119.64
2017,6,13,19,15,102.5,17.5,4.3,28.5,28.0,79.44,1.43
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,5,45,59.5,17.0,3.7,23.5,22.5,14.24,0.0
2017,6,14,6,0,119.0,34.0,3.8,24.0,45.0,27.82,16.15
2017,6,14,6,15,210.0,50.5,4.05,24.5,85.5,38.74,26.91
2017,6,14,6,30,301.0,67.0,4.3,25.0,126.0,50.36,37.3
2017,6,14,6,45,371.5,78.5,4.55,25.5,174.0,57.56,43.68
2017,6,14,7,0,442.0,90.0,4.8,26.0,222.0,64.42,49.52
2017,6,14,7,15,491.5,99.0,4.85,26.5,273.5,69.04,53.28
2017,6,14,7,30,541.0,108.0,4.9,27.0,325.0,72.21,55.68
2017,6,14,7,45,404.5,154.5,5.0,27.5,329.5,123.47,83.49
2017,6,14,8,0,268.0,201.0,5.1,28.0,334.0,175.27,123.22
2017,6,14,8,15,474.5,165.0,5.1,28.5,433.0,190.62,125.11
2017,6,14,8,30,681.0,129.0,5.1,29.0,532.0,231.06,149.65
2017,6,14,8,45,519.0,204.0,5.15,29.5,527.0,288.05,201.66
2017,6,14,9,0,357.0,279.0,5.2,30.0,522.0,332.39,241.38
2017,6,14,9,15,275.0,319.0,5.2,30.5,513.5,355.44,261.17
2017,6,14,9,30,193.0,359.0,5.2,31.0,505.0,377.72,278.8
2017,6,14,9,45,499.0,247.5,5.2,31.5,652.5,433.83,320.05
2017,6,14,10,0,805.0,136.0,5.2,32.0,800.0,529.53,392.0
2017,6,14,10,15,814.0,138.0,5.2,32.5,833.5,577.08,427.75
2017,6,14,10,30,823.0,140.0,5.2,33.0,867.0,626.45,463.89
2017,6,14,10,45,526.0,301.5,5.2,33.5,772.0,605.9,444.91
2017,6,14,11,0,229.0,463.0,5.2,34.0,677.0,569.39,412.83
2017,6,14,11,15,170.5,473.0,5.2,34.0,634.5,549.06,397.67
2017,6,14,11,30,112.0,483.0,5.2,34.0,592.0,526.5,380.54
2017,6,14,11,45,112.0,490.0,5.2,34.5,599.5,541.1,389.9
2017,6,14,12,0,112.0,497.0,5.2,35.0,607.0,555.63,399.04
2017,6,14,12,15,205.5,495.0,5.15,35.0,698.5,645.2,462.98
2017,6,14,12,30,299.0,493.0,5.1,35.0,790.0,741.55,530.04
2017,6,14,12,45,332.0,471.0,5.1,35.5,799.5,766.21,546.29
2017,6,14,13,0,365.0,449.0,5.1,36.0,809.0,790.38,562.48
2017,6,14,13,15,379.5,437.0,5.1,36.0,807.5,805.55,573.27
2017,6,14,13,30,394.0,425.0,5.1,36.0,806.0,819.26,583.2
2017,6,14,13,45,623.0,279.0,5.1,36.0,868.0,919.76,657.25
2017,6,14,14,0,852.0,133.0,5.1,36.0,930.0,995.07,707.38
2017,6,14,14,15,432.5,194.5,5.05,36.0,599.0,657.7,480.86
2017,6,14,14,30,13.0,256.0,5.0,36.0,268.0,257.25,185.78
2017,6,14,14,45,93.0,331.5,5.0,36.0,410.0,438.83,319.98
2017,6,14,15,0,173.0,407.0,5.0,36.0,552.0,602.68,436.27
2017,6,14,15,15,265.5,367.5,4.95,36.0,577.5,666.92,483.51
2017,6,14,15,30,358.0,328.0,4.9,36.0,603.0,713.62,518.95
2017,6,14,15,45,233.5,321.5,4.85,36.0,496.5,585.12,428.02
2017,6,14,16,0,109.0,315.0,4.8,36.0,390.0,432.0,317.75
2017,6,14,16,15,252.0,272.0,4.7,35.5,428.0,542.63,403.04
2017,6,14,16,30,395.0,229.0,4.6,35.0,466.0,615.86,460.33
2017,6,14,16,45,353.5,214.0,4.55,35.0,412.0,554.17,416.7
2017,6,14,17,0,312.0,199.0,4.5,35.0,358.0,493.94,373.9
2017,6,14,17,15,293.0,180.0,4.3,34.5,316.0,448.42,342.15
2017,6,14,17,30,274.0,161.0,4.1,34.0,274.0,403.35,309.96
2017,6,14,17,45,367.5,126.5,3.9,33.5,254.5,431.87,334.09
2017,6,14,18,0,461.0,92.0,3.7,33.0,235.0,438.33,340.71
2017,6,14,18,15,396.0,80.5,3.4,32.0,186.0,365.12,284.34
2017,6,14,18,30,331.0,69.0,3.1,31.0,137.0,297.24,230.33
2017,6,14,18,45,249.5,53.0,2.8,30.5,96.0,220.49,167.42
2017,6,14,19,0,168.0,37.0,2.5,30.0,55.0,151.72,108.24
2017,6,14,19,15,84.0,18.5,2.65,29.5,27.5,73.38,4.79
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,7.0,15.0,3.55,23.5,15.5,13.75,0.0
2017,6,15,6,0,14.0,30.0,3.7,24.0,31.0,26.8,15.32
2017,6,15,6,15,47.5,52.5,3.9,24.5,61.0,45.24,32.35
2017,6,15,6,30,81.0,75.0,4.1,25.0,91.0,61.03,46.34
2017,6,15,6,45,124.5,93.5,4.3,25.5,126.5,75.26,58.72
2017,6,15,7,0,168.0,112.0,4.5,26.0,162.0,89.12,70.48
2017,6,15,7,15,168.0,136.5,4.6,26.5,195.0,106.33,84.74
2017,6,15,7,30,168.0,161.0,4.7,27.0,228.0,122.91,98.19
2017,6,15,7,45,182.5,185.0,4.8,27.5,268.0,149.51,109.66
2017,6,15,8,0,197.0,209.0,4.9,28.0,308.0,181.35,130.73
2017,6,15,8,15,145.0,233.5,4.95,28.5,310.5,205.45,150.25
2017,6,15,8,30,93.0,258.0,5.0,29.0,313.0,231.87,172.17
2017,6,15,8,45,187.5,277.5,5.05,29.5,401.0,272.02,199.45
2017,6,15,9,0,282.0,297.0,5.1,30.0,489.0,322.2,235.37
2017,6,15,9,15,203.0,327.0,5.0,30.5,470.0,342.65,252.56
2017,6,15,9,30,124.0,357.0,4.9,31.0,451.0,347.38,256.76
2017,6,15,9,45,445.0,258.0,4.85,31.5,621.5,416.71,307.27
2017,6,15,10,0,766.0,159.0,4.8,32.0,792.0,528.26,389.99
2017,6,15,10,15,454.0,298.5,4.7,32.5,677.5,505.74,372.19
2017,6,15,10,30,142.0,438.0,4.6,33.0,563.0,465.12,338.83
2017,6,15,10,45,474.5,300.5,4.55,33.5,738.5,570.92,418.91
2017,6,15,11,0,807.0,163.0,4.5,34.0,914.0,708.89,519.59
2017,6,15,11,15,540.0,319.0,4.4,34.5,826.5,684.03,495.58
2017,6,15,11,30,273.0,475.0,4.3,35.0,739.0,639.31,457.58
2017,6,15,11,45,291.0,478.0,4.25,35.5,763.0,672.86,479.83
2017,6,15,12,0,309.0,481.0,4.2,36.0,787.0,707.18,501.95
2017,6,15,12,15,568.0,323.5,4.15,36.0,887.0,808.21,576.47
2017,6,15,12,30,827.0,166.0,4.1,36.0,987.0,911.91,647.21
2017,6,15,12,45,828.5,164.0,4.1,36.0,984.5,935.0,661.42
2017,6,15,13,0,830.0,162.0,4.1,36.0,982.0,955.58,674.59
2017,6,15,13,15,827.5,161.5,4.1,36.0,971.0,971.03,684.55
2017,6,15,13,30,825.0,161.0,4.1,36.0,960.0,983.5,692.74
2017,6,15,13,45,822.5,158.5,4.1,36.5,941.5,990.91,696.4
2017,6,15,14,0,820.0,156.0,4.1,37.0,923.0,995.21,698.22
2017,6,15,14,15,813.5,154.5,4.1,37.0,897.0,993.44,697.8
2017,6,15,14,30,807.0,153.0,4.1,37.0,871.0,988.59,695.6
2017,6,15,14,45,817.5,139.5,4.1,37.0,843.5,984.81,694.24
2017,6,15,15,0,828.0,126.0,4.1,37.0,816.0,968.71,685.14
2017,6,15,15,15,817.5,123.5,4.1,37.0,777.5,958.22,679.8
2017,6,15,15,30,807.0,121.0,4.1,37.0,739.0,936.27,667.16
2017,6,15,15,45,793.5,117.5,4.1,37.0,695.0,907.75,650.33
2017,6,15,16,0,780.0,114.0,4.1,37.0,651.0,876.93,631.99
2017,6,15,16,15,761.5,111.0,4.05,36.5,603.5,840.03,610.57
2017,6,15,16,30,743.0,108.0,4.0,36.0,556.0,801.5,587.82
2017,6,15,16,45,719.5,103.5,4.0,35.5,505.0,755.57,559.84
2017,6,15,17,0,696.0,99.0,4.0,35.0,454.0,712.79,533.53
2017,6,15,17,15,663.5,94.0,3.8,34.5,401.5,658.07,497.53
2017,6,15,17,30,631.0,89.0,3.6,34.0,349.0,603.85,461.1
2017,6,15,17,45,586.0,82.5,3.45,34.0,296.5,539.72,415.02
2017,6,15,18,0,541.0,76.0,3.3,34.0,244.0,477.78,368.63
2017,6,15,18,15,477.0,67.5,2.95,33.0,194.5,404.12,312.78
2017,6,15,18,30,413.0,59.0,2.6,32.0,145.0,335.1,258.28
2017,6,15,18,45,316.5,47.0,2.3,31.0,101.5,247.64,187.86
2017,6,15,19,0,220.0,35.0,2.0,30.0,58.0,173.66,124.61
2017,6,15,19,15,110.0,17.5,2.15,29.5,29.0,83.17,10.09
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,71.0,16.5,3.9,23.5,23.0,13.85,0.0
2017,6,16,6,0,142.0,33.0,4.1,24.0,46.0,25.79,14.5
2017,6,16,6,15,237.0,48.0,4.2,24.0,87.0,36.79,25.32
2017,6,16,6,30,332.0,63.0,4.3,24.0,128.0,47.3,34.85
2017,6,16,6,45,408.0,72.5,4.4,24.5,177.0,53.12,40.06
2017,6,16,7,0,484.0,82.0,4.5,25.0,226.0,58.56,44.73
2017,6,16,7,15,533.0,89.5,4.5,25.5,278.0,61.21,46.84
2017,6,16,7,30,582.0,97.0,4.5,26.0,330.0,63.67,48.69
2017,6,16,7,45,626.5,100.5,4.5,27.0,383.5,91.33,52.63
2017,6,16,8,0,671.0,104.0,4.5,28.0,437.0,133.39,74.5
2017,6,16,8,15,697.0,108.5,4.45,28.5,488.5,178.52,106.38
2017,6,16,8,30,723.0,113.0,4.4,29.0,540.0,226.6,144.4
2017,6,16,8,45,743.5,116.5,4.4,29.5,588.5,280.24,188.59
2017,6,16,9,0,764.0,120.0,4.4,30.0,637.0,330.58,230.63
2017,6,16,9,15,779.0,123.0,4.35,30.5,681.5,380.35,271.95
2017,6,16,9,30,794.0,126.0,4.3,31.0,726.0,431.17,313.16
2017,6,16,9,45,806.5,128.0,4.3,31.5,766.0,480.83,352.52
2017,6,16,10,0,819.0,130.0,4.3,32.0,806.0,530.86,391.02
2017,6,16,10,15,828.0,132.0,4.2,32.5,839.5,582.25,429.1
2017,6,16,10,30,837.0,134.0,4.1,33.0,873.0,629.26,463.03
2017,6,16,10,45,844.5,135.0,4.1,33.5,900.5,673.76,494.53
2017,6,16,11,0,852.0,136.0,4.1,34.0,928.0,717.23,524.51
2017,6,16,11,15,857.0,137.0,4.1,34.5,948.5,757.64,550.88
2017,6,16,11,30,862.0,138.0,4.1,35.0,969.0,796.45,575.1
2017,6,16,11,45,877.5,130.0,4.1,35.5,985.0,834.31,598.42
2017,6,16,12,0,893.0,122.0,4.1,36.0,1001.0,870.78,620.58
2017,6,16,12,15,894.0,122.0,4.05,36.0,1006.0,900.11,639.0
2017,6,16,12,30,895.0,122.0,4.0,36.0,1011.0,927.14,655.91
2017,6,16,12,45,895.5,121.0,4.0,36.5,1008.0,950.43,669.28
2017,6,16,13,0,896.0,120.0,4.0,37.0,1005.0,971.09,680.98
2017,6,16,13,15,894.0,119.5,4.0,37.0,993.5,986.96,691.11
2017,6,16,13,30,892.0,119.0,4.0,37.0,982.0,999.74,699.42
2017,6,16,13,45,888.5,118.0,4.0,37.0,963.5,1007.39,704.62
2017,6,16,14,0,885.0,117.0,4.0,37.0,945.0,1011.81,707.96
2017,6,16,14,15,879.5,115.5,3.95,37.0,918.5,1010.49,707.53
2017,6,16,14,30,874.0,114.0,3.9,37.0,892.0,1005.95,705.25
2017,6,16,14,45,855.0,118.5,3.9,37.0,856.0,991.13,696.94
2017,6,16,15,0,836.0,123.0,3.9,37.0,820.0,973.56,687.04
2017,6,16,15,15,825.0,121.0,3.9,37.0,781.5,954.3,676.14
2017,6,16,15,30,814.0,119.0,3.9,37.0,743.0,940.98,669.13
2017,6,16,15,45,799.5,116.0,3.9,37.0,699.0,911.98,652.01
2017,6,16,16,0,785.0,113.0,3.9,37.0,655.0,880.71,633.46
2017,6,16,16,15,767.0,110.0,3.9,36.5,607.0,844.18,612.61
2017,6,16,16,30,749.0,107.0,3.9,36.0,559.0,805.98,590.38
2017,6,16,16,45,724.5,103.0,3.9,36.0,507.5,759.62,561.04
2017,6,16,17,0,700.0,99.0,3.9,36.0,456.0,716.45,533.49
2017,6,16,17,15,668.0,93.5,3.7,35.5,403.5,661.38,497.47
2017,6,16,17,30,636.0,88.0,3.5,35.0,351.0,606.76,460.98
2017,6,16,17,45,590.5,82.0,3.3,34.5,298.5,542.69,416.03
2017,6,16,18,0,545.0,76.0,3.1,34.0,246.0,480.84,370.53
2017,6,16,18,15,482.0,67.5,2.85,33.0,196.0,407.61,315.3
2017,6,16,18,30,419.0,59.0,2.6,32.0,146.0,338.92,261.27
2017,6,16,18,45,324.0,47.0,2.4,31.0,102.5,251.8,191.2
2017,6,16,19,0,229.0,35.0,2.2,30.0,59.0,178.03,128.19
2017,6,16,19,15,114.5,17.5,2.4,29.5,29.5,85.36,14.02
2017,6,16,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,49.0,17.0,4.25,24.0,21.5,16.2,0.0
2017,6,17,6,0,98.0,34.0,4.4,24.0,43.0,27.79,16.01
2017,6,17,6,15,183.0,53.0,4.55,24.5,83.0,42.49,30.03
2017,6,17,6,30,268.0,72.0,4.7,25.0,123.0,54.3,40.63
2017,6,17,6,45,350.5,82.5,4.85,25.5,172.5,60.63,46.29
2017,6,17,7,0,433.0,93.0,5.0,26.0,222.0,66.68,51.45
2017,6,17,7,15,483.0,102.5,5.05,26.5,273.5,71.6,55.45
2017,6,17,7,30,533.0,112.0,5.1,27.0,325.0,75.59,58.54
2017,6,17,7,45,584.5,114.5,5.15,27.5,379.0,100.06,60.69
2017,6,17,8,0,636.0,117.0,5.2,28.0,433.0,139.62,80.89
2017,6,17,8,15,663.5,122.5,5.2,28.5,484.5,183.83,112.03
2017,6,17,8,30,691.0,128.0,5.2,29.0,536.0,231.21,149.33
2017,6,17,8,45,719.5,128.5,5.2,29.5,585.5,277.97,187.92
2017,6,17,9,0,748.0,129.0,5.2,30.0,635.0,332.57,233.0
2017,6,17,9,15,763.5,132.5,5.15,30.5,679.5,382.09,274.17
2017,6,17,9,30,779.0,136.0,5.1,31.0,724.0,432.75,315.34
2017,6,17,9,45,794.0,137.0,5.1,31.5,764.5,482.01,354.57
2017,6,17,10,0,809.0,138.0,5.1,32.0,805.0,531.91,393.2
2017,6,17,10,15,817.5,140.0,5.05,32.5,838.5,579.39,428.9
2017,6,17,10,30,826.0,142.0,5.0,33.0,872.0,626.44,463.24
2017,6,17,10,45,834.0,142.5,5.0,33.5,899.0,672.6,496.15
2017,6,17,11,0,842.0,143.0,5.0,34.0,926.0,715.63,526.13
2017,6,17,11,15,846.5,144.0,5.0,34.0,945.5,755.32,553.72
2017,6,17,11,30,851.0,145.0,5.0,34.0,965.0,793.42,579.02
2017,6,17,11,45,831.5,160.5,5.0,34.5,970.5,825.88,599.12
2017,6,17,12,0,812.0,176.0,5.0,35.0,976.0,853.64,615.95
2017,6,17,12,15,813.0,176.0,4.95,35.0,980.5,882.25,634.3
2017,6,17,12,30,814.0,176.0,4.9,35.0,985.0,908.82,651.22
2017,6,17,12,45,814.5,174.5,4.9,35.5,981.5,931.37,664.42
2017,6,17,13,0,815.0,173.0,4.9,36.0,978.0,951.45,676.02
2017,6,17,13,15,812.0,172.5,4.85,36.0,966.5,966.41,685.43
2017,6,17,13,30,809.0,172.0,4.8,36.0,955.0,978.42,693.05
2017,6,17,13,45,634.0,285.0,4.8,36.0,891.5,936.16,664.95
2017,6,17,14,0,459.0,398.0,4.8,36.0,828.0,883.16,625.42
2017,6,17,14,15,624.0,280.5,4.75,36.0,847.0,938.56,668.06
2017,6,17,14,30,789.0,163.0,4.7,36.0,866.0,981.04,697.13
2017,6,17,14,45,790.0,154.5,4.7,36.0,835.5,973.5,692.99
2017,6,17,15,0,791.0,146.0,4.7,36.0,805.0,962.8,687.25
2017,6,17,15,15,779.0,143.0,4.65,35.5,767.0,942.19,676.37
2017,6,17,15,30,767.0,140.0,4.6,35.0,729.0,918.99,663.83
2017,6,17,15,45,755.0,135.0,4.6,35.0,686.0,891.13,647.08
2017,6,17,16,0,743.0,130.0,4.6,35.0,643.0,860.97,628.77
2017,6,17,16,15,648.5,153.0,4.5,34.5,577.0,790.54,583.85
2017,6,17,16,30,554.0,176.0,4.4,34.0,511.0,710.86,531.16
2017,6,17,16,45,500.5,174.0,4.3,34.0,455.5,648.45,487.99
2017,6,17,17,0,447.0,172.0,4.2,34.0,400.0,587.78,445.17
2017,6,17,17,15,435.0,152.5,4.0,33.5,354.0,541.66,413.91
2017,6,17,17,30,423.0,133.0,3.8,33.0,308.0,494.92,381.35
2017,6,17,17,45,392.5,118.0,3.6,33.0,262.0,440.04,340.71
2017,6,17,18,0,362.0,103.0,3.4,33.0,216.0,386.65,300.14
2017,6,17,18,15,317.0,87.0,3.3,32.5,172.0,324.73,252.33
2017,6,17,18,30,272.0,71.0,3.2,32.0,128.0,266.23,205.55
2017,6,17,18,45,205.0,54.0,3.1,31.5,90.0,198.51,150.15
2017,6,17,19,0,138.0,37.0,3.0,31.0,52.0,126.67,90.04
2017,6,17,19,15,69.0,18.5,3.15,30.5,26.0,59.96,10.3
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,5,45,59.5,17.0,4.35,23.5,22.5,16.2,0.0
2017,6,18,6,0,119.0,34.0,4.5,24.0,45.0,27.8,15.97
2017,6,18,6,15,210.5,51.0,4.65,24.5,85.5,39.19,27.26
2017,6,18,6,30,302.0,68.0,4.8,25.0,126.0,51.21,38.01
2017,6,18,6,45,352.5,78.0,4.95,25.5,166.5,57.21,43.38
2017,6,18,7,0,403.0,88.0,5.1,26.0,207.0,62.91,48.24
2017,6,18,7,15,306.0,122.5,5.15,26.5,223.5,91.6,72.38
2017,6,18,7,30,209.0,157.0,5.2,27.0,240.0,113.36,90.27
2017,6,18,7,45,437.5,132.5,5.3,27.5,339.5,108.23,70.91
2017,6,18,8,0,666.0,108.0,5.4,28.0,439.0,135.14,76.25
2017,6,18,8,15,692.5,113.0,5.35,28.5,490.5,180.41,108.17
2017,6,18,8,30,719.0,118.0,5.3,29.0,542.0,228.71,146.35
2017,6,18,8,45,744.5,119.0,5.25,29.5,591.5,281.62,189.91
2017,6,18,9,0,770.0,120.0,5.2,30.0,641.0,331.47,231.63
2017,6,18,9,15,785.0,123.0,5.1,30.5,685.5,381.53,273.36
2017,6,18,9,30,800.0,126.0,5.0,31.0,730.0,432.65,314.97
2017,6,18,9,45,812.5,128.0,4.9,31.5,770.0,482.61,354.63
2017,6,18,10,0,825.0,130.0,4.8,32.0,810.0,532.94,393.35
2017,6,18,10,15,833.5,132.0,4.7,32.5,843.5,584.36,431.55
2017,6,18,10,30,842.0,134.0,4.6,33.0,877.0,631.34,465.54
2017,6,18,10,45,848.0,135.5,4.5,33.5,903.5,675.52,496.72
2017,6,18,11,0,854.0,137.0,4.4,34.0,930.0,718.54,526.23
2017,6,18,11,15,639.0,277.5,4.3,34.5,878.5,717.57,520.02
2017,6,18,11,30,424.0,418.0,4.2,35.0,827.0,703.93,504.38
2017,6,18,11,45,427.0,428.5,4.15,35.5,845.0,737.16,525.61
2017,6,18,12,0,430.0,439.0,4.1,36.0,863.0,769.99,545.99
2017,6,18,12,15,431.5,443.5,4.1,36.0,871.0,795.76,562.89
2017,6,18,12,30,433.0,448.0,4.1,36.0,879.0,820.79,579.22
2017,6,18,12,45,435.0,445.5,4.15,36.5,877.0,838.92,590.14
2017,6,18,13,0,437.0,443.0,4.2,37.0,875.0,855.54,600.08
2017,6,18,13,15,441.5,434.5,4.25,37.0,866.5,867.16,608.24
2017,6,18,13,30,446.0,426.0,4.3,37.0,858.0,876.8,615.23
2017,6,18,13,45,419.5,416.5,4.35,37.0,816.5,852.62,599.87
2017,6,18,14,0,393.0,407.0,4.4,37.0,775.0,817.58,577.71
2017,6,18,14,15,373.5,404.5,4.4,37.0,746.5,801.98,567.88
2017,6,18,14,30,354.0,402.0,4.4,37.0,718.0,784.78,556.89
2017,6,18,14,45,341.5,390.5,4.45,37.0,685.5,763.62,543.82
2017,6,18,15,0,329.0,379.0,4.5,37.0,653.0,741.02,529.77
2017,6,18,15,15,430.0,321.5,4.5,36.5,662.5,791.49,568.9
2017,6,18,15,30,531.0,264.0,4.5,36.0,672.0,825.61,597.02
2017,6,18,15,45,525.5,245.0,4.5,36.0,629.0,793.43,576.9
2017,6,18,16,0,520.0,226.0,4.5,36.0,586.0,759.19,555.61
2017,6,18,16,15,535.5,202.0,4.5,35.5,548.5,736.52,543.66
2017,6,18,16,30,551.0,178.0,4.5,35.0,511.0,710.74,529.34
2017,6,18,16,45,579.5,151.0,4.55,35.0,473.5,696.0,521.68
2017,6,18,17,0,608.0,124.0,4.6,35.0,436.0,671.25,506.22
2017,6,18,17,15,494.5,132.5,4.55,34.5,367.5,565.0,431.27
2017,6,18,17,30,381.0,141.0,4.5,34.0,299.0,473.07,363.82
2017,6,18,17,45,349.5,125.0,4.45,33.5,254.0,418.07,323.93
2017,6,18,18,0,318.0,109.0,4.4,33.0,209.0,364.72,283.88
2017,6,18,18,15,277.5,91.5,4.15,32.0,166.5,294.11,229.68
2017,6,18,18,30,237.0,74.0,3.9,31.0,124.0,238.94,185.52
2017,6,18,18,45,174.5,56.0,3.7,30.5,87.0,174.59,132.46
2017,6,18,19,0,112.0,38.0,3.5,30.0,50.0,115.74,82.37
2017,6,18,19,15,56.0,19.0,3.45,29.5,25.0,55.26,10.89
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,57.0,17.0,2.6,24.5,22.0,16.2,0.0
2017,6,19,6,0,114.0,34.0,2.8,25.0,44.0,27.79,15.83
2017,6,19,6,15,203.5,51.0,2.95,25.0,84.5,39.2,27.2
2017,6,19,6,30,293.0,68.0,3.1,25.0,125.0,51.22,38.01
2017,6,19,6,45,191.5,90.0,3.3,25.5,132.0,69.48,53.81
2017,6,19,7,0,90.0,112.0,3.5,26.0,139.0,88.85,70.22
2017,6,19,7,15,229.0,123.5,3.45,26.5,210.0,92.03,72.67
2017,6,19,7,30,368.0,135.0,3.4,27.0,281.0,91.92,72.23
2017,6,19,7,45,185.0,143.0,3.4,27.5,216.5,113.28,81.01
2017,6,19,8,0,2.0,151.0,3.4,28.0,152.0,134.64,101.69
2017,6,19,8,15,1.0,152.0,3.15,28.5,152.5,136.94,102.87
2017,6,19,8,30,0.0,153.0,2.9,29.0,153.0,138.72,103.69
2017,6,19,8,45,0.5,154.5,2.65,29.5,154.5,140.93,104.78
2017,6,19,9,0,1.0,156.0,2.4,30.0,156.0,143.03,105.8
2017,6,19,9,15,0.5,129.5,2.2,30.5,129.5,119.89,87.58
2017,6,19,9,30,0.0,103.0,2.0,31.0,103.0,95.92,68.86
2017,6,19,9,45,1.0,127.0,1.8,31.5,128.0,118.24,85.57
2017,6,19,10,0,2.0,151.0,1.6,32.0,153.0,140.65,102.04
2017,6,19,10,15,8.5,212.5,1.4,32.0,220.5,199.9,145.83
2017,6,19,10,30,15.0,274.0,1.2,32.0,288.0,259.59,188.81
2017,6,19,10,45,19.0,307.0,1.05,32.5,325.0,293.15,211.76
2017,6,19,11,0,23.0,340.0,0.9,33.0,362.0,327.32,234.72
2017,6,19,11,15,18.5,302.0,0.85,33.0,320.0,291.99,209.42
2017,6,19,11,30,14.0,264.0,0.8,33.0,278.0,255.48,183.46
2017,6,19,11,45,11.0,222.0,0.75,33.5,233.0,215.53,154.53
2017,6,19,12,0,8.0,180.0,0.7,34.0,188.0,174.83,124.86
2017,6,19,12,15,10.5,213.5,0.95,34.0,224.5,208.83,149.89
2017,6,19,12,30,13.0,247.0,1.2,34.0,261.0,243.21,174.78
2017,6,19,12,45,39.0,357.0,1.45,34.0,396.5,376.36,269.59
2017,6,19,13,0,65.0,467.0,1.7,34.0,532.0,511.06,362.03
2017,6,19,13,15,58.0,452.5,1.75,34.0,509.5,495.04,350.59
2017,6,19,13,30,51.0,438.0,1.8,34.0,487.0,478.12,339.44
2017,6,19,13,45,70.5,447.0,1.9,34.0,513.5,510.57,362.78
2017,6,19,14,0,90.0,456.0,2.0,34.0,540.0,543.45,386.09
2017,6,19,14,15,105.0,447.5,2.05,34.0,543.5,553.84,394.08
2017,6,19,14,30,120.0,439.0,2.1,34.0,547.0,576.25,410.25
2017,6,19,14,45,274.5,386.5,2.15,34.0,620.0,692.09,493.35
2017,6,19,15,0,429.0,334.0,2.2,34.0,693.0,804.3,571.31
2017,6,19,15,15,594.5,236.5,2.25,33.5,708.0,867.11,618.9
2017,6,19,15,30,760.0,139.0,2.3,33.0,723.0,911.37,650.63
2017,6,19,15,45,749.0,134.0,2.35,33.0,681.0,884.65,634.96
2017,6,19,16,0,738.0,129.0,2.4,33.0,639.0,855.62,618.34
2017,6,19,16,15,614.0,164.0,2.4,32.5,567.5,771.89,566.0
2017,6,19,16,30,490.0,199.0,2.4,32.0,496.0,680.98,505.36
2017,6,19,16,45,573.5,154.0,2.45,32.0,471.0,694.43,519.26
2017,6,19,17,0,657.0,109.0,2.5,32.0,446.0,694.24,521.25
2017,6,19,17,15,624.0,103.0,2.45,31.5,394.5,639.3,485.28
2017,6,19,17,30,591.0,97.0,2.4,31.0,343.0,584.94,449.1
2017,6,19,17,45,549.5,89.0,2.35,31.0,292.0,523.01,404.37
2017,6,19,18,0,508.0,81.0,2.3,31.0,241.0,463.01,359.65
2017,6,19,18,15,445.5,71.5,2.15,30.5,192.0,390.37,304.06
2017,6,19,18,30,383.0,62.0,2.0,30.0,143.0,319.05,247.54
2017,6,19,18,45,294.5,49.0,1.85,29.5,101.0,239.43,182.69
2017,6,19,19,0,206.0,36.0,1.7,29.0,59.0,168.58,122.18
2017,6,19,19,15,103.0,18.0,1.8,28.5,29.5,81.87,21.13
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,20,5,45,96.5,15.0,2.1,22.5,23.5,14.3,0.0
2017,6,20,6,0,193.0,30.0,2.3,23.0,47.0,23.43,12.55
2017,6,20,6,15,292.5,42.5,2.4,24.0,88.5,32.53,21.73
2017,6,20,6,30,392.0,55.0,2.5,25.0,130.0,41.77,29.99
2017,6,20,6,45,463.0,63.0,2.65,26.0,179.5,45.78,33.55
2017,6,20,7,0,534.0,71.0,2.8,27.0,229.0,49.6,36.74
2017,6,20,7,15,581.0,77.5,2.85,27.5,281.0,51.93,38.59
2017,6,20,7,30,628.0,84.0,2.9,28.0,333.0,54.09,40.21
2017,6,20,7,45,662.5,89.0,3.0,28.5,386.0,82.59,45.16
2017,6,20,8,0,697.0,94.0,3.1,29.0,439.0,126.59,68.03
2017,6,20,8,15,722.0,98.0,3.2,29.5,490.5,177.49,103.95
2017,6,20,8,30,747.0,102.0,3.3,30.0,542.0,225.86,141.92
2017,6,20,8,45,518.5,198.0,3.4,30.5,516.0,281.3,194.74
2017,6,20,9,0,290.0,294.0,3.5,31.0,490.0,321.31,232.41
2017,6,20,9,15,316.5,310.0,3.55,31.5,537.5,362.34,263.11
2017,6,20,9,30,343.0,326.0,3.6,32.0,585.0,406.12,295.57
2017,6,20,9,45,593.5,220.5,3.7,32.5,697.5,451.86,329.47
2017,6,20,10,0,844.0,115.0,3.8,33.0,810.0,533.3,390.39
2017,6,20,10,15,573.0,264.5,3.85,33.5,745.5,541.17,395.09
2017,6,20,10,30,302.0,414.0,3.9,34.0,681.0,536.4,388.34
2017,6,20,10,45,346.5,408.0,4.0,34.5,723.5,579.28,418.55
2017,6,20,11,0,391.0,402.0,4.1,35.0,766.0,625.22,450.39
2017,6,20,11,15,211.5,398.0,4.1,35.0,596.0,510.29,368.52
2017,6,20,11,30,32.0,394.0,4.1,35.0,426.0,384.92,276.8
2017,6,20,11,45,25.5,365.0,4.15,35.5,390.5,357.56,257.12
2017,6,20,12,0,19.0,336.0,4.2,36.0,355.0,328.61,235.99
2017,6,20,12,15,451.0,232.5,4.2,36.0,680.5,618.7,451.55
2017,6,20,12,30,883.0,129.0,4.2,36.0,1006.0,921.26,654.96
2017,6,20,12,45,478.0,302.0,4.2,36.5,776.5,744.25,531.64
2017,6,20,13,0,73.0,475.0,4.2,37.0,547.0,526.36,372.31
2017,6,20,13,15,65.5,461.0,4.2,37.0,525.5,510.6,362.4
2017,6,20,13,30,58.0,447.0,4.2,37.0,504.0,493.93,351.07
2017,6,20,13,45,194.0,444.0,4.25,37.0,627.0,639.87,455.22
2017,6,20,14,0,330.0,441.0,4.3,37.0,750.0,789.21,557.79
2017,6,20,14,15,222.5,439.5,4.35,37.0,645.5,675.19,479.54
2017,6,20,14,30,115.0,438.0,4.4,37.0,541.0,570.09,406.34
2017,6,20,14,45,476.0,279.0,4.45,37.0,680.5,792.4,569.41
2017,6,20,15,0,837.0,120.0,4.5,37.0,820.0,971.67,690.29
2017,6,20,15,15,826.5,118.0,4.5,36.5,781.5,953.01,679.77
2017,6,20,15,30,816.0,116.0,4.5,36.0,743.0,931.67,668.81
2017,6,20,15,45,802.5,113.5,4.5,36.0,699.5,912.77,658.1
2017,6,20,16,0,789.0,111.0,4.5,36.0,656.0,883.09,640.28
2017,6,20,16,15,771.5,107.5,4.45,35.5,608.5,846.47,618.89
2017,6,20,16,30,754.0,104.0,4.4,35.0,561.0,808.14,596.11
2017,6,20,16,45,731.5,100.0,4.35,35.0,510.5,763.45,567.45
2017,6,20,17,0,709.0,96.0,4.3,35.0,460.0,721.51,540.36
2017,6,20,17,15,678.0,91.0,4.15,34.5,407.5,667.59,505.1
2017,6,20,17,30,647.0,86.0,4.0,34.0,355.0,614.02,469.29
2017,6,20,17,45,604.5,79.5,3.9,33.5,303.0,551.04,425.37
2017,6,20,18,0,562.0,73.0,3.8,33.0,251.0,490.04,380.45
2017,6,20,18,15,501.0,65.0,3.4,32.0,200.5,417.91,325.49
2017,6,20,18,30,440.0,57.0,3.0,31.0,150.0,350.15,271.71
2017,6,20,18,45,347.0,46.0,2.7,30.5,106.0,266.63,203.5
2017,6,20,19,0,254.0,35.0,2.4,30.0,62.0,190.38,138.32
2017,6,20,19,15,127.0,17.5,2.4,29.5,31.0,91.66,26.35
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,114.0,14.5,2.05,22.5,24.5,13.82,0.0
2017,6,21,6,0,228.0,29.0,2.4,23.0,49.0,22.66,11.89
2017,6,21,6,15,330.5,40.5,2.45,23.5,91.5,31.47,20.88
2017,6,21,6,30,433.0,52.0,2.5,24.0,134.0,39.17,27.9
2017,6,21,6,45,503.5,59.5,2.55,25.0,185.0,42.92,31.26
2017,6,21,7,0,574.0,67.0,2.6,26.0,236.0,46.49,34.25
2017,6,21,7,15,619.5,73.0,2.75,26.5,289.0,48.62,35.95
2017,6,21,7,30,665.0,79.0,2.9,27.0,342.0,50.59,37.43
2017,6,21,7,45,700.0,83.0,3.05,28.0,396.5,79.19,41.92
2017,6,21,8,0,735.0,87.0,3.2,29.0,451.0,129.32,68.81
2017,6,21,8,15,475.5,172.0,3.25,29.5,417.5,193.69,126.64
2017,6,21,8,30,216.0,257.0,3.3,30.0,384.0,247.49,178.12
2017,6,21,8,45,519.0,178.5,3.4,30.5,519.5,266.18,183.33
2017,6,21,9,0,822.0,100.0,3.5,31.0,655.0,329.43,226.72
2017,6,21,9,15,836.0,102.5,3.6,31.5,700.0,387.35,274.16
2017,6,21,9,30,850.0,105.0,3.7,32.0,745.0,439.72,316.64
2017,6,21,9,45,861.5,106.5,3.8,32.5,785.5,490.71,357.07
2017,6,21,10,0,873.0,108.0,3.9,33.0,826.0,541.81,396.41
2017,6,21,10,15,881.0,109.5,4.0,33.5,860.5,590.83,433.18
2017,6,21,10,30,889.0,111.0,4.1,34.0,895.0,639.18,468.46
2017,6,21,10,45,895.5,112.0,4.25,34.5,923.0,685.27,501.38
2017,6,21,11,0,902.0,113.0,4.4,35.0,951.0,730.16,532.71
2017,6,21,11,15,906.5,114.0,4.45,35.0,971.5,772.17,560.65
2017,6,21,11,30,911.0,115.0,4.5,35.0,992.0,812.44,587.16
2017,6,21,11,45,912.5,116.0,4.6,35.5,1005.0,848.38,609.58
2017,6,21,12,0,914.0,117.0,4.7,36.0,1018.0,882.09,630.38
2017,6,21,12,15,915.0,117.5,4.75,36.0,1023.0,912.61,650.14
2017,6,21,12,30,916.0,118.0,4.8,36.0,1028.0,940.76,668.36
2017,6,21,12,45,680.0,281.0,4.85,36.0,955.0,910.15,647.84
2017,6,21,13,0,444.0,444.0,4.9,36.0,882.0,862.41,609.69
2017,6,21,13,15,432.0,433.0,4.9,36.0,856.0,855.93,606.02
2017,6,21,13,30,420.0,422.0,4.9,36.0,830.0,846.89,600.5
2017,6,21,13,45,663.5,267.5,4.9,36.0,896.0,947.65,674.77
2017,6,21,14,0,907.0,113.0,4.9,36.0,962.0,1029.27,727.49
2017,6,21,14,15,901.5,111.5,4.85,36.0,936.0,1028.2,726.61
2017,6,21,14,30,896.0,110.0,4.8,36.0,910.0,1023.85,724.4
2017,6,21,14,45,886.5,110.0,4.8,36.0,876.5,1013.86,719.0
2017,6,21,15,0,877.0,110.0,4.8,36.0,843.0,1000.81,711.87
2017,6,21,15,15,867.0,108.0,4.75,35.5,804.0,982.14,702.48
2017,6,21,15,30,857.0,106.0,4.7,35.0,765.0,960.64,691.26
2017,6,21,15,45,661.5,176.5,4.7,35.0,667.5,854.16,622.47
2017,6,21,16,0,466.0,247.0,4.7,35.0,570.0,732.31,538.17
2017,6,21,16,15,389.0,249.0,4.7,34.5,505.5,641.68,476.99
2017,6,21,16,30,312.0,251.0,4.7,34.0,441.0,568.69,426.09
2017,6,21,16,45,355.5,217.5,4.7,33.5,415.0,560.86,424.44
2017,6,21,17,0,399.0,184.0,4.7,33.0,389.0,562.72,429.1
2017,6,21,17,15,557.0,126.0,4.6,32.5,377.5,613.62,471.55
2017,6,21,17,30,715.0,68.0,4.5,32.0,366.0,639.91,493.4
2017,6,21,17,45,660.5,68.0,4.4,31.5,312.5,576.64,448.95
2017,6,21,18,0,606.0,68.0,4.3,31.0,259.0,513.71,402.51
2017,6,21,18,15,545.0,60.5,4.0,30.5,207.5,440.32,345.64
2017,6,21,18,30,484.0,53.0,3.7,30.0,156.0,371.32,290.01
2017,6,21,18,45,390.5,43.0,3.45,29.5,111.0,286.72,220.4
2017,6,21,19,0,297.0,33.0,3.2,29.0,66.0,210.87,154.63
2017,6,21,19,15,148.5,16.5,3.15,28.5,33.0,103.08,32.63
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,88.0,14.0,2.95,22.5,21.5,13.34,0.0
2017,6,22,6,0,176.0,28.0,3.1,23.0,43.0,21.82,11.16
2017,6,22,6,15,253.5,42.0,3.05,23.5,81.0,32.12,21.41
2017,6,22,6,30,331.0,56.0,3.0,24.0,119.0,41.96,30.28
2017,6,22,6,45,378.0,70.0,3.0,25.0,163.5,51.28,38.4
2017,6,22,7,0,425.0,84.0,3.0,26.0,208.0,60.12,45.86
2017,6,22,7,15,324.5,119.0,2.95,26.5,225.5,89.31,70.4
2017,6,22,7,30,224.0,154.0,2.9,27.0,243.0,111.52,88.61
2017,6,22,7,45,203.5,181.0,2.9,27.5,271.0,146.52,107.03
2017,6,22,8,0,183.0,208.0,2.9,28.0,299.0,178.06,128.51
2017,6,22,8,15,136.5,231.5,2.85,28.5,303.5,201.75,147.26
2017,6,22,8,30,90.0,255.0,2.8,29.0,308.0,228.32,168.84
