Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,8,45,140.0,282.0,2.75,29.5,373.0,261.89,192.13
2017,6,22,9,0,190.0,309.0,2.7,30.0,438.0,308.73,225.72
2017,6,22,9,15,175.5,333.5,2.7,30.5,459.0,336.18,246.29
2017,6,22,9,30,161.0,358.0,2.7,31.0,480.0,362.33,265.41
2017,6,22,9,45,508.5,231.5,2.7,31.5,644.0,422.55,308.62
2017,6,22,10,0,856.0,105.0,2.7,32.0,808.0,529.95,387.44
2017,6,22,10,15,864.0,106.5,2.75,32.5,842.0,578.14,422.98
2017,6,22,10,30,872.0,108.0,2.8,33.0,876.0,625.69,457.33
2017,6,22,10,45,880.0,107.5,2.85,33.5,903.5,670.72,489.04
2017,6,22,11,0,888.0,107.0,2.9,34.0,931.0,714.68,519.22
2017,6,22,11,15,672.0,264.0,2.95,34.5,896.0,728.6,523.16
2017,6,22,11,30,456.0,421.0,3.0,35.0,861.0,730.03,517.85
2017,6,22,11,45,661.5,277.5,3.05,35.5,924.5,790.89,563.07
2017,6,22,12,0,867.0,134.0,3.1,36.0,988.0,856.86,606.87
2017,6,22,12,15,868.0,134.5,3.05,36.0,993.0,886.16,624.71
2017,6,22,12,30,869.0,135.0,3.0,36.0,998.0,913.27,641.33
2017,6,22,12,45,871.0,133.0,3.0,36.5,995.5,936.82,654.66
2017,6,22,13,0,873.0,131.0,3.0,37.0,993.0,957.91,666.44
2017,6,22,13,15,871.0,130.5,2.9,37.0,982.5,973.82,675.65
2017,6,22,13,30,869.0,130.0,2.8,37.0,972.0,986.73,683.05
2017,6,22,13,45,867.0,127.5,2.7,37.0,954.5,994.6,687.42
2017,6,22,14,0,865.0,125.0,2.6,37.0,937.0,999.29,689.93
2017,6,22,14,15,860.0,124.0,2.5,37.0,911.5,999.32,689.69
2017,6,22,14,30,855.0,123.0,2.4,37.0,886.0,996.22,687.68
2017,6,22,14,45,849.0,120.0,2.3,37.5,854.5,986.91,680.57
2017,6,22,15,0,843.0,117.0,2.2,38.0,823.0,974.55,671.78
2017,6,22,15,15,833.0,115.0,2.05,37.5,784.5,956.36,661.84
2017,6,22,15,30,823.0,113.0,1.9,37.0,746.0,935.45,650.27
2017,6,22,15,45,810.0,110.0,1.75,37.0,702.5,916.26,638.45
2017,6,22,16,0,797.0,107.0,1.6,37.0,659.0,886.36,619.98
2017,6,22,16,15,779.5,104.0,1.45,36.5,611.5,850.18,598.88
2017,6,22,16,30,762.0,101.0,1.3,36.0,564.0,812.27,576.53
2017,6,22,16,45,713.5,105.0,1.2,36.0,507.5,758.22,542.9
2017,6,22,17,0,665.0,109.0,1.1,36.0,451.0,701.75,507.31
2017,6,22,17,15,544.5,121.5,1.0,35.5,381.0,598.9,440.2
2017,6,22,17,30,424.0,134.0,0.9,35.0,311.0,497.95,370.53
2017,6,22,17,45,399.0,117.5,0.8,35.0,265.5,445.13,333.85
2017,6,22,18,0,374.0,101.0,0.7,35.0,220.0,393.24,296.34
2017,6,22,18,15,334.5,85.0,0.7,34.0,176.0,334.07,253.5
2017,6,22,18,30,295.0,69.0,0.7,33.0,132.0,277.73,210.74
2017,6,22,18,45,231.5,53.0,0.75,32.0,93.5,211.73,158.7
2017,6,22,19,0,168.0,37.0,0.8,31.0,55.0,151.74,108.7
2017,6,22,19,15,84.0,18.5,0.85,30.5,27.5,74.94,23.29
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,32.5,16.5,3.55,24.5,19.0,15.73,0.0
2017,6,23,6,0,65.0,33.0,3.8,25.0,38.0,28.0,15.65
2017,6,23,6,15,143.0,53.5,3.95,25.5,76.5,42.77,30.04
2017,6,23,6,30,221.0,74.0,4.1,26.0,115.0,58.08,43.59
2017,6,23,6,45,311.0,84.5,4.3,26.5,164.0,62.26,47.45
2017,6,23,7,0,401.0,95.0,4.5,27.0,213.0,68.27,52.57
2017,6,23,7,15,452.0,105.0,4.55,27.5,263.5,73.5,56.82
2017,6,23,7,30,503.0,115.0,4.6,28.0,314.0,78.41,60.67
2017,6,23,7,45,556.0,118.0,4.65,29.0,368.0,99.08,61.35
2017,6,23,8,0,609.0,121.0,4.7,30.0,422.0,137.3,79.87
2017,6,23,8,15,637.0,127.0,4.65,30.5,472.5,180.36,109.42
2017,6,23,8,30,665.0,133.0,4.6,31.0,523.0,226.67,145.18
2017,6,23,8,45,691.5,135.0,4.6,32.0,572.0,272.56,182.13
2017,6,23,9,0,718.0,137.0,4.6,33.0,621.0,321.18,221.56
2017,6,23,9,15,734.5,140.5,4.45,33.5,665.0,374.81,264.85
2017,6,23,9,30,751.0,144.0,4.3,34.0,709.0,424.35,304.31
2017,6,23,9,45,764.5,146.5,4.2,35.0,748.5,472.76,341.32
2017,6,23,10,0,778.0,149.0,4.1,36.0,788.0,521.73,377.47
2017,6,23,10,15,787.5,151.0,3.9,36.5,821.5,568.38,411.4
2017,6,23,10,30,797.0,153.0,3.7,37.0,855.0,614.78,444.03
2017,6,23,10,45,804.5,154.5,3.55,37.5,882.5,658.99,474.24
2017,6,23,11,0,812.0,156.0,3.4,38.0,910.0,702.35,502.96
2017,6,23,11,15,816.5,157.0,3.2,38.0,929.0,742.05,529.29
2017,6,23,11,30,821.0,158.0,3.0,38.0,948.0,780.31,552.87
2017,6,23,11,45,804.0,172.0,2.9,38.5,955.0,811.13,570.51
2017,6,23,12,0,787.0,186.0,2.8,39.0,962.0,839.01,586.06
2017,6,23,12,15,788.0,186.5,2.75,39.0,966.5,867.6,603.47
2017,6,23,12,30,789.0,187.0,2.7,39.0,971.0,894.26,619.56
2017,6,23,12,45,786.5,188.0,2.65,39.5,967.0,916.13,631.3
2017,6,23,13,0,784.0,189.0,2.6,40.0,963.0,935.6,641.52
2017,6,23,13,15,781.0,188.0,2.6,40.0,952.0,950.01,650.42
2017,6,23,13,30,778.0,187.0,2.6,40.0,941.0,961.57,657.7
2017,6,23,13,45,769.0,188.0,2.65,40.0,921.5,966.24,661.32
2017,6,23,14,0,760.0,189.0,2.7,40.0,902.0,967.92,663.28
2017,6,23,14,15,752.5,187.0,2.75,40.0,876.5,965.12,662.64
2017,6,23,14,30,745.0,185.0,2.8,40.0,851.0,959.4,660.34
2017,6,23,14,45,717.0,193.5,2.9,40.0,814.5,947.7,654.84
2017,6,23,15,0,689.0,202.0,3.0,40.0,778.0,927.76,644.28
2017,6,23,15,15,675.0,198.0,3.05,39.5,740.5,905.9,633.57
2017,6,23,15,30,661.0,194.0,3.1,39.0,703.0,881.74,621.32
2017,6,23,15,45,635.0,193.0,3.2,39.0,659.0,847.2,601.29
2017,6,23,16,0,609.0,192.0,3.3,39.0,615.0,811.14,580.09
2017,6,23,16,15,491.5,214.5,3.35,38.5,540.0,711.22,514.53
2017,6,23,16,30,374.0,237.0,3.4,38.0,465.0,607.6,444.52
2017,6,23,16,45,434.0,202.5,3.45,38.0,444.0,625.2,460.13
2017,6,23,17,0,494.0,168.0,3.5,38.0,423.0,623.19,461.82
2017,6,23,17,15,458.0,157.0,3.5,37.5,373.0,566.43,423.67
2017,6,23,17,30,422.0,146.0,3.5,37.0,323.0,510.93,385.62
2017,6,23,17,45,376.0,132.5,3.55,36.5,273.5,446.93,340.16
2017,6,23,18,0,330.0,119.0,3.6,36.0,224.0,374.25,286.93
2017,6,23,18,15,273.5,102.0,3.45,35.5,177.5,306.46,235.13
2017,6,23,18,30,217.0,85.0,3.3,35.0,131.0,243.43,185.42
2017,6,23,18,45,153.0,63.0,3.2,34.5,91.0,173.93,129.66
2017,6,23,19,0,89.0,41.0,3.1,34.0,51.0,109.37,76.65
2017,6,23,19,15,44.5,20.5,3.1,33.5,25.5,47.15,13.12
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,4.0,1.7,24.5,4.0,3.81,0.0
2017,6,24,6,0,0.0,8.0,1.8,25.0,8.0,7.4,0.0
2017,6,24,6,15,0.0,17.0,1.85,25.0,17.0,15.75,7.56
2017,6,24,6,30,0.0,26.0,1.9,25.0,26.0,24.11,14.96
2017,6,24,6,45,0.0,37.5,1.95,25.5,37.5,34.81,24.26
2017,6,24,7,0,0.0,49.0,2.0,26.0,49.0,45.53,33.44
2017,6,24,7,15,0.0,31.5,2.25,26.5,31.5,29.23,19.42
2017,6,24,7,30,0.0,14.0,2.5,27.0,14.0,12.98,5.45
2017,6,24,7,45,0.0,57.0,2.8,27.5,57.0,53.0,37.32
2017,6,24,8,0,0.0,100.0,3.1,28.0,100.0,92.18,68.31
2017,6,24,8,15,0.0,96.5,3.15,28.5,96.5,89.52,65.77
2017,6,24,8,30,0.0,93.0,3.2,29.0,93.0,86.62,63.11
2017,6,24,8,45,22.5,185.0,3.25,30.0,200.5,166.56,123.74
2017,6,24,9,0,45.0,277.0,3.3,31.0,308.0,248.09,183.82
2017,6,24,9,15,108.0,316.5,2.95,31.0,396.5,306.46,225.48
2017,6,24,9,30,171.0,356.0,2.6,31.0,485.0,364.5,266.88
2017,6,24,9,45,87.5,260.5,2.3,31.5,327.0,263.99,193.78
2017,6,24,10,0,4.0,165.0,2.0,32.0,169.0,154.25,112.08
2017,6,24,10,15,18.0,259.5,1.75,32.0,275.5,246.73,180.48
2017,6,24,10,30,32.0,354.0,1.5,32.0,382.0,333.32,242.01
2017,6,24,10,45,89.5,410.0,1.25,32.5,492.0,422.46,303.48
2017,6,24,11,0,147.0,466.0,1.0,33.0,602.0,512.89,363.25
2017,6,24,11,15,131.5,474.0,1.2,33.0,598.0,519.54,367.72
2017,6,24,11,30,116.0,482.0,1.4,33.0,594.0,524.88,371.81
2017,6,24,11,45,153.5,492.5,1.65,33.0,642.5,574.23,406.79
2017,6,24,12,0,191.0,503.0,1.9,33.0,691.0,626.2,443.06
2017,6,24,12,15,163.5,505.0,2.15,32.5,666.5,615.91,437.26
2017,6,24,12,30,136.0,507.0,2.4,32.0,642.0,603.7,430.34
2017,6,24,12,45,133.0,504.5,2.7,32.0,636.5,608.16,434.54
2017,6,24,13,0,130.0,502.0,3.0,32.0,631.0,611.82,438.06
2017,6,24,13,15,163.5,497.0,3.25,31.5,657.0,647.49,465.18
2017,6,24,13,30,197.0,492.0,3.5,31.0,683.0,683.38,492.38
2017,6,24,13,45,163.0,481.0,3.8,30.5,637.0,646.11,468.16
2017,6,24,14,0,129.0,470.0,4.1,30.0,591.0,607.2,442.61
2017,6,24,14,15,211.5,447.0,4.15,29.5,638.5,671.65,491.85
2017,6,24,14,30,294.0,424.0,4.2,29.0,686.0,747.22,547.72
2017,6,24,14,45,277.0,410.5,4.3,28.5,650.5,720.0,530.49
2017,6,24,15,0,260.0,397.0,4.4,28.0,615.0,691.53,512.76
2017,6,24,15,15,260.0,376.5,4.3,27.5,586.0,671.18,500.62
2017,6,24,15,30,260.0,356.0,4.2,27.0,557.0,649.42,487.39
2017,6,24,15,45,183.5,336.5,4.15,27.0,474.5,539.84,408.23
2017,6,24,16,0,107.0,317.0,4.1,27.0,392.0,432.12,328.64
2017,6,24,16,15,159.0,293.0,4.05,27.0,394.5,467.86,358.07
2017,6,24,16,30,211.0,269.0,4.0,27.0,397.0,486.07,374.14
2017,6,24,16,45,179.0,245.5,3.95,27.0,347.5,428.77,331.8
2017,6,24,17,0,147.0,222.0,3.9,27.0,298.0,372.63,289.9
2017,6,24,17,15,80.5,183.5,3.9,26.5,224.5,259.72,203.04
2017,6,24,17,30,14.0,145.0,3.9,26.0,151.0,154.52,119.38
2017,6,24,17,45,8.0,125.0,3.9,26.0,128.5,130.09,100.16
2017,6,24,18,0,2.0,105.0,3.9,26.0,106.0,105.99,80.8
2017,6,24,18,15,1.0,84.0,3.85,25.5,84.5,84.17,63.24
2017,6,24,18,30,0.0,63.0,3.8,25.0,63.0,62.07,45.1
2017,6,24,18,45,0.0,44.5,3.75,25.0,44.5,43.15,29.25
2017,6,24,19,0,0.0,26.0,3.7,25.0,26.0,24.14,13.23
2017,6,24,19,15,0.0,13.0,3.65,25.0,13.0,12.05,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,67.5,15.0,3.45,21.0,20.5,14.3,0.0
2017,6,25,6,0,135.0,30.0,3.5,21.0,41.0,23.46,12.28
2017,6,25,6,15,228.5,45.0,3.5,21.5,80.5,34.54,23.61
2017,6,25,6,30,322.0,60.0,3.5,22.0,120.0,45.14,33.25
2017,6,25,6,45,161.0,61.5,3.5,22.5,91.5,48.82,36.69
2017,6,25,7,0,0.0,63.0,3.5,23.0,63.0,58.34,44.92
2017,6,25,7,15,0.0,91.0,3.4,23.5,91.0,82.27,65.28
2017,6,25,7,30,0.0,119.0,3.3,24.0,119.0,105.53,84.69
2017,6,25,7,45,15.5,151.5,3.25,24.5,159.5,132.93,101.93
2017,6,25,8,0,31.0,184.0,3.2,25.0,200.0,154.98,117.91
2017,6,25,8,15,180.0,209.0,3.2,25.5,313.5,192.01,139.8
2017,6,25,8,30,329.0,234.0,3.2,26.0,427.0,244.56,174.33
2017,6,25,8,45,322.0,260.0,3.2,26.5,462.0,283.2,205.05
2017,6,25,9,0,315.0,286.0,3.2,27.0,497.0,321.41,235.3
2017,6,25,9,15,301.0,312.0,3.2,27.0,525.5,356.65,263.44
2017,6,25,9,30,287.0,338.0,3.2,27.0,554.0,390.65,290.03
2017,6,25,9,45,553.0,229.0,3.25,27.5,673.0,437.65,325.06
2017,6,25,10,0,819.0,120.0,3.3,28.0,792.0,521.25,388.44
2017,6,25,10,15,443.0,262.5,3.25,28.5,628.5,466.59,347.88
2017,6,25,10,30,67.0,405.0,3.2,29.0,465.0,396.93,292.75
2017,6,25,10,45,88.0,431.0,3.2,29.5,511.5,439.0,322.67
2017,6,25,11,0,109.0,457.0,3.2,30.0,558.0,483.29,353.39
2017,6,25,11,15,104.5,466.5,3.15,30.0,565.0,496.72,362.32
2017,6,25,11,30,100.0,476.0,3.1,30.0,572.0,509.74,371.04
2017,6,25,11,45,66.0,439.0,3.05,30.5,503.0,456.85,332.39
2017,6,25,12,0,32.0,402.0,3.0,31.0,434.0,400.22,291.0
2017,6,25,12,15,64.0,447.5,2.95,31.0,511.5,474.59,344.29
2017,6,25,12,30,96.0,493.0,2.9,31.0,589.0,551.91,398.12
2017,6,25,12,45,455.5,330.0,2.85,31.0,780.5,748.71,542.56
2017,6,25,13,0,815.0,167.0,2.8,31.0,972.0,943.33,673.82
2017,6,25,13,15,442.5,313.5,2.75,31.0,750.0,750.14,540.96
2017,6,25,13,30,70.0,460.0,2.7,31.0,528.0,518.37,373.12
2017,6,25,13,45,43.5,381.0,2.7,31.5,423.5,416.86,302.62
2017,6,25,14,0,17.0,302.0,2.7,32.0,319.0,304.67,222.03
2017,6,25,14,15,405.0,229.0,2.7,31.5,592.0,661.13,487.14
2017,6,25,14,30,793.0,156.0,2.7,31.0,865.0,977.41,698.76
2017,6,25,14,45,520.0,278.0,2.7,31.0,736.0,835.35,602.11
2017,6,25,15,0,247.0,400.0,2.7,31.0,607.0,681.77,493.01
2017,6,25,15,15,153.0,369.5,2.7,31.0,496.0,543.96,398.18
2017,6,25,15,30,59.0,339.0,2.7,31.0,385.0,406.41,299.56
2017,6,25,15,45,356.5,256.0,2.7,31.0,506.0,644.23,478.36
2017,6,25,16,0,654.0,173.0,2.7,31.0,627.0,832.83,612.21
2017,6,25,16,15,632.5,167.0,2.65,30.5,580.0,793.29,586.7
2017,6,25,16,30,611.0,161.0,2.6,30.0,533.0,752.49,561.82
2017,6,25,16,45,586.0,153.0,2.6,30.0,484.0,705.46,531.4
2017,6,25,17,0,561.0,145.0,2.6,30.0,435.0,657.9,499.65
2017,6,25,17,15,526.0,136.5,2.45,29.5,384.5,596.41,457.52
2017,6,25,17,30,491.0,128.0,2.3,29.0,334.0,541.99,419.33
2017,6,25,17,45,441.0,118.0,2.15,28.5,283.0,476.43,371.61
2017,6,25,18,0,391.0,108.0,2.0,28.0,232.0,413.94,324.75
2017,6,25,18,15,332.5,93.5,1.8,27.5,185.0,344.04,270.52
2017,6,25,18,30,274.0,79.0,1.6,27.0,138.0,278.82,218.2
2017,6,25,18,45,200.0,60.0,1.4,26.5,96.5,194.57,149.73
2017,6,25,19,0,126.0,41.0,1.2,26.0,55.0,127.35,92.96
2017,6,25,19,15,63.0,20.5,1.2,25.5,27.5,61.39,21.15
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,11.0,1.7,22.5,11.0,10.48,0.0
2017,6,26,6,0,0.0,22.0,1.9,23.0,22.0,20.43,9.75
2017,6,26,6,15,3.0,42.0,1.95,23.0,42.5,37.93,26.29
2017,6,26,6,30,6.0,62.0,2.0,23.0,63.0,55.16,41.65
2017,6,26,6,45,18.0,83.0,2.1,23.5,88.0,73.02,57.23
2017,6,26,7,0,30.0,104.0,2.2,24.0,113.0,87.23,69.38
2017,6,26,7,15,44.5,128.0,2.15,24.5,144.0,105.46,84.6
2017,6,26,7,30,59.0,152.0,2.1,25.0,175.0,123.25,99.09
2017,6,26,7,45,142.5,177.0,2.1,25.5,244.0,140.69,104.82
2017,6,26,8,0,226.0,202.0,2.1,26.0,313.0,169.14,120.89
2017,6,26,8,15,233.0,224.0,2.05,26.5,350.0,201.7,144.13
2017,6,26,8,30,240.0,246.0,2.0,27.0,387.0,235.3,169.33
2017,6,26,8,45,120.0,130.0,2.0,28.0,200.5,134.52,96.39
2017,6,26,9,0,0.0,14.0,2.0,29.0,14.0,13.02,4.69
2017,6,26,9,15,9.0,137.5,2.0,29.0,144.5,130.01,96.01
2017,6,26,9,30,18.0,261.0,2.0,29.0,275.0,241.73,179.99
2017,6,26,9,45,126.0,326.0,2.05,29.5,429.0,333.44,246.24
2017,6,26,10,0,234.0,391.0,2.1,30.0,583.0,449.61,328.94
2017,6,26,10,15,219.5,412.0,2.15,30.0,598.0,474.15,346.07
2017,6,26,10,30,205.0,433.0,2.2,30.0,613.0,497.36,362.38
2017,6,26,10,45,166.5,447.5,2.3,30.5,597.0,498.39,362.07
2017,6,26,11,0,128.0,462.0,2.4,31.0,581.0,496.01,359.21
2017,6,26,11,15,191.5,469.5,2.45,31.0,651.5,559.44,404.38
2017,6,26,11,30,255.0,477.0,2.5,31.0,722.0,624.48,449.85
2017,6,26,11,45,543.0,315.0,2.6,31.5,846.5,729.28,527.39
2017,6,26,12,0,831.0,153.0,2.7,32.0,971.0,841.08,604.64
2017,6,26,12,15,539.0,326.0,2.75,32.0,857.5,781.61,560.52
2017,6,26,12,30,247.0,499.0,2.8,32.0,744.0,696.03,495.74
2017,6,26,12,45,197.5,502.0,2.85,32.0,698.0,665.25,474.79
2017,6,26,13,0,148.0,505.0,2.9,32.0,652.0,631.52,451.22
2017,6,26,13,15,292.0,463.5,2.95,32.0,748.5,744.85,532.05
2017,6,26,13,30,436.0,422.0,3.0,32.0,845.0,861.66,612.29
2017,6,26,13,45,622.0,288.5,3.05,32.0,879.0,926.15,660.41
2017,6,26,14,0,808.0,155.0,3.1,32.0,913.0,980.88,697.38
2017,6,26,14,15,801.5,153.5,3.1,31.5,887.5,979.52,698.18
2017,6,26,14,30,795.0,152.0,3.1,31.0,862.0,975.12,697.64
2017,6,26,14,45,769.5,160.0,3.15,31.0,826.5,958.83,688.54
2017,6,26,15,0,744.0,168.0,3.2,31.0,791.0,939.9,677.87
2017,6,26,15,15,453.5,268.0,3.25,30.5,642.5,757.7,555.68
2017,6,26,15,30,163.0,368.0,3.3,30.0,494.0,554.09,409.2
2017,6,26,15,45,89.5,302.0,3.35,30.0,370.5,396.94,296.98
2017,6,26,16,0,16.0,236.0,3.4,30.0,247.0,244.34,182.84
2017,6,26,16,15,28.5,239.5,3.35,29.5,257.5,273.3,206.35
2017,6,26,16,30,41.0,243.0,3.3,29.0,268.0,290.74,220.87
2017,6,26,16,45,70.0,231.5,3.3,29.0,269.5,304.91,233.33
2017,6,26,17,0,99.0,220.0,3.3,29.0,271.0,317.48,244.54
2017,6,26,17,15,93.5,195.5,3.1,28.5,239.5,284.75,220.62
2017,6,26,17,30,88.0,171.0,2.9,28.0,208.0,251.92,196.31
2017,6,26,17,45,77.5,147.5,2.75,28.0,176.5,216.71,169.13
2017,6,26,18,0,67.0,124.0,2.6,28.0,145.0,181.87,141.74
2017,6,26,18,15,53.0,101.0,2.45,27.5,115.5,145.85,113.01
2017,6,26,18,30,39.0,78.0,2.3,27.0,86.0,110.42,84.11
2017,6,26,18,45,19.5,56.5,2.2,26.5,60.5,74.6,54.38
2017,6,26,19,0,0.0,35.0,2.1,26.0,35.0,35.47,21.99
2017,6,26,19,15,0.0,17.5,2.1,25.5,17.5,16.25,1.62
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,7.5,1.2,22.5,7.5,7.15,0.0
2017,6,27,6,0,0.0,15.0,1.4,23.0,15.0,13.91,4.76
2017,6,27,6,15,0.0,30.0,1.4,23.0,30.0,27.86,17.83
2017,6,27,6,30,0.0,45.0,1.4,23.0,45.0,41.55,30.04
2017,6,27,6,45,0.0,62.5,1.45,23.5,62.5,56.97,43.52
2017,6,27,7,0,0.0,80.0,1.5,24.0,80.0,72.25,56.61
2017,6,27,7,15,24.5,115.0,1.55,24.0,124.5,96.64,77.29
2017,6,27,7,30,49.0,150.0,1.6,24.0,169.0,121.9,98.31
2017,6,27,7,45,91.0,178.5,1.65,24.5,220.5,146.84,111.19
2017,6,27,8,0,133.0,207.0,1.7,25.0,272.0,171.67,126.81
2017,6,27,8,15,91.5,222.0,1.8,25.5,269.5,195.35,145.64
2017,6,27,8,30,50.0,237.0,1.9,26.0,267.0,207.01,155.66
2017,6,27,8,45,66.5,267.0,2.0,26.5,310.5,239.45,179.35
2017,6,27,9,0,83.0,297.0,2.1,27.0,354.0,274.04,204.55
2017,6,27,9,15,129.0,326.0,2.2,27.5,420.0,312.96,232.38
2017,6,27,9,30,175.0,355.0,2.3,28.0,486.0,364.64,269.73
2017,6,27,9,45,219.0,370.0,2.45,28.5,543.5,409.84,302.37
2017,6,27,10,0,263.0,385.0,2.6,29.0,601.0,452.43,333.12
2017,6,27,10,15,245.0,407.0,2.7,29.0,615.0,477.56,351.44
2017,6,27,10,30,227.0,429.0,2.8,29.0,629.0,507.18,372.54
2017,6,27,10,45,527.5,284.5,2.9,29.5,767.5,587.49,434.1
2017,6,27,11,0,828.0,140.0,3.0,30.0,906.0,697.85,515.91
2017,6,27,11,15,451.0,300.0,3.05,30.0,718.5,597.76,440.21
2017,6,27,11,30,74.0,460.0,3.1,30.0,531.0,475.32,345.92
2017,6,27,11,45,188.5,472.0,3.2,30.5,656.5,583.96,424.4
2017,6,27,12,0,303.0,484.0,3.3,31.0,782.0,701.87,506.11
2017,6,27,12,15,571.5,316.0,3.35,31.0,882.0,797.21,577.98
2017,6,27,12,30,840.0,148.0,3.4,31.0,982.0,896.73,647.01
2017,6,27,12,45,840.0,147.5,3.5,31.5,979.5,919.46,660.39
2017,6,27,13,0,840.0,147.0,3.6,32.0,977.0,939.84,672.81
2017,6,27,13,15,504.0,320.5,3.65,32.0,817.5,815.98,587.77
2017,6,27,13,30,168.0,494.0,3.7,32.0,658.0,656.58,471.11
2017,6,27,13,45,499.5,317.5,3.75,32.0,789.5,832.63,601.89
2017,6,27,14,0,831.0,141.0,3.8,32.0,921.0,980.6,702.6
2017,6,27,14,15,825.0,139.5,3.85,31.5,895.5,979.46,703.2
2017,6,27,14,30,819.0,138.0,3.9,31.0,870.0,975.27,703.07
2017,6,27,14,45,810.5,136.0,3.95,31.0,838.5,974.11,703.62
2017,6,27,15,0,802.0,134.0,4.0,31.0,807.0,961.08,696.53
2017,6,27,15,15,791.0,131.5,4.0,31.0,769.0,942.19,685.47
2017,6,27,15,30,780.0,129.0,4.0,31.0,731.0,920.65,672.74
2017,6,27,15,45,522.5,219.5,4.0,31.0,613.0,762.99,566.14
2017,6,27,16,0,265.0,310.0,4.0,31.0,495.0,601.01,447.74
2017,6,27,16,15,400.0,247.0,4.0,30.5,503.0,664.12,499.43
2017,6,27,16,30,535.0,184.0,4.0,30.0,511.0,705.03,534.45
2017,6,27,16,45,606.5,143.0,4.0,29.5,482.0,712.3,543.25
2017,6,27,17,0,678.0,102.0,4.0,29.0,453.0,705.23,541.14
2017,6,27,17,15,646.5,97.0,3.9,28.5,401.5,652.07,505.39
2017,6,27,17,30,615.0,92.0,3.8,28.0,350.0,599.32,469.31
2017,6,27,17,45,574.0,84.5,3.7,28.0,299.0,537.42,423.87
2017,6,27,18,0,533.0,77.0,3.6,28.0,248.0,477.38,377.99
2017,6,27,18,15,473.0,68.5,3.3,27.5,198.5,406.34,322.33
2017,6,27,18,30,413.0,60.0,3.0,27.0,149.0,339.56,268.05
2017,6,27,18,45,329.0,48.0,2.75,26.5,106.5,257.62,200.26
2017,6,27,19,0,245.0,36.0,2.5,26.0,64.0,188.11,139.81
2017,6,27,19,15,122.5,18.0,2.45,25.5,32.0,91.63,35.7
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,85.5,14.0,1.25,21.5,21.0,13.34,0.0
2017,6,28,6,0,171.0,28.0,1.5,22.0,42.0,21.92,10.68
2017,6,28,6,15,273.0,41.0,1.6,22.5,82.5,31.48,20.89
2017,6,28,6,30,375.0,54.0,1.7,23.0,123.0,41.3,29.81
2017,6,28,6,45,187.5,43.0,1.8,23.5,77.5,30.89,21.09
2017,6,28,7,0,0.0,32.0,1.9,24.0,32.0,29.69,20.09
2017,6,28,7,15,8.0,84.0,1.9,24.5,87.5,76.57,60.18
2017,6,28,7,30,16.0,136.0,1.9,25.0,143.0,118.29,94.98
2017,6,28,7,45,10.5,145.5,1.95,25.5,150.5,128.02,97.58
2017,6,28,8,0,5.0,155.0,2.0,26.0,158.0,137.76,104.71
2017,6,28,8,15,74.0,206.5,2.05,26.5,249.5,181.94,135.62
2017,6,28,8,30,143.0,258.0,2.1,27.0,341.0,231.98,170.64
2017,6,28,8,45,457.5,185.0,2.2,27.5,485.0,252.1,175.83
2017,6,28,9,0,772.0,112.0,2.3,28.0,629.0,318.57,220.88
2017,6,28,9,15,471.5,233.5,2.35,28.5,556.0,348.97,252.74
2017,6,28,9,30,171.0,355.0,2.4,29.0,483.0,362.76,267.3
2017,6,28,9,45,245.5,362.5,2.5,29.5,558.0,408.67,300.41
2017,6,28,10,0,320.0,370.0,2.6,30.0,633.0,469.24,343.96
2017,6,28,10,15,284.5,397.5,2.7,30.0,639.0,491.65,360.25
2017,6,28,10,30,249.0,425.0,2.8,30.0,645.0,510.84,373.89
2017,6,28,10,45,192.5,444.0,2.9,30.5,617.5,511.95,373.4
2017,6,28,11,0,136.0,463.0,3.0,31.0,590.0,502.01,364.88
2017,6,28,11,15,92.0,446.0,3.05,31.5,532.5,469.4,340.65
2017,6,28,11,30,48.0,429.0,3.1,32.0,475.0,427.78,309.87
2017,6,28,11,45,103.0,466.0,3.15,32.5,567.0,510.67,368.52
2017,6,28,12,0,158.0,503.0,3.2,33.0,659.0,597.66,428.21
2017,6,28,12,15,287.0,471.5,3.2,33.0,756.0,692.65,495.43
2017,6,28,12,30,416.0,440.0,3.2,33.0,853.0,794.64,565.81
2017,6,28,12,45,312.0,471.5,3.25,33.0,781.5,745.18,530.22
2017,6,28,13,0,208.0,503.0,3.3,33.0,710.0,686.14,488.63
2017,6,28,13,15,549.5,309.0,3.3,33.0,844.5,848.4,607.74
2017,6,28,13,30,891.0,115.0,3.3,33.0,979.0,992.29,702.8
2017,6,28,13,45,468.5,263.5,3.35,33.5,717.5,746.85,538.4
2017,6,28,14,0,46.0,412.0,3.4,34.0,456.0,453.81,325.74
2017,6,28,14,15,459.5,261.0,3.35,34.0,673.5,749.49,543.33
2017,6,28,14,30,873.0,110.0,3.3,34.0,891.0,1000.39,708.47
2017,6,28,14,45,584.5,250.0,3.3,34.0,764.5,874.23,625.32
2017,6,28,15,0,296.0,390.0,3.3,34.0,638.0,719.74,516.14
2017,6,28,15,15,330.5,360.0,3.25,33.5,625.0,722.7,522.25
2017,6,28,15,30,365.0,330.0,3.2,33.0,612.0,722.97,525.69
2017,6,28,15,45,293.0,324.0,3.2,33.0,542.0,645.09,472.08
2017,6,28,16,0,221.0,318.0,3.2,33.0,472.0,554.48,409.07
2017,6,28,16,15,161.5,294.0,3.15,32.5,402.0,471.34,350.89
2017,6,28,16,30,102.0,270.0,3.1,32.0,332.0,376.49,282.59
2017,6,28,16,45,354.0,201.0,3.1,32.0,389.0,540.73,410.51
2017,6,28,17,0,606.0,132.0,3.1,32.0,446.0,681.31,515.67
2017,6,28,17,15,571.5,124.5,2.95,31.5,394.5,625.14,476.85
2017,6,28,17,30,537.0,117.0,2.8,31.0,343.0,569.6,438.25
2017,6,28,17,45,490.0,108.0,2.7,31.0,292.0,499.83,387.4
2017,6,28,18,0,443.0,99.0,2.6,31.0,241.0,438.43,341.23
2017,6,28,18,15,382.5,86.5,2.35,30.0,192.5,367.26,287.02
2017,6,28,18,30,322.0,74.0,2.1,29.0,144.0,300.92,234.53
2017,6,28,18,45,244.0,57.5,1.85,28.5,102.0,225.23,172.66
2017,6,28,19,0,166.0,41.0,1.6,28.0,60.0,157.03,114.87
2017,6,28,19,15,83.0,20.5,1.75,27.5,30.0,70.35,26.25
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.0,15.0,2.2,23.5,19.5,14.3,0.0
2017,6,29,6,0,114.0,30.0,2.5,24.0,39.0,24.66,12.38
2017,6,29,6,15,207.0,46.5,2.6,24.5,78.5,35.84,24.29
2017,6,29,6,30,300.0,63.0,2.7,25.0,118.0,47.6,34.85
2017,6,29,6,45,383.5,72.5,2.85,25.5,167.0,53.42,40.11
2017,6,29,7,0,467.0,82.0,3.0,26.0,216.0,59.0,44.9
2017,6,29,7,15,517.0,90.5,3.05,26.5,268.0,62.79,48.0
2017,6,29,7,30,567.0,99.0,3.1,27.0,320.0,65.99,50.46
2017,6,29,7,45,615.5,102.0,3.15,27.5,374.5,84.68,50.86
2017,6,29,8,0,664.0,105.0,3.2,28.0,429.0,125.56,69.84
2017,6,29,8,15,690.5,110.0,3.2,28.5,480.5,170.47,100.23
2017,6,29,8,30,717.0,115.0,3.2,29.0,532.0,218.43,137.37
2017,6,29,8,45,745.0,115.5,3.25,30.0,582.5,271.2,179.87
2017,6,29,9,0,773.0,116.0,3.3,31.0,633.0,321.28,220.83
2017,6,29,9,15,788.0,119.0,3.3,31.0,678.0,371.48,262.81
2017,6,29,9,30,803.0,122.0,3.3,31.0,723.0,422.76,304.9
2017,6,29,9,45,484.0,259.5,3.35,31.5,628.0,430.1,314.31
2017,6,29,10,0,165.0,397.0,3.4,32.0,533.0,418.42,305.74
2017,6,29,10,15,510.0,260.5,3.45,32.5,703.5,500.36,367.22
2017,6,29,10,30,855.0,124.0,3.5,33.0,874.0,623.85,457.99
2017,6,29,10,45,864.5,123.0,3.55,33.5,902.5,669.0,489.7
2017,6,29,11,0,874.0,122.0,3.6,34.0,931.0,713.25,520.4
2017,6,29,11,15,878.0,123.0,3.65,34.0,951.5,754.09,548.11
2017,6,29,11,30,882.0,124.0,3.7,34.0,972.0,793.23,573.84
2017,6,29,11,45,889.5,121.5,3.75,34.5,986.5,830.31,596.84
2017,6,29,12,0,897.0,119.0,3.8,35.0,1001.0,865.58,618.45
2017,6,29,12,15,638.0,282.0,3.8,35.0,911.0,824.17,588.97
2017,6,29,12,30,379.0,445.0,3.8,35.0,821.0,765.71,543.14
2017,6,29,12,45,638.0,281.5,3.85,35.5,913.0,869.03,618.47
2017,6,29,13,0,897.0,118.0,3.9,36.0,1005.0,966.2,680.7
2017,6,29,13,15,895.0,117.5,3.9,36.0,994.0,982.61,690.65
2017,6,29,13,30,893.0,117.0,3.9,36.0,983.0,995.96,699.32
2017,6,29,13,45,888.5,116.5,3.95,36.0,964.5,1003.68,704.87
2017,6,29,14,0,884.0,116.0,4.0,36.0,946.0,1008.19,708.54
2017,6,29,14,15,878.5,115.0,4.0,36.0,920.0,1007.96,709.09
2017,6,29,14,30,873.0,114.0,4.0,36.0,894.0,1004.53,707.77
2017,6,29,14,45,865.5,112.0,4.05,36.0,862.0,994.88,702.95
2017,6,29,15,0,858.0,110.0,4.1,36.0,830.0,982.16,696.32
2017,6,29,15,15,848.0,108.0,4.1,36.0,791.5,963.99,686.01
2017,6,29,15,30,838.0,106.0,4.1,36.0,753.0,943.04,674.01
2017,6,29,15,45,823.5,104.0,4.1,36.0,709.0,915.14,657.53
2017,6,29,16,0,809.0,102.0,4.1,36.0,665.0,892.94,644.82
2017,6,29,16,15,791.5,99.0,4.1,35.5,617.0,856.65,624.0
2017,6,29,16,30,774.0,96.0,4.1,35.0,569.0,818.59,601.79
2017,6,29,16,45,750.0,93.0,4.1,35.0,518.0,773.4,573.16
2017,6,29,17,0,726.0,90.0,4.1,35.0,467.0,727.33,543.54
2017,6,29,17,15,695.5,85.5,4.0,34.5,414.0,673.7,508.81
2017,6,29,17,30,665.0,81.0,3.9,34.0,361.0,623.88,475.97
2017,6,29,17,45,620.5,76.0,3.8,33.5,308.0,560.65,432.33
2017,6,29,18,0,576.0,71.0,3.7,33.0,255.0,499.5,387.56
2017,6,29,18,15,515.5,63.5,3.4,32.0,205.0,427.56,333.11
2017,6,29,18,30,455.0,56.0,3.1,31.0,155.0,359.93,279.71
2017,6,29,18,45,356.5,46.0,2.85,30.5,110.0,273.56,209.39
2017,6,29,19,0,258.0,36.0,2.6,30.0,65.0,194.65,142.57
2017,6,29,19,15,129.0,18.0,2.8,29.5,32.5,94.66,37.13
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,5,45,64.5,14.5,4.35,24.5,19.5,13.82,0.0
2017,6,30,6,0,129.0,29.0,4.6,25.0,39.0,22.75,10.72
2017,6,30,6,15,232.0,44.0,4.75,25.5,79.5,33.89,22.51
2017,6,30,6,30,335.0,59.0,4.9,26.0,120.0,44.54,32.1
2017,6,30,6,45,421.0,67.0,5.1,26.5,169.5,49.85,36.89
2017,6,30,7,0,507.0,75.0,5.3,27.0,219.0,53.48,40.02
2017,6,30,7,15,275.0,111.0,5.35,27.5,191.0,83.76,65.52
2017,6,30,7,30,43.0,147.0,5.4,28.0,163.0,119.82,95.36
2017,6,30,7,45,32.0,161.0,5.45,28.5,174.5,133.03,100.31
2017,6,30,8,0,21.0,175.0,5.5,29.0,186.0,154.43,116.35
2017,6,30,8,15,65.0,214.5,5.5,29.5,252.0,185.95,138.19
2017,6,30,8,30,109.0,254.0,5.5,30.0,318.0,229.8,169.48
2017,6,30,8,45,110.5,278.5,5.55,30.5,348.5,257.98,190.54
2017,6,30,9,0,112.0,303.0,5.6,31.0,379.0,286.55,211.82
2017,6,30,9,15,232.0,311.0,5.6,31.5,481.0,337.42,247.54
2017,6,30,9,30,352.0,319.0,5.6,32.0,583.0,400.56,293.35
2017,6,30,9,45,302.5,353.0,5.6,32.5,588.5,426.6,313.23
2017,6,30,10,0,253.0,387.0,5.6,33.0,594.0,447.93,328.75
2017,6,30,10,15,143.0,370.5,5.55,33.5,488.5,397.59,291.65
2017,6,30,10,30,33.0,354.0,5.5,34.0,383.0,333.47,243.47
2017,6,30,10,45,36.5,374.5,5.45,34.5,407.5,357.41,260.14
2017,6,30,11,0,40.0,395.0,5.4,35.0,432.0,381.97,276.92
2017,6,30,11,15,201.5,414.5,5.35,35.0,607.5,518.95,377.16
2017,6,30,11,30,363.0,434.0,5.3,35.0,783.0,669.5,483.92
2017,6,30,11,45,226.5,459.0,5.3,35.5,678.0,602.57,433.58
2017,6,30,12,0,90.0,484.0,5.3,36.0,573.0,523.41,374.64
2017,6,30,12,15,470.5,316.0,5.25,36.0,782.5,711.34,515.18
2017,6,30,12,30,851.0,148.0,5.2,36.0,992.0,905.4,649.05
2017,6,30,12,45,555.0,320.5,5.2,36.5,871.0,830.38,593.57
2017,6,30,13,0,259.0,493.0,5.2,37.0,750.0,729.09,516.23
2017,6,30,13,15,548.0,322.0,5.15,37.0,856.0,859.21,612.41
2017,6,30,13,30,837.0,151.0,5.1,37.0,962.0,973.6,689.77
2017,6,30,13,45,827.0,153.0,5.1,37.0,942.5,978.29,692.56
2017,6,30,14,0,817.0,155.0,5.1,37.0,923.0,989.24,700.14
2017,6,30,14,15,810.5,153.5,5.1,36.5,897.0,988.09,701.54
2017,6,30,14,30,804.0,152.0,5.1,36.0,871.0,983.88,701.16
2017,6,30,14,45,757.5,172.5,5.1,36.0,830.0,959.8,686.54
2017,6,30,15,0,711.0,193.0,5.1,36.0,789.0,939.96,674.82
2017,6,30,15,15,697.0,189.5,5.1,35.5,751.5,918.62,663.54
2017,6,30,15,30,683.0,186.0,5.1,35.0,714.0,894.9,650.65
2017,6,30,15,45,658.5,185.0,5.2,35.0,669.5,861.66,630.54
2017,6,30,16,0,634.0,184.0,5.3,35.0,625.0,826.78,609.16
2017,6,30,16,15,611.0,178.0,5.3,34.5,578.0,786.41,584.53
2017,6,30,16,30,588.0,172.0,5.3,34.0,531.0,744.87,558.63
2017,6,30,16,45,557.0,165.5,5.35,34.0,481.5,689.45,521.19
2017,6,30,17,0,526.0,159.0,5.4,34.0,432.0,640.35,487.43
2017,6,30,17,15,488.0,150.0,5.35,33.5,381.0,583.2,447.76
2017,6,30,17,30,450.0,141.0,5.3,33.0,330.0,527.39,408.09
2017,6,30,17,45,404.5,128.5,5.3,32.5,280.5,463.73,361.47
2017,6,30,18,0,359.0,116.0,5.3,32.0,231.0,402.78,315.48
2017,6,30,18,15,294.5,101.0,5.1,31.5,183.5,319.02,250.19
2017,6,30,18,30,230.0,86.0,4.9,31.0,136.0,252.91,196.79
2017,6,30,18,45,162.0,65.5,4.75,30.5,96.0,182.82,139.25
2017,6,30,19,0,94.0,45.0,4.6,30.0,56.0,110.23,79.04
2017,6,30,19,15,47.0,22.5,4.45,29.5,28.0,51.85,18.0
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,10.5,14.0,2.8,24.5,15.0,13.34,0.0
2017,7,1,6,0,21.0,28.0,2.9,25.0,30.0,24.83,12.0
2017,7,1,6,15,82.5,52.5,2.9,25.0,66.5,43.27,30.33
2017,7,1,6,30,144.0,77.0,2.9,25.0,103.0,61.93,46.92
2017,7,1,6,45,221.0,94.0,2.95,25.5,149.5,72.33,56.14
2017,7,1,7,0,298.0,111.0,3.0,26.0,196.0,84.22,66.28
2017,7,1,7,15,149.0,111.5,3.0,26.5,154.0,89.54,70.59
2017,7,1,7,30,0.0,112.0,3.0,27.0,112.0,99.94,78.98
2017,7,1,7,45,18.0,148.5,3.0,27.5,157.5,130.29,98.65
2017,7,1,8,0,36.0,185.0,3.0,28.0,203.0,155.35,116.66
2017,7,1,8,15,236.0,195.0,3.05,28.5,330.5,180.04,126.56
2017,7,1,8,30,436.0,205.0,3.1,29.0,458.0,233.79,159.77
2017,7,1,8,45,395.0,239.0,3.2,29.5,483.5,283.07,200.0
2017,7,1,9,0,354.0,273.0,3.3,30.0,509.0,320.88,231.03
2017,7,1,9,15,361.0,293.0,3.4,30.5,548.5,361.02,262.03
2017,7,1,9,30,368.0,313.0,3.5,31.0,588.0,401.95,293.12
2017,7,1,9,45,400.0,317.5,3.65,31.5,631.5,436.81,319.38
2017,7,1,10,0,432.0,322.0,3.8,32.0,675.0,480.76,351.87
2017,7,1,10,15,328.0,375.0,3.9,32.0,650.0,496.69,363.52
2017,7,1,10,30,224.0,428.0,4.0,32.0,625.0,503.44,367.58
2017,7,1,10,45,149.5,433.0,4.1,32.5,566.0,474.42,345.69
2017,7,1,11,0,75.0,438.0,4.2,33.0,507.0,442.8,321.45
2017,7,1,11,15,76.0,449.5,4.25,33.0,521.5,460.35,333.84
2017,7,1,11,30,77.0,461.0,4.3,33.0,536.0,478.06,346.15
2017,7,1,11,45,213.0,457.5,4.4,33.5,666.5,590.14,426.83
2017,7,1,12,0,349.0,454.0,4.5,34.0,797.0,712.63,512.24
2017,7,1,12,15,371.0,446.5,4.55,34.0,812.5,742.32,532.49
2017,7,1,12,30,393.0,439.0,4.6,34.0,828.0,772.19,553.25
2017,7,1,12,45,409.5,437.5,4.65,34.5,842.5,802.47,572.82
2017,7,1,13,0,426.0,436.0,4.7,35.0,857.0,835.4,593.91
2017,7,1,13,15,581.5,330.0,4.7,35.0,898.0,899.08,641.03
2017,7,1,13,30,737.0,224.0,4.7,35.0,939.0,961.77,685.11
2017,7,1,13,45,731.5,223.0,4.7,35.5,921.0,968.6,688.16
2017,7,1,14,0,726.0,222.0,4.7,36.0,903.0,972.53,689.79
2017,7,1,14,15,718.5,219.5,4.7,36.0,878.0,970.0,688.84
2017,7,1,14,30,711.0,217.0,4.7,36.0,853.0,964.6,686.2
2017,7,1,14,45,703.0,212.0,4.7,36.0,821.5,953.24,679.84
2017,7,1,15,0,695.0,207.0,4.7,36.0,790.0,939.12,671.82
2017,7,1,15,15,681.0,203.0,4.65,35.5,752.5,917.52,660.16
2017,7,1,15,30,667.0,199.0,4.6,35.0,715.0,893.55,646.96
2017,7,1,15,45,650.0,194.0,4.6,35.0,672.5,863.42,628.52
2017,7,1,16,0,633.0,189.0,4.6,35.0,630.0,831.38,608.76
2017,7,1,16,15,610.0,183.0,4.5,34.5,583.0,791.04,584.09
2017,7,1,16,30,587.0,177.0,4.4,34.0,536.0,749.5,558.03
2017,7,1,16,45,563.0,167.5,4.3,34.0,487.0,697.1,522.94
2017,7,1,17,0,539.0,158.0,4.2,34.0,438.0,650.1,490.99
2017,7,1,17,15,500.5,149.0,3.9,33.5,386.5,592.1,450.8
2017,7,1,17,30,462.0,140.0,3.6,33.0,335.0,535.44,410.7
2017,7,1,17,45,421.0,126.5,3.3,32.5,285.0,473.32,365.63
2017,7,1,18,0,380.0,113.0,3.0,32.0,235.0,413.49,320.98
2017,7,1,18,15,313.5,99.0,2.75,31.0,187.0,339.59,264.53
2017,7,1,18,30,247.0,85.0,2.5,30.0,139.0,261.53,203.15
2017,7,1,18,45,174.0,65.0,2.25,29.5,98.0,188.58,143.69
2017,7,1,19,0,101.0,45.0,2.0,29.0,57.0,122.13,88.15
2017,7,1,19,15,50.5,22.5,2.2,28.5,28.5,53.41,18.81
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,25.5,14.5,2.45,23.5,16.5,13.82,0.0
