Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,6,0,51.0,29.0,2.6,24.0,33.0,24.77,11.77
2017,7,2,6,15,133.5,49.0,2.8,24.0,70.5,39.36,27.19
2017,7,2,6,30,216.0,69.0,3.0,24.0,108.0,54.43,40.76
2017,7,2,6,45,294.0,82.5,3.2,24.5,155.0,61.08,46.79
2017,7,2,7,0,372.0,96.0,3.4,25.0,202.0,69.36,53.93
2017,7,2,7,15,186.0,91.5,3.55,25.5,144.5,69.88,54.23
2017,7,2,7,30,0.0,87.0,3.7,26.0,87.0,79.78,62.36
2017,7,2,7,45,292.0,106.5,3.85,27.0,248.0,79.06,53.31
2017,7,2,8,0,584.0,126.0,4.0,28.0,409.0,132.79,79.05
2017,7,2,8,15,614.0,132.0,4.0,28.5,459.5,174.53,106.73
2017,7,2,8,30,644.0,138.0,4.0,29.0,510.0,219.78,141.23
2017,7,2,8,45,389.5,221.0,4.05,29.5,452.5,260.53,183.59
2017,7,2,9,0,135.0,304.0,4.1,30.0,395.0,285.98,210.86
2017,7,2,9,15,437.0,225.5,4.1,30.0,547.0,328.38,238.05
2017,7,2,9,30,739.0,147.0,4.1,30.0,699.0,415.13,301.82
2017,7,2,9,45,493.5,266.5,4.1,30.5,644.0,438.27,322.19
2017,7,2,10,0,248.0,386.0,4.1,31.0,589.0,443.94,326.43
2017,7,2,10,15,254.0,403.5,4.1,31.0,619.0,478.16,351.49
2017,7,2,10,30,260.0,421.0,4.1,31.0,649.0,512.96,376.53
2017,7,2,10,45,539.0,285.0,4.15,31.5,777.5,592.8,437.35
2017,7,2,11,0,818.0,149.0,4.2,32.0,906.0,694.66,513.16
2017,7,2,11,15,621.0,280.0,4.15,32.0,862.0,699.79,512.46
2017,7,2,11,30,424.0,411.0,4.1,32.0,818.0,693.02,503.02
2017,7,2,11,45,413.5,420.5,4.1,32.5,822.0,714.62,516.66
2017,7,2,12,0,403.0,430.0,4.1,33.0,826.0,736.15,529.85
2017,7,2,12,15,633.0,282.0,4.05,33.0,908.5,818.6,591.9
2017,7,2,12,30,863.0,134.0,4.0,33.0,991.0,902.89,648.82
2017,7,2,12,45,861.5,135.0,4.0,33.5,988.0,926.16,662.09
2017,7,2,13,0,860.0,136.0,4.0,34.0,985.0,946.95,674.12
2017,7,2,13,15,857.5,135.5,3.95,34.0,974.5,962.66,684.04
2017,7,2,13,30,855.0,135.0,3.9,34.0,964.0,975.42,692.16
2017,7,2,13,45,850.0,134.5,3.85,34.0,946.0,982.67,696.86
2017,7,2,14,0,845.0,134.0,3.8,34.0,928.0,986.81,699.72
2017,7,2,14,15,839.5,132.5,3.7,34.0,902.5,986.33,699.47
2017,7,2,14,30,834.0,131.0,3.6,34.0,877.0,982.75,697.39
2017,7,2,14,45,812.5,137.0,3.55,34.0,842.0,976.99,694.38
2017,7,2,15,0,791.0,143.0,3.5,34.0,807.0,959.94,684.29
2017,7,2,15,15,779.5,140.5,3.4,34.0,769.5,940.93,672.78
2017,7,2,15,30,768.0,138.0,3.3,34.0,732.0,919.27,659.65
2017,7,2,15,45,756.0,133.5,3.25,34.0,689.5,892.44,643.52
2017,7,2,16,0,744.0,129.0,3.2,34.0,647.0,863.28,625.9
2017,7,2,16,15,725.0,125.5,3.05,33.5,600.0,831.08,606.89
2017,7,2,16,30,706.0,122.0,2.9,33.0,553.0,793.14,583.87
2017,7,2,16,45,681.5,117.0,2.75,33.0,503.0,747.36,554.14
2017,7,2,17,0,657.0,112.0,2.6,33.0,453.0,700.89,523.65
2017,7,2,17,15,624.0,106.0,2.3,32.5,401.5,646.06,487.11
2017,7,2,17,30,591.0,100.0,2.0,32.0,350.0,591.73,450.21
2017,7,2,17,45,547.0,92.5,1.75,31.5,298.0,528.53,405.16
2017,7,2,18,0,503.0,85.0,1.5,31.0,246.0,467.39,360.22
2017,7,2,18,15,439.5,75.5,1.55,30.5,197.0,389.62,302.27
2017,7,2,18,30,376.0,66.0,1.6,30.0,148.0,322.53,249.81
2017,7,2,18,45,285.5,53.0,1.65,29.5,105.0,241.78,184.73
2017,7,2,19,0,195.0,40.0,1.7,29.0,62.0,170.05,124.31
2017,7,2,19,15,97.5,20.0,2.0,28.5,31.0,84.37,32.7
2017,7,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,5,45,53.5,14.0,3.7,23.5,18.0,13.34,0.0
2017,7,3,6,0,107.0,28.0,3.9,24.0,36.0,23.08,10.3
2017,7,3,6,15,208.0,44.0,4.0,24.5,75.5,33.96,22.6
2017,7,3,6,30,309.0,60.0,4.1,25.0,115.0,45.4,32.93
2017,7,3,6,45,402.5,67.5,4.25,25.5,165.0,49.8,37.0
2017,7,3,7,0,496.0,75.0,4.4,26.0,215.0,53.7,40.38
2017,7,3,7,15,547.0,82.5,4.45,26.5,267.5,56.62,42.76
2017,7,3,7,30,598.0,90.0,4.5,27.0,320.0,59.33,44.86
2017,7,3,7,45,443.5,139.5,4.6,27.5,324.5,105.79,72.37
2017,7,3,8,0,289.0,189.0,4.7,28.0,329.0,162.77,113.58
2017,7,3,8,15,520.0,145.0,4.7,28.5,432.0,172.95,109.51
2017,7,3,8,30,751.0,101.0,4.7,29.0,535.0,215.36,133.78
2017,7,3,8,45,564.0,183.5,4.7,29.5,526.0,273.67,188.1
2017,7,3,9,0,377.0,266.0,4.7,30.0,517.0,321.46,231.73
2017,7,3,9,15,605.5,186.0,4.7,30.5,622.5,353.54,253.72
2017,7,3,9,30,834.0,106.0,4.7,31.0,728.0,424.07,306.81
2017,7,3,9,45,849.0,106.0,4.7,31.5,769.5,474.82,347.54
2017,7,3,10,0,864.0,106.0,4.7,32.0,811.0,526.05,387.52
2017,7,3,10,15,872.0,107.5,4.65,32.5,845.0,574.92,424.5
2017,7,3,10,30,880.0,109.0,4.6,33.0,879.0,623.18,459.9
2017,7,3,10,45,887.5,109.0,4.55,33.5,907.5,669.03,492.72
2017,7,3,11,0,895.0,109.0,4.5,34.0,936.0,713.78,523.86
2017,7,3,11,15,898.5,110.0,4.45,34.5,956.5,755.19,550.52
2017,7,3,11,30,902.0,111.0,4.4,35.0,977.0,794.83,575.23
2017,7,3,11,45,886.5,123.5,4.35,35.5,984.5,827.3,594.88
2017,7,3,12,0,871.0,136.0,4.3,36.0,992.0,856.52,612.23
2017,7,3,12,15,871.5,136.5,4.2,36.0,996.5,885.99,630.68
2017,7,3,12,30,872.0,137.0,4.1,36.0,1001.0,913.22,647.58
2017,7,3,12,45,870.0,137.0,4.0,36.5,997.5,935.43,659.82
2017,7,3,13,0,868.0,137.0,3.9,37.0,994.0,955.09,670.38
2017,7,3,13,15,865.0,136.5,3.85,37.0,983.0,970.53,679.96
2017,7,3,13,30,862.0,136.0,3.8,37.0,972.0,982.97,687.74
2017,7,3,13,45,856.0,136.0,3.75,37.0,952.5,989.86,692.13
2017,7,3,14,0,850.0,136.0,3.7,37.0,933.0,993.61,694.7
2017,7,3,14,15,843.5,134.5,3.65,37.0,907.5,992.23,694.18
2017,7,3,14,30,837.0,133.0,3.6,37.0,882.0,987.73,691.87
2017,7,3,14,45,827.5,131.5,3.6,37.0,849.0,977.16,686.2
2017,7,3,15,0,818.0,130.0,3.6,37.0,816.0,963.65,678.83
2017,7,3,15,15,806.5,127.5,3.6,36.5,778.0,953.17,674.9
2017,7,3,15,30,795.0,125.0,3.6,36.0,740.0,931.1,663.57
2017,7,3,15,45,777.5,124.0,3.65,36.0,696.0,902.43,646.95
2017,7,3,16,0,760.0,123.0,3.7,36.0,652.0,871.63,628.88
2017,7,3,16,15,741.0,119.0,3.7,35.5,604.5,834.12,607.24
2017,7,3,16,30,722.0,115.0,3.7,35.0,557.0,794.98,584.24
2017,7,3,16,45,693.5,112.0,3.75,35.0,506.0,751.78,557.12
2017,7,3,17,0,665.0,109.0,3.8,35.0,455.0,704.04,526.42
2017,7,3,17,15,632.0,103.5,3.75,34.5,403.0,649.55,491.04
2017,7,3,17,30,599.0,98.0,3.7,34.0,351.0,595.54,455.12
2017,7,3,17,45,552.0,91.5,3.65,33.5,298.5,531.08,409.46
2017,7,3,18,0,505.0,85.0,3.6,33.0,246.0,468.86,363.73
2017,7,3,18,15,442.0,75.5,3.5,32.0,197.0,391.31,305.24
2017,7,3,18,30,379.0,66.0,3.4,31.0,148.0,324.39,252.45
2017,7,3,18,45,286.5,53.0,3.3,30.5,105.0,242.41,185.58
2017,7,3,19,0,194.0,40.0,3.2,30.0,62.0,169.63,123.92
2017,7,3,19,15,97.0,20.0,3.4,29.5,31.0,84.16,32.2
2017,7,3,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,41.5,13.0,3.5,24.5,16.0,12.39,0.0
2017,7,4,6,0,83.0,26.0,3.6,25.0,32.0,21.52,8.88
2017,7,4,6,15,163.5,43.0,3.75,25.0,67.5,34.92,23.31
2017,7,4,6,30,244.0,60.0,3.9,25.0,103.0,45.34,32.86
2017,7,4,6,45,317.0,71.5,4.1,25.5,147.5,52.72,39.48
2017,7,4,7,0,390.0,83.0,4.3,26.0,192.0,59.75,45.54
2017,7,4,7,15,487.0,85.5,4.35,26.5,252.0,58.98,44.77
2017,7,4,7,30,584.0,88.0,4.4,27.0,312.0,57.81,43.58
2017,7,4,7,45,503.0,125.0,4.5,28.0,339.0,96.35,64.13
2017,7,4,8,0,422.0,162.0,4.6,29.0,366.0,146.14,95.41
2017,7,4,8,15,568.0,135.0,4.6,29.5,442.5,169.12,104.11
2017,7,4,8,30,714.0,108.0,4.6,30.0,519.0,207.91,128.85
2017,7,4,8,45,555.5,184.0,4.65,30.5,521.5,271.23,185.68
2017,7,4,9,0,397.0,260.0,4.7,31.0,524.0,322.32,230.89
2017,7,4,9,15,592.0,190.5,4.65,31.5,615.5,351.76,251.45
2017,7,4,9,30,787.0,121.0,4.6,32.0,707.0,411.02,296.29
2017,7,4,9,45,630.5,213.5,4.55,32.5,700.0,454.4,331.37
2017,7,4,10,0,474.0,306.0,4.5,33.0,693.0,487.46,356.15
2017,7,4,10,15,439.5,335.5,4.45,33.0,706.5,519.66,380.03
2017,7,4,10,30,405.0,365.0,4.4,33.0,720.0,548.46,400.71
2017,7,4,10,45,624.5,249.0,4.4,33.5,816.5,613.87,450.14
2017,7,4,11,0,844.0,133.0,4.4,34.0,913.0,698.3,512.39
2017,7,4,11,15,849.0,134.5,4.35,34.5,933.5,739.34,539.55
2017,7,4,11,30,854.0,136.0,4.3,35.0,954.0,778.86,564.28
2017,7,4,11,45,857.5,136.0,4.3,35.5,968.0,814.19,586.11
2017,7,4,12,0,861.0,136.0,4.3,36.0,982.0,847.59,606.46
2017,7,4,12,15,862.0,136.5,4.3,36.0,987.5,877.24,625.48
2017,7,4,12,30,863.0,137.0,4.3,36.0,993.0,904.7,643.07
2017,7,4,12,45,863.0,136.5,4.3,36.0,990.5,928.12,658.04
2017,7,4,13,0,863.0,136.0,4.3,36.0,988.0,949.08,671.48
2017,7,4,13,15,861.0,135.5,4.3,36.0,977.5,965.41,682.03
2017,7,4,13,30,859.0,135.0,4.3,36.0,967.0,978.8,690.81
2017,7,4,13,45,855.5,133.5,4.3,36.0,949.5,986.68,696.2
2017,7,4,14,0,852.0,132.0,4.3,36.0,932.0,991.43,699.75
2017,7,4,14,15,846.0,130.5,4.3,36.0,906.5,990.53,699.84
2017,7,4,14,30,840.0,129.0,4.3,36.0,881.0,986.5,698.11
2017,7,4,14,45,831.5,127.0,4.3,36.0,848.5,976.38,692.63
2017,7,4,15,0,823.0,125.0,4.3,36.0,816.0,963.28,685.38
2017,7,4,15,15,812.0,123.0,4.3,35.5,778.0,944.85,676.2
2017,7,4,15,30,801.0,121.0,4.3,35.0,740.0,932.43,671.0
2017,7,4,15,45,786.5,118.5,4.35,35.0,696.5,904.84,654.71
2017,7,4,16,0,772.0,116.0,4.4,35.0,653.0,874.97,636.94
2017,7,4,16,15,753.5,112.5,4.4,34.5,605.5,838.21,615.5
2017,7,4,16,30,735.0,109.0,4.4,34.0,558.0,799.78,592.66
2017,7,4,16,45,710.5,105.0,4.4,34.0,507.5,757.96,565.97
2017,7,4,17,0,686.0,101.0,4.4,34.0,457.0,711.8,535.87
2017,7,4,17,15,654.0,96.0,4.35,33.5,405.0,658.0,500.7
2017,7,4,17,30,622.0,91.0,4.3,33.0,353.0,604.61,464.96
2017,7,4,17,45,578.0,84.5,4.25,32.5,301.0,541.48,420.42
2017,7,4,18,0,534.0,78.0,4.2,32.0,249.0,480.41,375.22
2017,7,4,18,15,472.0,69.5,4.05,31.5,199.5,407.94,319.38
2017,7,4,18,30,410.0,61.0,3.9,31.0,150.0,339.86,264.9
2017,7,4,18,45,320.0,49.0,3.75,30.5,106.5,254.91,195.58
2017,7,4,19,0,230.0,37.0,3.6,30.0,63.0,182.85,134.0
2017,7,4,19,15,115.0,18.5,3.55,29.5,31.5,89.5,34.12
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,51.5,13.5,3.0,24.0,17.0,12.87,0.0
2017,7,5,6,0,103.0,27.0,3.1,24.0,34.0,22.29,9.13
2017,7,5,6,15,202.5,42.5,3.2,24.5,72.5,32.81,21.59
2017,7,5,6,30,302.0,58.0,3.3,25.0,111.0,43.9,31.63
2017,7,5,6,45,151.0,74.0,3.45,25.5,100.5,58.01,43.97
2017,7,5,7,0,0.0,90.0,3.6,26.0,90.0,79.78,62.54
2017,7,5,7,15,284.5,92.0,3.6,26.5,200.5,64.11,49.11
2017,7,5,7,30,569.0,94.0,3.6,27.0,311.0,62.53,47.57
2017,7,5,7,45,617.5,96.5,3.65,27.5,365.5,75.35,46.16
2017,7,5,8,0,666.0,99.0,3.7,28.0,420.0,115.71,63.13
2017,7,5,8,15,491.0,165.5,3.7,28.0,417.5,182.63,118.44
2017,7,5,8,30,316.0,232.0,3.7,28.0,415.0,235.97,166.85
2017,7,5,8,45,546.5,170.5,3.7,28.5,520.0,256.49,175.8
2017,7,5,9,0,777.0,109.0,3.7,29.0,625.0,311.09,214.46
2017,7,5,9,15,792.5,112.0,3.6,29.5,670.5,361.73,256.76
2017,7,5,9,30,808.0,115.0,3.5,30.0,716.0,413.51,299.05
2017,7,5,9,45,569.5,239.5,3.45,30.5,674.5,449.17,328.92
2017,7,5,10,0,331.0,364.0,3.4,31.0,633.0,467.16,342.29
2017,7,5,10,15,389.5,356.5,3.2,31.5,687.0,514.01,375.73
2017,7,5,10,30,448.0,349.0,3.0,32.0,741.0,560.62,408.49
2017,7,5,10,45,660.5,234.5,2.8,32.5,833.5,624.15,455.26
2017,7,5,11,0,873.0,120.0,2.6,33.0,926.0,706.53,514.09
2017,7,5,11,15,877.5,121.0,2.45,33.5,946.5,747.94,539.65
2017,7,5,11,30,882.0,122.0,2.3,34.0,967.0,787.7,562.99
2017,7,5,11,45,866.0,135.5,2.15,34.5,975.0,820.01,580.99
2017,7,5,12,0,850.0,149.0,2.0,35.0,983.0,849.08,596.57
2017,7,5,12,15,851.0,149.0,1.95,35.0,988.5,878.13,613.99
2017,7,5,12,30,852.0,149.0,1.9,35.0,994.0,905.03,629.95
2017,7,5,12,45,853.5,147.5,1.85,35.5,992.0,928.89,642.62
2017,7,5,13,0,855.0,146.0,1.8,36.0,990.0,950.37,653.76
2017,7,5,13,15,852.5,145.5,1.85,36.0,979.5,966.3,664.03
2017,7,5,13,30,850.0,145.0,1.9,36.0,969.0,979.29,672.66
2017,7,5,13,45,847.5,143.0,2.0,36.0,951.5,987.81,679.27
2017,7,5,14,0,845.0,141.0,2.1,36.0,934.0,993.2,684.14
2017,7,5,14,15,838.5,139.5,2.15,36.0,908.5,991.96,684.55
2017,7,5,14,30,832.0,138.0,2.2,36.0,883.0,987.61,683.25
2017,7,5,14,45,821.5,137.0,2.3,36.0,850.0,976.72,678.55
2017,7,5,15,0,811.0,136.0,2.4,36.0,817.0,972.09,677.82
2017,7,5,15,15,800.0,134.0,2.4,36.0,779.0,953.96,667.81
2017,7,5,15,30,789.0,132.0,2.4,36.0,741.0,933.13,656.27
2017,7,5,15,45,774.5,128.5,2.45,36.0,697.5,904.7,640.38
2017,7,5,16,0,760.0,125.0,2.5,36.0,654.0,874.0,622.99
2017,7,5,16,15,545.5,187.0,2.5,35.5,552.5,730.48,531.18
2017,7,5,16,30,331.0,249.0,2.5,35.0,451.0,584.15,429.49
2017,7,5,16,45,500.0,179.5,2.55,35.0,454.0,657.09,486.67
2017,7,5,17,0,669.0,110.0,2.6,35.0,457.0,708.79,525.42
2017,7,5,17,15,636.0,104.0,2.45,34.5,405.0,653.55,489.03
2017,7,5,17,30,603.0,98.0,2.3,34.0,353.0,598.79,452.85
2017,7,5,17,45,554.5,92.0,2.15,34.0,300.0,533.67,406.39
2017,7,5,18,0,506.0,86.0,2.0,34.0,247.0,470.86,360.11
2017,7,5,18,15,443.5,76.0,1.8,33.0,197.5,393.09,302.45
2017,7,5,18,30,381.0,66.0,1.6,32.0,148.0,325.73,250.21
2017,7,5,18,45,291.0,52.5,1.4,31.0,105.0,244.28,185.22
2017,7,5,19,0,201.0,39.0,1.2,30.0,62.0,171.72,124.7
2017,7,5,19,15,100.5,19.5,1.35,29.5,31.0,84.81,31.37
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,65.5,12.5,1.65,23.5,17.5,11.91,0.0
2017,7,6,6,0,131.0,25.0,1.9,24.0,35.0,19.62,7.03
2017,7,6,6,15,235.0,39.5,1.95,24.5,74.0,30.46,19.63
2017,7,6,6,30,339.0,54.0,2.0,25.0,113.0,40.85,29.05
2017,7,6,6,45,422.5,62.0,2.05,25.5,162.0,45.91,33.67
2017,7,6,7,0,506.0,70.0,2.1,26.0,211.0,49.73,37.0
2017,7,6,7,15,555.5,77.0,2.0,26.5,263.0,52.45,39.22
2017,7,6,7,30,605.0,84.0,1.9,27.0,315.0,54.98,41.18
2017,7,6,7,45,648.5,87.0,1.85,27.5,368.5,68.03,40.39
2017,7,6,8,0,692.0,90.0,1.8,28.0,422.0,110.03,57.84
2017,7,6,8,15,717.5,94.0,1.65,28.5,474.0,160.38,91.18
2017,7,6,8,30,743.0,98.0,1.5,29.0,526.0,208.38,127.58
2017,7,6,8,45,764.5,100.5,1.4,29.5,575.0,257.02,166.98
2017,7,6,9,0,786.0,103.0,1.3,30.0,624.0,307.83,208.61
2017,7,6,9,15,504.0,224.0,1.1,30.5,567.5,347.93,246.72
2017,7,6,9,30,222.0,345.0,0.9,31.0,511.0,373.24,268.79
2017,7,6,9,45,530.5,229.0,0.7,31.5,653.0,422.6,302.14
2017,7,6,10,0,839.0,113.0,0.5,32.0,795.0,516.52,367.2
2017,7,6,10,15,452.5,257.0,0.5,32.5,626.5,462.04,329.34
2017,7,6,10,30,66.0,401.0,0.5,33.0,458.0,391.65,277.39
2017,7,6,10,45,65.0,413.5,0.55,33.5,471.5,408.05,288.58
2017,7,6,11,0,64.0,426.0,0.6,34.0,485.0,424.41,298.97
2017,7,6,11,15,211.0,430.0,0.75,34.0,631.5,537.76,378.28
2017,7,6,11,30,358.0,434.0,0.9,34.0,778.0,663.61,463.07
2017,7,6,11,45,353.0,443.5,1.1,34.5,786.5,686.93,477.67
2017,7,6,12,0,348.0,453.0,1.3,35.0,795.0,709.43,492.53
2017,7,6,12,15,372.5,445.0,1.4,35.0,812.5,740.83,513.93
2017,7,6,12,30,397.0,437.0,1.5,35.0,830.0,772.54,535.39
2017,7,6,12,45,395.0,436.0,1.65,35.5,826.5,786.39,544.23
2017,7,6,13,0,393.0,435.0,1.8,36.0,823.0,798.78,552.26
2017,7,6,13,15,335.5,455.0,1.85,36.0,784.0,776.69,537.29
2017,7,6,13,30,278.0,475.0,1.9,36.0,745.0,751.84,520.68
2017,7,6,13,45,562.5,305.0,2.0,36.0,837.0,880.87,612.75
2017,7,6,14,0,847.0,135.0,2.1,36.0,929.0,989.03,682.66
2017,7,6,14,15,840.5,133.5,2.15,35.5,904.0,987.74,683.43
2017,7,6,14,30,834.0,132.0,2.2,35.0,879.0,983.32,683.48
2017,7,6,14,45,826.0,130.0,2.3,35.0,847.0,973.83,679.61
2017,7,6,15,0,818.0,128.0,2.4,35.0,815.0,961.37,673.97
2017,7,6,15,15,807.0,125.5,2.45,35.0,777.0,951.35,669.48
2017,7,6,15,30,796.0,123.0,2.5,35.0,739.0,929.82,657.78
2017,7,6,15,45,781.5,120.5,2.55,35.0,695.5,902.36,642.37
2017,7,6,16,0,767.0,118.0,2.6,35.0,652.0,872.64,625.45
2017,7,6,16,15,749.0,114.5,2.65,34.5,605.0,836.49,605.43
2017,7,6,16,30,731.0,111.0,2.7,34.0,558.0,798.65,583.98
2017,7,6,16,45,707.0,107.0,2.75,33.5,507.5,757.56,559.91
2017,7,6,17,0,683.0,103.0,2.8,33.0,457.0,711.95,532.2
2017,7,6,17,15,554.0,119.0,2.75,32.5,385.5,605.97,460.38
2017,7,6,17,30,425.0,135.0,2.7,32.0,314.0,501.8,385.26
2017,7,6,17,45,397.0,119.0,2.65,32.0,267.5,447.39,345.97
2017,7,6,18,0,369.0,103.0,2.6,32.0,221.0,394.15,306.11
2017,7,6,18,15,326.5,87.5,2.3,31.5,177.0,333.84,259.58
2017,7,6,18,30,284.0,72.0,2.0,31.0,133.0,276.68,213.96
2017,7,6,18,45,220.0,55.0,1.75,30.5,94.5,209.42,159.13
2017,7,6,19,0,156.0,38.0,1.5,30.0,56.0,148.13,107.21
2017,7,6,19,15,78.0,19.0,1.5,29.5,28.0,65.64,22.48
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,65.0,12.0,1.5,23.5,16.5,11.44,0.0
2017,7,7,6,0,130.0,24.0,1.7,24.0,33.0,18.83,6.15
2017,7,7,6,15,233.0,38.5,1.75,24.5,72.0,29.69,18.96
2017,7,7,6,30,336.0,53.0,1.8,25.0,111.0,40.1,28.4
2017,7,7,6,45,423.5,59.5,1.85,25.5,159.0,43.79,31.86
2017,7,7,7,0,511.0,66.0,1.9,26.0,207.0,46.48,34.23
2017,7,7,7,15,552.0,75.5,1.75,26.5,258.5,51.32,38.27
2017,7,7,7,30,593.0,85.0,1.6,27.0,310.0,55.77,41.86
2017,7,7,7,45,633.0,89.5,1.5,27.5,363.0,68.51,41.61
2017,7,7,8,0,673.0,94.0,1.4,28.0,416.0,110.48,59.08
2017,7,7,8,15,699.5,98.0,1.15,28.5,467.5,154.99,87.62
2017,7,7,8,30,726.0,102.0,0.9,29.0,519.0,207.45,127.08
2017,7,7,8,45,747.5,105.0,0.7,29.5,568.0,255.58,165.43
2017,7,7,9,0,769.0,108.0,0.5,30.0,617.0,305.89,205.69
2017,7,7,9,15,784.0,111.0,0.65,30.0,662.0,355.98,247.0
2017,7,7,9,30,799.0,114.0,0.8,30.0,707.0,407.15,288.53
2017,7,7,9,45,811.0,116.5,1.0,30.5,747.0,462.44,331.64
2017,7,7,10,0,823.0,119.0,1.2,31.0,787.0,512.51,370.06
2017,7,7,10,15,832.0,120.5,1.4,31.5,821.5,560.18,405.89
2017,7,7,10,30,841.0,122.0,1.6,32.0,856.0,607.39,440.49
2017,7,7,10,45,847.5,123.5,1.8,32.5,884.0,652.35,472.72
2017,7,7,11,0,854.0,125.0,2.0,33.0,912.0,696.23,503.52
2017,7,7,11,15,858.5,126.0,2.1,33.0,933.0,736.98,531.48
2017,7,7,11,30,863.0,127.0,2.2,33.0,954.0,776.13,557.16
2017,7,7,11,45,543.0,311.5,2.35,33.0,834.0,721.55,516.67
2017,7,7,12,0,223.0,496.0,2.5,33.0,714.0,644.18,457.63
2017,7,7,12,15,542.0,316.0,2.55,33.0,851.5,771.09,551.94
2017,7,7,12,30,861.0,136.0,2.6,33.0,989.0,900.67,639.41
2017,7,7,12,45,860.5,135.5,2.65,33.5,986.5,923.69,652.03
2017,7,7,13,0,860.0,135.0,2.7,34.0,984.0,944.23,663.97
2017,7,7,13,15,858.0,134.5,2.7,34.0,974.0,960.61,674.32
2017,7,7,13,30,856.0,134.0,2.7,34.0,964.0,974.05,682.93
2017,7,7,13,45,852.5,133.0,2.75,34.0,946.0,982.5,688.97
2017,7,7,14,0,849.0,132.0,2.8,34.0,928.0,987.83,693.22
2017,7,7,14,15,843.0,130.5,2.8,34.0,903.0,987.02,693.37
2017,7,7,14,30,837.0,129.0,2.8,34.0,878.0,983.1,691.74
2017,7,7,14,45,818.0,133.5,2.8,34.0,843.5,969.36,684.08
2017,7,7,15,0,799.0,138.0,2.8,34.0,809.0,962.18,680.75
2017,7,7,15,15,788.0,135.5,2.8,34.0,771.5,943.68,670.29
2017,7,7,15,30,777.0,133.0,2.8,34.0,734.0,922.5,658.27
2017,7,7,15,45,764.0,129.5,2.8,34.0,691.0,895.76,642.69
2017,7,7,16,0,751.0,126.0,2.8,34.0,648.0,866.71,625.61
2017,7,7,16,15,578.0,178.0,2.8,33.5,562.5,756.6,555.44
2017,7,7,16,30,405.0,230.0,2.8,33.0,477.0,642.16,475.99
2017,7,7,16,45,537.0,168.5,2.8,33.0,465.5,676.3,505.58
2017,7,7,17,0,669.0,107.0,2.8,33.0,454.0,705.26,528.13
2017,7,7,17,15,523.5,125.0,2.65,32.5,378.5,588.54,447.08
2017,7,7,17,30,378.0,143.0,2.5,32.0,303.0,475.7,364.85
2017,7,7,17,45,356.5,125.0,2.4,32.0,258.5,425.55,328.66
2017,7,7,18,0,335.0,107.0,2.3,32.0,214.0,376.09,291.61
2017,7,7,18,15,371.0,84.0,2.1,31.0,181.5,357.64,278.46
2017,7,7,18,30,407.0,61.0,1.9,30.0,149.0,338.22,262.6
2017,7,7,18,45,324.0,48.5,1.7,29.5,106.0,256.55,196.16
2017,7,7,19,0,241.0,36.0,1.5,29.0,63.0,186.94,136.68
2017,7,7,19,15,120.5,18.0,1.6,28.5,31.5,90.95,32.32
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,67.0,11.5,1.95,23.5,16.0,10.96,0.0
2017,7,8,6,0,134.0,23.0,2.2,24.0,32.0,18.04,5.25
2017,7,8,6,15,237.0,37.5,2.3,24.5,71.0,28.93,18.29
2017,7,8,6,30,340.0,52.0,2.4,25.0,110.0,39.36,27.76
2017,7,8,6,45,415.0,61.5,2.55,26.0,157.5,45.63,33.34
2017,7,8,7,0,490.0,71.0,2.7,27.0,205.0,50.71,37.66
2017,7,8,7,15,539.5,78.0,2.65,27.5,256.5,53.36,39.83
2017,7,8,7,30,589.0,85.0,2.6,28.0,308.0,55.84,41.74
2017,7,8,7,45,628.0,90.0,2.55,28.5,360.5,67.75,41.58
2017,7,8,8,0,667.0,95.0,2.5,29.0,413.0,109.72,58.77
2017,7,8,8,15,693.5,99.5,2.35,29.5,464.5,154.27,87.25
2017,7,8,8,30,720.0,104.0,2.2,30.0,516.0,206.93,127.04
2017,7,8,8,45,741.5,107.0,2.1,30.5,565.0,254.73,165.67
2017,7,8,9,0,763.0,110.0,2.0,31.0,614.0,304.74,206.72
2017,7,8,9,15,778.5,113.0,1.85,31.0,659.0,354.7,247.98
2017,7,8,9,30,794.0,116.0,1.7,31.0,704.0,405.82,289.22
2017,7,8,9,45,805.5,118.5,1.55,31.5,744.0,455.68,327.74
2017,7,8,10,0,817.0,121.0,1.4,32.0,784.0,510.23,367.91
2017,7,8,10,15,826.0,122.5,1.3,32.0,818.0,557.65,402.71
2017,7,8,10,30,835.0,124.0,1.2,32.0,852.0,604.64,436.04
2017,7,8,10,45,840.5,126.0,1.15,32.5,880.0,649.15,466.0
2017,7,8,11,0,846.0,128.0,1.1,33.0,908.0,692.53,494.2
2017,7,8,11,15,850.5,129.0,1.1,33.0,928.5,733.02,520.78
2017,7,8,11,30,855.0,130.0,1.1,33.0,949.0,771.93,544.87
2017,7,8,11,45,602.5,291.0,1.15,33.5,872.0,747.72,524.62
2017,7,8,12,0,350.0,452.0,1.2,34.0,795.0,709.62,493.27
2017,7,8,12,15,610.0,289.5,1.2,34.0,892.0,802.91,560.41
2017,7,8,12,30,870.0,127.0,1.2,34.0,989.0,900.2,622.17
2017,7,8,12,45,476.5,304.5,1.2,34.5,776.5,740.4,516.16
2017,7,8,13,0,83.0,482.0,1.2,35.0,564.0,541.14,376.15
2017,7,8,13,15,197.0,473.5,1.15,35.0,665.5,655.06,455.03
2017,7,8,13,30,311.0,465.0,1.1,35.0,767.0,773.89,531.77
2017,7,8,13,45,582.0,296.0,1.1,35.0,847.0,891.44,612.04
2017,7,8,14,0,853.0,127.0,1.1,35.0,927.0,986.59,670.59
2017,7,8,14,15,847.0,125.5,1.1,35.0,902.0,985.76,669.58
2017,7,8,14,30,841.0,124.0,1.1,35.0,877.0,981.79,668.03
2017,7,8,14,45,835.5,121.0,1.15,35.0,845.5,973.66,664.99
2017,7,8,15,0,830.0,118.0,1.2,35.0,814.0,962.47,660.24
2017,7,8,15,15,820.0,115.5,1.2,35.0,776.5,944.43,650.66
2017,7,8,15,30,810.0,113.0,1.2,35.0,739.0,923.64,639.55
2017,7,8,15,45,796.5,110.5,1.25,35.0,696.0,905.21,630.65
2017,7,8,16,0,783.0,108.0,1.3,35.0,653.0,876.11,615.04
2017,7,8,16,15,765.5,104.5,1.3,34.5,606.0,840.03,595.58
2017,7,8,16,30,748.0,101.0,1.3,34.0,559.0,802.2,574.75
2017,7,8,16,45,727.0,97.0,1.35,34.0,509.0,759.27,549.6
2017,7,8,17,0,706.0,93.0,1.4,34.0,459.0,715.29,523.24
2017,7,8,17,15,675.5,88.0,1.3,33.5,407.0,665.35,491.97
2017,7,8,17,30,645.0,83.0,1.2,33.0,355.0,612.32,457.85
2017,7,8,17,45,605.5,77.0,1.2,33.0,303.0,552.17,417.5
2017,7,8,18,0,566.0,71.0,1.2,33.0,251.0,493.72,375.74
2017,7,8,18,15,506.0,63.0,1.05,32.0,201.0,421.82,322.96
2017,7,8,18,30,446.0,55.0,0.9,31.0,151.0,354.22,271.05
2017,7,8,18,45,359.0,44.5,0.8,30.5,107.5,273.8,206.91
2017,7,8,19,0,272.0,34.0,0.7,30.0,64.0,201.5,145.97
2017,7,8,19,15,136.0,17.0,0.75,29.5,32.0,95.94,32.76
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,62.0,11.5,2.65,24.5,15.5,10.96,0.0
2017,7,9,6,0,124.0,23.0,2.8,25.0,31.0,18.06,4.75
2017,7,9,6,15,224.5,37.5,2.8,25.5,69.0,28.95,18.17
2017,7,9,6,30,325.0,52.0,2.8,26.0,107.0,39.37,27.62
2017,7,9,6,45,200.0,77.0,2.8,26.5,115.0,60.28,45.66
2017,7,9,7,0,75.0,102.0,2.8,27.0,123.0,85.29,66.9
2017,7,9,7,15,322.5,95.5,2.8,27.5,213.0,66.99,51.33
2017,7,9,7,30,570.0,89.0,2.8,28.0,303.0,58.96,44.36
2017,7,9,7,45,609.5,94.0,2.8,28.5,355.5,69.35,43.75
2017,7,9,8,0,649.0,99.0,2.8,29.0,408.0,110.34,60.15
2017,7,9,8,15,676.0,103.5,2.65,29.0,459.0,153.98,88.03
2017,7,9,8,30,703.0,108.0,2.5,29.0,510.0,200.74,123.51
2017,7,9,8,45,727.0,110.5,2.4,29.5,559.5,253.13,165.7
2017,7,9,9,0,751.0,113.0,2.3,30.0,609.0,302.68,206.5
2017,7,9,9,15,766.5,116.5,2.15,30.5,653.5,352.44,247.36
2017,7,9,9,30,782.0,120.0,2.0,31.0,698.0,403.37,288.13
2017,7,9,9,45,796.0,121.0,1.95,31.5,739.0,452.54,326.65
2017,7,9,10,0,810.0,122.0,1.9,32.0,780.0,506.63,367.3
2017,7,9,10,15,819.0,124.0,1.85,32.0,814.5,554.17,402.93
2017,7,9,10,30,828.0,126.0,1.8,32.0,849.0,601.29,437.25
2017,7,9,10,45,835.0,127.5,1.8,32.5,877.0,646.09,468.36
2017,7,9,11,0,842.0,129.0,1.8,33.0,905.0,689.88,497.9
2017,7,9,11,15,847.0,130.0,1.8,33.0,926.0,730.62,525.33
2017,7,9,11,30,852.0,131.0,1.8,33.0,947.0,769.83,550.21
2017,7,9,11,45,855.5,131.5,1.85,33.5,960.5,805.73,571.99
2017,7,9,12,0,859.0,132.0,1.9,34.0,974.0,839.7,592.36
2017,7,9,12,15,860.0,132.5,1.9,34.0,979.5,869.49,610.73
2017,7,9,12,30,861.0,133.0,1.9,34.0,985.0,897.08,627.69
2017,7,9,12,45,859.0,134.0,1.95,34.0,982.5,920.12,642.31
2017,7,9,13,0,857.0,135.0,2.0,34.0,980.0,940.65,655.46
2017,7,9,13,15,855.0,134.5,1.95,34.0,970.0,957.05,665.08
2017,7,9,13,30,853.0,134.0,1.9,34.0,960.0,970.53,672.97
2017,7,9,13,45,848.5,133.5,1.9,34.0,942.5,978.51,678.17
2017,7,9,14,0,844.0,133.0,1.9,34.0,925.0,983.4,681.64
2017,7,9,14,15,838.0,131.5,1.85,34.0,900.0,982.66,681.23
2017,7,9,14,30,832.0,130.0,1.8,34.0,875.0,978.81,679.09
2017,7,9,14,45,821.5,130.0,1.75,34.0,842.5,968.97,673.43
2017,7,9,15,0,811.0,130.0,1.7,34.0,810.0,956.25,666.17
2017,7,9,15,15,576.0,233.5,1.6,34.0,705.5,845.93,596.39
2017,7,9,15,30,341.0,337.0,1.5,34.0,601.0,707.32,501.75
2017,7,9,15,45,548.5,229.5,1.45,34.0,624.5,799.45,569.67
2017,7,9,16,0,756.0,122.0,1.4,34.0,648.0,866.85,614.15
2017,7,9,16,15,737.5,118.0,1.3,33.5,601.0,829.97,591.71
2017,7,9,16,30,719.0,114.0,1.2,33.0,554.0,791.44,569.09
2017,7,9,16,45,526.0,156.5,1.2,33.0,463.0,652.71,478.9
2017,7,9,17,0,333.0,199.0,1.2,33.0,372.0,513.43,381.48
2017,7,9,17,15,360.5,170.5,1.15,32.5,338.5,492.63,370.48
2017,7,9,17,30,388.0,142.0,1.1,32.0,305.0,482.17,365.2
2017,7,9,17,45,361.0,124.5,1.05,32.0,259.5,428.25,326.55
2017,7,9,18,0,334.0,107.0,1.0,32.0,214.0,375.47,287.87
2017,7,9,18,15,293.5,90.0,1.05,31.0,171.0,316.19,244.08
2017,7,9,18,30,253.0,73.0,1.1,30.0,128.0,259.87,200.5
2017,7,9,18,45,194.0,55.5,1.15,29.5,90.5,185.29,140.73
2017,7,9,19,0,135.0,38.0,1.2,29.0,53.0,127.37,91.8
2017,7,9,19,15,67.5,19.0,1.3,28.5,26.5,60.97,18.04
2017,7,9,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,68.5,11.0,2.3,23.5,15.5,10.48,0.0
2017,7,10,6,0,137.0,22.0,2.6,24.0,31.0,17.27,3.83
2017,7,10,6,15,241.5,36.0,2.8,24.5,69.5,27.79,17.27
2017,7,10,6,30,346.0,50.0,3.0,25.0,108.0,37.87,26.47
2017,7,10,6,45,422.0,59.0,3.25,25.5,156.0,43.61,31.68
2017,7,10,7,0,498.0,68.0,3.5,26.0,204.0,48.37,35.83
2017,7,10,7,15,548.0,75.5,3.6,26.5,255.5,51.55,38.47
2017,7,10,7,30,598.0,83.0,3.7,27.0,307.0,54.5,40.8
2017,7,10,7,45,637.0,87.5,3.8,28.0,360.0,63.95,39.95
2017,7,10,8,0,676.0,92.0,3.9,29.0,413.0,105.97,56.1
2017,7,10,8,15,702.5,96.5,3.9,29.5,464.5,150.97,84.59
2017,7,10,8,30,729.0,101.0,3.9,30.0,516.0,203.94,124.69
2017,7,10,8,45,751.5,103.5,3.95,31.0,566.0,252.07,163.58
2017,7,10,9,0,774.0,106.0,4.0,32.0,616.0,302.52,205.09
2017,7,10,9,15,789.0,109.0,3.95,32.5,661.0,352.92,246.94
2017,7,10,9,30,804.0,112.0,3.9,33.0,706.0,404.43,288.82
2017,7,10,9,45,817.0,113.5,3.9,33.5,747.0,459.78,332.41
2017,7,10,10,0,830.0,115.0,3.9,34.0,788.0,509.91,371.11
2017,7,10,10,15,839.0,117.0,3.85,34.0,822.5,558.42,408.28
2017,7,10,10,30,848.0,119.0,3.8,34.0,857.0,606.48,444.15
2017,7,10,10,45,855.5,119.5,3.75,34.5,885.5,651.68,476.19
2017,7,10,11,0,863.0,120.0,3.7,35.0,914.0,695.86,506.64
2017,7,10,11,15,867.5,121.0,3.7,35.5,935.0,737.09,533.76
2017,7,10,11,30,872.0,122.0,3.7,36.0,956.0,776.71,558.42
2017,7,10,11,45,870.0,126.0,3.7,36.5,968.5,811.96,579.91
2017,7,10,12,0,868.0,130.0,3.7,37.0,981.0,844.9,599.69
2017,7,10,12,15,869.5,130.5,3.7,37.0,987.0,875.44,619.05
2017,7,10,12,30,871.0,131.0,3.7,37.0,993.0,903.77,636.95
2017,7,10,12,45,870.5,130.5,3.7,37.0,990.5,927.09,651.64
2017,7,10,13,0,870.0,130.0,3.7,37.0,988.0,947.87,664.78
2017,7,10,13,15,868.0,129.5,3.7,37.0,978.0,964.47,675.34
2017,7,10,13,30,866.0,129.0,3.7,37.0,968.0,978.09,684.14
2017,7,10,13,45,862.0,128.5,3.75,37.5,950.5,986.68,688.76
2017,7,10,14,0,858.0,128.0,3.8,38.0,933.0,992.12,691.54
2017,7,10,14,15,852.5,126.5,3.8,37.5,908.0,991.9,693.5
2017,7,10,14,30,847.0,125.0,3.8,37.0,883.0,988.52,693.65
2017,7,10,14,45,840.0,122.5,3.8,37.0,851.0,979.48,688.92
2017,7,10,15,0,833.0,120.0,3.8,37.0,819.0,967.4,682.41
2017,7,10,15,15,822.5,118.0,3.8,37.0,781.0,949.45,672.29
2017,7,10,15,30,812.0,116.0,3.8,37.0,743.0,928.78,660.51
2017,7,10,15,45,799.0,113.0,3.8,37.0,700.0,910.41,650.29
2017,7,10,16,0,786.0,110.0,3.8,37.0,657.0,881.2,633.01
2017,7,10,16,15,768.0,107.0,3.75,36.5,609.5,845.21,612.3
2017,7,10,16,30,750.0,104.0,3.7,36.0,562.0,807.49,590.21
2017,7,10,16,45,727.0,100.0,3.7,36.0,511.5,762.78,562.1
2017,7,10,17,0,704.0,96.0,3.7,36.0,461.0,720.77,535.47
2017,7,10,17,15,673.5,91.0,3.55,35.5,408.5,667.54,501.04
2017,7,10,17,30,643.0,86.0,3.4,35.0,356.0,614.58,466.04
2017,7,10,17,45,599.5,80.0,3.25,34.5,303.5,551.61,422.6
2017,7,10,18,0,556.0,74.0,3.1,34.0,251.0,490.64,378.11
2017,7,10,18,15,495.5,65.5,2.75,33.0,201.0,418.2,323.56
2017,7,10,18,30,435.0,57.0,2.4,32.0,151.0,350.08,270.1
2017,7,10,18,45,343.5,46.0,2.1,31.5,107.0,267.09,202.85
2017,7,10,19,0,252.0,35.0,1.8,31.0,63.0,191.0,138.36
2017,7,10,19,15,126.0,17.5,1.85,30.5,31.5,92.22,27.87
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.5,3.45,24.0,14.5,10.96,0.0
2017,7,11,6,0,100.0,23.0,3.6,24.0,29.0,18.1,3.67
2017,7,11,6,15,200.5,39.0,3.65,24.5,67.0,30.2,19.19
2017,7,11,6,30,301.0,55.0,3.7,25.0,105.0,41.78,29.74
2017,7,11,6,45,392.5,63.5,3.8,25.5,154.0,47.06,34.6
2017,7,11,7,0,484.0,72.0,3.9,26.0,203.0,51.83,38.78
2017,7,11,7,15,535.5,79.5,3.9,26.5,254.5,54.84,41.26
2017,7,11,7,30,587.0,87.0,3.9,27.0,306.0,57.64,43.46
2017,7,11,7,45,634.5,89.5,3.95,27.5,360.5,64.28,41.06
2017,7,11,8,0,682.0,92.0,4.0,28.0,415.0,105.25,55.87
2017,7,11,8,15,708.5,96.5,4.0,28.5,467.0,150.57,84.45
2017,7,11,8,30,735.0,101.0,4.0,29.0,519.0,203.87,124.87
2017,7,11,8,45,760.0,102.5,4.0,30.0,569.5,252.11,163.88
2017,7,11,9,0,785.0,104.0,4.0,31.0,620.0,302.93,205.8
2017,7,11,9,15,800.0,106.5,4.0,31.5,665.5,353.54,248.09
2017,7,11,9,30,815.0,109.0,4.0,32.0,711.0,410.86,294.48
2017,7,11,9,45,828.0,110.5,4.0,32.5,751.5,461.23,334.76
2017,7,11,10,0,841.0,112.0,4.0,33.0,792.0,511.93,374.14
2017,7,11,10,15,849.0,113.5,4.0,33.0,827.0,560.05,411.37
2017,7,11,10,30,857.0,115.0,4.0,33.0,862.0,607.6,447.25
2017,7,11,10,45,863.0,117.0,4.05,33.5,890.0,653.52,480.26
2017,7,11,11,0,869.0,119.0,4.1,34.0,918.0,698.31,511.64
2017,7,11,11,15,873.0,120.0,4.1,34.0,938.5,739.48,540.05
2017,7,11,11,30,877.0,121.0,4.1,34.0,959.0,778.97,566.07
2017,7,11,11,45,887.0,116.0,4.15,34.5,974.5,816.2,589.37
2017,7,11,12,0,897.0,111.0,4.2,35.0,990.0,851.74,611.35
2017,7,11,12,15,897.5,111.5,4.2,35.0,995.0,882.18,630.91
2017,7,11,12,30,898.0,112.0,4.2,35.0,1000.0,910.22,648.89
2017,7,11,12,45,896.5,112.5,4.2,35.5,997.5,933.99,662.73
2017,7,11,13,0,895.0,113.0,4.2,36.0,995.0,955.08,674.84
2017,7,11,13,15,892.5,112.5,4.2,36.0,984.0,971.39,685.33
2017,7,11,13,30,890.0,112.0,4.2,36.0,973.0,984.63,693.98
2017,7,11,13,45,884.5,112.0,4.2,36.0,954.5,992.25,699.19
2017,7,11,14,0,879.0,112.0,4.2,36.0,936.0,996.65,702.51
2017,7,11,14,15,873.0,111.0,4.2,36.0,911.0,996.29,702.96
2017,7,11,14,30,867.0,110.0,4.2,36.0,886.0,992.73,701.53
2017,7,11,14,45,851.0,113.5,4.25,36.0,851.5,980.81,695.18
2017,7,11,15,0,835.0,117.0,4.3,36.0,817.0,966.04,687.16
2017,7,11,15,15,824.5,115.0,4.3,35.5,779.0,948.05,678.28
2017,7,11,15,30,814.0,113.0,4.3,35.0,741.0,927.32,667.66
2017,7,11,15,45,797.0,112.0,4.35,35.0,697.0,907.26,656.37
2017,7,11,16,0,780.0,111.0,4.4,35.0,653.0,876.66,638.09
2017,7,11,16,15,762.0,107.5,4.4,34.5,605.5,840.24,616.9
2017,7,11,16,30,744.0,104.0,4.4,34.0,558.0,802.09,594.28
2017,7,11,16,45,519.5,155.0,4.4,34.0,458.5,645.3,486.35
2017,7,11,17,0,295.0,206.0,4.4,34.0,359.0,490.31,371.65
2017,7,11,17,15,460.5,147.5,4.35,33.5,355.5,559.01,428.07
2017,7,11,17,30,626.0,89.0,4.3,33.0,352.0,605.38,466.04
2017,7,11,17,45,580.5,83.0,4.25,33.0,299.5,541.61,419.78
2017,7,11,18,0,535.0,77.0,4.2,33.0,247.0,480.01,373.46
2017,7,11,18,15,473.0,68.5,4.0,32.5,197.5,407.47,317.68
2017,7,11,18,30,411.0,60.0,3.8,32.0,148.0,339.34,263.25
2017,7,11,18,45,318.5,48.0,3.6,31.5,104.5,252.97,193.0
2017,7,11,19,0,226.0,36.0,3.4,31.0,61.0,179.88,130.49
2017,7,11,19,15,113.0,18.0,3.35,30.5,30.5,87.23,24.08
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
