Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,49.0,11.5,3.15,24.5,14.0,10.96,0.0
2017,7,12,6,0,98.0,23.0,3.4,25.0,28.0,19.1,3.4
2017,7,12,6,15,205.0,38.0,3.5,25.5,66.0,29.43,18.42
2017,7,12,6,30,312.0,53.0,3.6,26.0,104.0,40.26,28.31
2017,7,12,6,45,400.5,61.5,3.75,26.5,152.5,46.0,33.54
2017,7,12,7,0,489.0,70.0,3.9,27.0,201.0,50.23,37.24
2017,7,12,7,15,406.0,100.0,3.95,27.5,226.0,70.72,54.53
2017,7,12,7,30,323.0,130.0,4.0,28.0,251.0,96.39,75.81
2017,7,12,7,45,203.5,162.5,4.05,28.5,243.0,127.02,94.67
2017,7,12,8,0,84.0,195.0,4.1,29.0,235.0,163.25,121.18
2017,7,12,8,15,214.0,208.5,4.1,29.5,326.5,189.93,135.01
2017,7,12,8,30,344.0,222.0,4.1,30.0,418.0,229.82,159.67
2017,7,12,8,45,564.5,161.5,4.2,30.5,517.0,247.67,166.69
2017,7,12,9,0,785.0,101.0,4.3,31.0,616.0,299.38,203.16
2017,7,12,9,15,594.0,198.0,4.3,31.5,604.5,352.1,250.64
2017,7,12,9,30,403.0,295.0,4.3,32.0,593.0,389.61,283.01
2017,7,12,9,45,423.0,304.0,4.3,32.5,632.5,430.37,313.76
2017,7,12,10,0,443.0,313.0,4.3,33.0,672.0,472.93,345.26
2017,7,12,10,15,435.0,333.0,4.3,33.0,698.5,510.85,373.42
2017,7,12,10,30,427.0,353.0,4.3,33.0,725.0,547.78,400.26
2017,7,12,10,45,647.0,234.5,4.3,33.5,819.0,610.85,448.05
2017,7,12,11,0,867.0,116.0,4.3,34.0,913.0,693.61,509.23
2017,7,12,11,15,572.5,291.5,4.3,34.0,823.0,669.02,486.88
2017,7,12,11,30,278.0,467.0,4.3,34.0,733.0,629.05,452.69
2017,7,12,11,45,175.5,468.0,4.35,34.5,637.0,567.06,407.53
2017,7,12,12,0,73.0,469.0,4.4,35.0,541.0,494.28,354.11
2017,7,12,12,15,470.5,299.5,4.35,35.0,765.0,692.29,502.0
2017,7,12,12,30,868.0,130.0,4.3,35.0,989.0,899.24,643.42
2017,7,12,12,45,583.0,305.0,4.3,35.0,881.5,835.57,597.57
2017,7,12,13,0,298.0,480.0,4.3,35.0,774.0,751.17,533.21
2017,7,12,13,15,333.5,457.5,4.25,35.0,783.0,776.09,551.51
2017,7,12,13,30,369.0,435.0,4.2,35.0,792.0,800.12,568.63
2017,7,12,13,45,614.5,279.5,4.2,35.5,861.0,906.66,645.47
2017,7,12,14,0,860.0,124.0,4.2,36.0,930.0,989.6,698.63
2017,7,12,14,15,854.5,122.5,4.1,36.0,905.0,989.38,698.06
2017,7,12,14,30,849.0,121.0,4.0,36.0,880.0,986.0,696.17
2017,7,12,14,45,661.5,221.0,3.95,36.0,799.5,920.1,654.62
2017,7,12,15,0,474.0,321.0,3.9,36.0,719.0,834.82,595.22
2017,7,12,15,15,511.5,290.0,3.85,35.5,701.0,838.34,601.54
2017,7,12,15,30,549.0,259.0,3.8,35.0,683.0,838.22,605.05
2017,7,12,15,45,547.5,239.0,3.75,35.0,641.0,808.93,587.11
2017,7,12,16,0,546.0,219.0,3.7,35.0,599.0,777.27,567.67
2017,7,12,16,15,443.0,232.5,3.6,34.5,526.0,688.04,506.96
2017,7,12,16,30,340.0,246.0,3.5,34.0,453.0,588.81,438.17
2017,7,12,16,45,249.5,234.0,3.45,34.0,378.5,490.31,367.77
2017,7,12,17,0,159.0,222.0,3.4,34.0,304.0,383.15,289.21
2017,7,12,17,15,153.0,196.5,3.2,33.5,268.5,346.27,263.59
2017,7,12,17,30,147.0,171.0,3.0,33.0,233.0,309.04,236.93
2017,7,12,17,45,134.0,147.5,2.9,32.5,198.0,269.06,207.4
2017,7,12,18,0,121.0,124.0,2.8,32.0,163.0,229.48,177.42
2017,7,12,18,15,102.0,101.5,2.5,31.5,129.5,187.92,144.83
2017,7,12,18,30,83.0,79.0,2.2,31.0,96.0,147.38,112.23
2017,7,12,18,45,55.0,57.5,1.95,30.5,67.5,104.33,76.93
2017,7,12,19,0,27.0,36.0,1.7,30.0,39.0,54.88,36.31
2017,7,12,19,15,13.5,18.0,1.75,29.5,19.5,24.84,2.22
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,60.0,11.0,2.15,23.5,14.5,10.48,0.0
2017,7,13,6,0,120.0,22.0,2.4,24.0,29.0,17.34,1.83
2017,7,13,6,15,234.0,35.5,2.45,24.5,67.5,27.48,16.88
2017,7,13,6,30,348.0,49.0,2.5,25.0,106.0,37.99,26.51
2017,7,13,6,45,434.5,57.0,2.55,25.5,155.0,42.16,30.42
2017,7,13,7,0,521.0,65.0,2.6,26.0,204.0,46.17,33.95
2017,7,13,7,15,571.5,71.5,2.65,26.5,256.5,48.69,36.04
2017,7,13,7,30,622.0,78.0,2.7,27.0,309.0,51.03,37.87
2017,7,13,7,45,663.5,81.0,2.75,28.0,363.0,56.18,41.9
2017,7,13,8,0,705.0,84.0,2.8,29.0,417.0,103.57,54.18
2017,7,13,8,15,730.5,88.0,2.85,29.5,469.0,149.29,82.24
2017,7,13,8,30,756.0,92.0,2.9,30.0,521.0,197.98,118.64
2017,7,13,8,45,776.0,95.0,2.95,30.5,570.5,247.44,158.87
2017,7,13,9,0,796.0,98.0,3.0,31.0,620.0,298.92,201.7
2017,7,13,9,15,810.5,100.5,3.0,31.5,665.5,356.16,248.72
2017,7,13,9,30,825.0,103.0,3.0,32.0,711.0,407.81,290.8
2017,7,13,9,45,835.0,106.0,3.0,32.5,751.0,458.6,331.21
2017,7,13,10,0,845.0,109.0,3.0,33.0,791.0,509.46,370.43
2017,7,13,10,15,853.0,110.5,3.0,33.0,826.0,557.84,407.53
2017,7,13,10,30,861.0,112.0,3.0,33.0,861.0,605.65,443.25
2017,7,13,10,45,866.0,114.0,3.0,33.5,888.5,651.21,475.52
2017,7,13,11,0,871.0,116.0,3.0,34.0,916.0,695.53,506.03
2017,7,13,11,15,875.0,117.0,3.0,34.5,937.0,736.86,533.04
2017,7,13,11,30,879.0,118.0,3.0,35.0,958.0,776.52,557.54
2017,7,13,11,45,878.5,121.0,3.05,35.5,970.5,812.5,579.6
2017,7,13,12,0,878.0,124.0,3.1,36.0,983.0,846.24,600.02
2017,7,13,12,15,879.0,124.5,3.1,36.0,988.5,876.75,619.22
2017,7,13,12,30,880.0,125.0,3.1,36.0,994.0,904.98,636.92
2017,7,13,12,45,878.0,125.5,3.15,36.0,991.5,928.1,651.71
2017,7,13,13,0,876.0,126.0,3.2,36.0,989.0,948.6,664.92
2017,7,13,13,15,874.0,125.5,3.25,36.0,979.0,965.35,675.86
2017,7,13,13,30,872.0,125.0,3.3,36.0,969.0,979.1,685.04
2017,7,13,13,45,867.0,124.5,3.35,36.5,950.5,986.81,689.12
2017,7,13,14,0,862.0,124.0,3.4,37.0,932.0,991.33,691.37
2017,7,13,14,15,856.0,123.0,3.4,37.0,907.0,991.16,691.92
2017,7,13,14,30,850.0,122.0,3.4,37.0,882.0,987.84,690.66
2017,7,13,14,45,841.0,121.0,3.45,37.0,850.0,978.4,686.06
2017,7,13,15,0,832.0,120.0,3.5,37.0,818.0,965.97,679.7
2017,7,13,15,15,821.5,118.0,3.55,36.5,780.0,948.09,671.38
2017,7,13,15,30,811.0,116.0,3.6,36.0,742.0,927.48,661.33
2017,7,13,15,45,795.0,114.0,3.65,36.0,698.0,907.45,650.3
2017,7,13,16,0,779.0,112.0,3.7,36.0,654.0,876.7,632.24
2017,7,13,16,15,761.0,109.0,3.7,35.5,606.5,840.9,611.8
2017,7,13,16,30,743.0,106.0,3.7,35.0,559.0,803.37,589.95
2017,7,13,16,45,715.5,103.5,3.7,35.0,507.5,756.73,560.36
2017,7,13,17,0,688.0,101.0,3.7,35.0,456.0,713.52,532.73
2017,7,13,17,15,655.5,95.5,3.65,34.5,404.0,658.63,497.23
2017,7,13,17,30,623.0,90.0,3.6,34.0,352.0,604.18,461.13
2017,7,13,17,45,575.5,84.5,3.55,34.0,299.0,539.69,415.19
2017,7,13,18,0,528.0,79.0,3.5,34.0,246.0,477.49,368.83
2017,7,13,18,15,464.5,70.0,3.2,33.0,196.0,403.66,313.03
2017,7,13,18,30,401.0,61.0,2.9,32.0,146.0,334.37,258.48
2017,7,13,18,45,308.0,48.5,2.6,31.5,102.5,248.04,188.51
2017,7,13,19,0,215.0,36.0,2.3,31.0,59.0,174.65,125.9
2017,7,13,19,15,107.5,18.0,2.25,30.5,29.5,84.51,18.09
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,55.5,10.5,1.7,24.5,13.5,10.01,0.0
2017,7,14,6,0,111.0,21.0,1.9,25.0,27.0,16.54,0.59
2017,7,14,6,15,222.0,35.0,1.95,25.0,65.0,27.1,16.47
2017,7,14,6,30,333.0,49.0,2.0,25.0,103.0,37.23,25.86
2017,7,14,6,45,419.5,57.5,2.1,25.5,151.5,42.66,30.84
2017,7,14,7,0,506.0,66.0,2.2,26.0,200.0,47.07,34.71
2017,7,14,7,15,557.5,72.5,2.15,26.5,252.0,49.52,36.75
2017,7,14,7,30,609.0,79.0,2.1,27.0,304.0,51.82,38.54
2017,7,14,7,45,653.5,82.0,2.1,28.0,358.5,55.59,41.41
2017,7,14,8,0,698.0,85.0,2.1,29.0,413.0,102.71,54.06
2017,7,14,8,15,724.0,89.0,2.0,29.5,465.0,148.11,81.55
2017,7,14,8,30,750.0,93.0,1.9,30.0,517.0,196.54,117.43
2017,7,14,8,45,771.5,95.0,1.8,30.5,566.5,245.23,156.62
2017,7,14,9,0,793.0,97.0,1.7,31.0,616.0,296.11,198.45
2017,7,14,9,15,807.5,100.0,1.55,31.5,661.5,353.62,244.87
2017,7,14,9,30,822.0,103.0,1.4,32.0,707.0,405.55,286.06
2017,7,14,9,45,833.0,105.0,1.3,32.5,748.0,455.86,324.93
2017,7,14,10,0,844.0,107.0,1.2,33.0,789.0,506.32,362.4
2017,7,14,10,15,852.5,109.0,1.1,33.5,823.5,555.37,397.39
2017,7,14,10,30,861.0,111.0,1.0,34.0,858.0,603.9,430.57
2017,7,14,10,45,867.0,112.5,0.95,34.5,886.5,649.72,461.03
2017,7,14,11,0,873.0,114.0,0.9,35.0,915.0,694.38,489.65
2017,7,14,11,15,580.0,288.5,0.9,35.0,826.5,670.79,469.27
2017,7,14,11,30,287.0,463.0,0.9,35.0,738.0,631.86,437.93
2017,7,14,11,45,583.5,292.5,0.9,35.5,860.0,731.02,508.26
2017,7,14,12,0,880.0,122.0,0.9,36.0,982.0,845.55,580.78
2017,7,14,12,15,486.5,305.5,0.9,36.0,782.0,710.93,491.39
2017,7,14,12,30,93.0,489.0,0.9,36.0,582.0,543.49,374.44
2017,7,14,12,45,69.0,462.5,0.9,36.5,531.5,503.1,348.25
2017,7,14,13,0,45.0,436.0,0.9,37.0,481.0,460.46,319.28
2017,7,14,13,15,43.0,427.0,0.9,37.0,469.5,454.12,315.49
2017,7,14,13,30,41.0,418.0,0.9,37.0,458.0,447.24,311.13
2017,7,14,13,45,176.5,434.5,0.95,37.5,601.0,610.82,421.98
2017,7,14,14,0,312.0,451.0,1.0,38.0,744.0,778.73,528.61
2017,7,14,14,15,325.5,431.0,1.05,38.0,729.0,778.92,528.75
2017,7,14,14,30,339.0,411.0,1.1,38.0,714.0,777.3,529.62
2017,7,14,14,45,183.0,365.5,1.2,38.0,528.5,564.2,393.01
2017,7,14,15,0,27.0,320.0,1.3,38.0,343.0,349.51,246.56
2017,7,14,15,15,400.5,227.5,1.4,37.5,537.5,660.63,470.73
2017,7,14,15,30,774.0,135.0,1.5,37.0,732.0,921.2,639.97
2017,7,14,15,45,755.5,133.5,1.65,37.0,688.0,891.58,622.09
2017,7,14,16,0,737.0,132.0,1.8,37.0,644.0,859.86,605.61
2017,7,14,16,15,717.5,128.0,1.95,36.5,596.5,827.16,589.34
2017,7,14,16,30,698.0,124.0,2.1,36.0,549.0,788.49,568.66
2017,7,14,16,45,669.5,120.0,2.25,36.0,498.5,740.77,540.21
2017,7,14,17,0,641.0,116.0,2.4,36.0,448.0,692.58,510.71
2017,7,14,17,15,607.5,110.0,2.45,35.5,396.0,637.89,476.36
2017,7,14,17,30,574.0,104.0,2.5,35.0,344.0,583.71,441.03
2017,7,14,17,45,526.0,96.5,2.6,34.5,292.0,518.18,395.58
2017,7,14,18,0,478.0,89.0,2.7,34.0,240.0,450.26,346.64
2017,7,14,18,15,415.0,78.0,2.5,33.5,190.5,377.65,291.41
2017,7,14,18,30,352.0,67.0,2.3,33.0,141.0,310.11,238.08
2017,7,14,18,45,264.0,52.5,2.15,32.5,98.5,230.01,173.5
2017,7,14,19,0,176.0,38.0,2.0,32.0,56.0,158.71,113.26
2017,7,14,19,15,88.0,19.0,2.1,31.5,28.0,77.44,13.08
2017,7,14,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,52.5,10.0,2.65,25.5,13.0,9.53,0.0
2017,7,15,6,0,105.0,20.0,2.9,26.0,26.0,15.74,0.0
2017,7,15,6,15,211.0,35.0,2.9,26.5,63.0,27.13,16.29
2017,7,15,6,30,317.0,50.0,2.9,27.0,100.0,38.03,26.26
2017,7,15,6,45,394.0,60.0,2.95,28.0,147.5,44.95,32.41
2017,7,15,7,0,471.0,70.0,3.0,29.0,195.0,50.49,37.12
2017,7,15,7,15,523.0,78.0,2.65,29.5,246.0,53.96,39.99
2017,7,15,7,30,575.0,86.0,2.3,30.0,297.0,57.19,42.52
2017,7,15,7,45,423.0,135.5,1.95,31.0,304.5,93.27,72.0
2017,7,15,8,0,271.0,185.0,1.6,32.0,312.0,152.13,105.12
2017,7,15,8,15,229.0,215.5,1.4,32.5,331.5,194.9,135.81
2017,7,15,8,30,187.0,246.0,1.2,33.0,351.0,225.76,159.43
2017,7,15,8,45,236.5,264.0,1.0,33.5,410.0,264.4,185.74
2017,7,15,9,0,286.0,282.0,0.8,34.0,469.0,300.57,210.57
2017,7,15,9,15,164.0,292.5,1.0,34.5,401.5,295.2,210.48
2017,7,15,9,30,42.0,303.0,1.2,35.0,334.0,275.7,198.53
2017,7,15,9,45,416.5,218.0,1.4,35.5,552.5,357.58,255.25
2017,7,15,10,0,791.0,133.0,1.6,36.0,771.0,496.36,353.32
2017,7,15,10,15,800.0,135.0,1.7,36.0,805.5,543.95,388.4
2017,7,15,10,30,809.0,137.0,1.8,36.0,840.0,591.24,422.99
2017,7,15,10,45,603.5,264.5,1.95,36.5,798.5,606.54,431.28
2017,7,15,11,0,398.0,392.0,2.1,37.0,757.0,611.79,431.29
2017,7,15,11,15,611.0,270.5,2.15,37.0,846.0,677.18,479.88
2017,7,15,11,30,824.0,149.0,2.2,37.0,935.0,759.8,538.08
2017,7,15,11,45,539.0,318.0,2.3,37.5,835.5,720.54,506.15
2017,7,15,12,0,254.0,487.0,2.4,38.0,736.0,658.96,458.33
2017,7,15,12,15,213.0,496.5,2.45,38.0,706.0,647.4,450.45
2017,7,15,12,30,172.0,506.0,2.5,38.0,676.0,631.87,439.53
2017,7,15,12,45,114.0,480.0,2.55,38.0,592.5,564.87,394.45
2017,7,15,13,0,56.0,454.0,2.6,38.0,509.0,488.15,342.15
2017,7,15,13,15,186.5,459.5,2.65,37.5,640.5,630.47,442.57
2017,7,15,13,30,317.0,465.0,2.7,37.0,772.0,778.66,542.73
2017,7,15,13,45,210.0,463.0,2.75,37.0,665.0,672.53,470.99
2017,7,15,14,0,103.0,461.0,2.8,37.0,558.0,560.27,394.62
2017,7,15,14,15,57.0,345.5,2.85,36.5,399.5,399.33,285.76
2017,7,15,14,30,11.0,230.0,2.9,36.0,241.0,229.66,165.21
2017,7,15,14,45,24.0,287.5,3.0,36.0,308.5,310.59,224.59
2017,7,15,15,0,37.0,345.0,3.1,36.0,376.0,386.06,278.66
2017,7,15,15,15,48.0,342.0,3.15,35.5,380.5,396.28,287.21
2017,7,15,15,30,59.0,339.0,3.2,35.0,385.0,406.37,296.0
2017,7,15,15,45,29.5,200.5,3.25,35.0,223.5,229.55,168.41
2017,7,15,16,0,0.0,62.0,3.3,35.0,62.0,57.77,38.87
2017,7,15,16,15,0.0,61.0,3.3,34.5,61.0,56.82,38.44
2017,7,15,16,30,0.0,60.0,3.3,34.0,60.0,55.86,37.92
2017,7,15,16,45,0.0,46.5,3.3,34.0,46.5,43.25,28.24
2017,7,15,17,0,0.0,33.0,3.3,34.0,33.0,30.66,18.5
2017,7,15,17,15,0.0,67.5,3.2,33.5,67.5,62.81,43.93
2017,7,15,17,30,0.0,102.0,3.1,33.0,102.0,97.3,71.26
2017,7,15,17,45,0.0,86.0,3.05,32.5,86.0,81.61,59.26
2017,7,15,18,0,0.0,70.0,3.0,32.0,70.0,65.86,47.03
2017,7,15,18,15,0.0,55.5,2.85,31.5,55.5,51.61,35.75
2017,7,15,18,30,0.0,41.0,2.7,31.0,41.0,38.09,24.84
2017,7,15,18,45,0.0,28.0,2.6,30.5,28.0,25.98,14.92
2017,7,15,19,0,0.0,15.0,2.5,30.0,15.0,13.9,4.92
2017,7,15,19,15,0.0,7.5,2.45,29.5,7.5,6.94,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,5,45,49.5,9.5,1.1,24.5,12.0,9.05,0.0
2017,7,16,6,0,99.0,19.0,1.3,25.0,24.0,14.94,0.0
2017,7,16,6,15,201.5,34.0,1.45,25.0,60.5,26.35,15.74
2017,7,16,6,30,304.0,49.0,1.6,25.0,97.0,37.27,25.86
2017,7,16,6,45,380.0,60.0,1.75,25.0,144.0,44.58,32.53
2017,7,16,7,0,456.0,71.0,1.9,25.0,191.0,51.42,38.59
2017,7,16,7,15,508.0,79.0,2.0,25.0,241.5,54.83,41.54
2017,7,16,7,30,560.0,87.0,2.1,25.0,292.0,58.02,44.17
2017,7,16,7,45,596.0,94.0,2.25,25.5,344.0,61.64,47.0
2017,7,16,8,0,632.0,101.0,2.4,26.0,396.0,102.96,57.78
2017,7,16,8,15,660.0,106.0,2.45,26.5,447.5,146.13,83.9
2017,7,16,8,30,688.0,111.0,2.5,27.0,499.0,192.58,118.39
2017,7,16,8,45,706.5,116.5,2.65,27.5,547.0,240.41,157.35
2017,7,16,9,0,725.0,122.0,2.8,28.0,595.0,295.17,202.67
2017,7,16,9,15,742.0,125.5,2.8,28.5,640.5,344.22,243.56
2017,7,16,9,30,759.0,129.0,2.8,29.0,686.0,394.66,284.84
2017,7,16,9,45,769.0,133.5,2.85,29.5,726.0,444.06,324.49
2017,7,16,10,0,779.0,138.0,2.9,30.0,766.0,493.71,363.19
2017,7,16,10,15,789.0,140.5,2.85,30.0,801.0,541.73,400.18
2017,7,16,10,30,799.0,143.0,2.8,30.0,836.0,589.59,436.04
2017,7,16,10,45,805.0,146.0,2.8,30.5,864.0,634.98,468.48
2017,7,16,11,0,811.0,149.0,2.8,31.0,892.0,679.44,499.37
2017,7,16,11,15,816.5,150.0,2.75,31.0,913.0,720.7,528.16
2017,7,16,11,30,822.0,151.0,2.7,31.0,934.0,759.3,553.75
2017,7,16,11,45,561.5,313.0,2.7,31.5,851.0,733.58,530.0
2017,7,16,12,0,301.0,475.0,2.7,32.0,768.0,687.08,490.98
2017,7,16,12,15,347.5,455.5,2.7,32.0,796.5,725.99,518.59
2017,7,16,12,30,394.0,436.0,2.7,32.0,825.0,766.19,546.33
2017,7,16,12,45,604.5,299.5,2.7,32.5,895.5,848.93,605.77
2017,7,16,13,0,815.0,163.0,2.7,33.0,966.0,931.83,659.57
2017,7,16,13,15,540.5,320.5,2.7,33.0,850.5,846.39,600.67
2017,7,16,13,30,266.0,478.0,2.7,33.0,735.0,741.68,524.57
2017,7,16,13,45,238.5,473.5,2.7,33.0,701.0,711.14,505.03
2017,7,16,14,0,211.0,469.0,2.7,33.0,667.0,686.39,488.57
2017,7,16,14,15,496.5,315.0,2.7,33.0,763.0,840.54,600.07
2017,7,16,14,30,782.0,161.0,2.7,33.0,859.0,968.83,686.11
2017,7,16,14,45,757.5,168.0,2.75,33.0,824.0,953.17,676.42
2017,7,16,15,0,733.0,175.0,2.8,33.0,789.0,940.64,670.04
2017,7,16,15,15,507.5,263.0,2.8,32.5,679.0,804.91,581.4
2017,7,16,15,30,282.0,351.0,2.8,32.0,569.0,665.16,483.99
2017,7,16,15,45,178.5,329.0,2.8,32.0,464.5,526.67,387.83
2017,7,16,16,0,75.0,307.0,2.8,32.0,360.0,390.83,289.63
2017,7,16,16,15,45.0,258.0,2.8,32.0,289.0,309.5,230.82
2017,7,16,16,30,15.0,209.0,2.8,32.0,218.0,217.75,162.44
2017,7,16,16,45,291.5,174.5,2.8,32.0,325.5,455.99,348.74
2017,7,16,17,0,568.0,140.0,2.8,32.0,433.0,659.33,499.48
2017,7,16,17,15,284.0,77.0,2.6,31.5,223.5,330.49,257.39
2017,7,16,17,30,0.0,14.0,2.4,31.0,14.0,12.98,4.74
2017,7,16,17,45,0.0,11.5,2.25,30.5,11.5,10.66,2.96
2017,7,16,18,0,0.0,9.0,2.1,30.0,9.0,8.34,1.11
2017,7,16,18,15,0.0,7.0,1.9,29.5,7.0,6.48,0.0
2017,7,16,18,30,0.0,5.0,1.7,29.0,5.0,4.63,0.0
2017,7,16,18,45,0.0,3.5,1.55,28.5,3.5,3.24,0.0
2017,7,16,19,0,0.0,2.0,1.4,28.0,2.0,1.85,0.0
2017,7,16,19,15,0.0,1.0,1.45,27.5,1.0,0.92,0.0
2017,7,16,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,21.0,8.5,1.0,24.0,9.5,8.1,0.0
2017,7,17,6,0,42.0,17.0,1.1,24.0,19.0,14.3,0.0
2017,7,17,6,15,115.0,38.0,1.1,24.5,53.5,30.94,19.44
2017,7,17,6,30,188.0,59.0,1.1,25.0,88.0,47.0,34.02
2017,7,17,6,45,263.0,74.5,1.1,25.5,133.5,55.66,41.84
2017,7,17,7,0,338.0,90.0,1.1,26.0,179.0,65.67,50.5
2017,7,17,7,15,390.5,102.5,1.05,26.5,228.0,72.87,56.51
2017,7,17,7,30,443.0,115.0,1.0,27.0,277.0,79.65,61.97
2017,7,17,7,45,492.5,122.0,1.0,27.5,329.5,82.4,63.92
2017,7,17,8,0,542.0,129.0,1.0,28.0,382.0,118.49,72.51
2017,7,17,8,15,572.5,136.5,1.05,28.5,432.5,158.85,96.41
2017,7,17,8,30,603.0,144.0,1.1,29.0,483.0,202.87,128.05
2017,7,17,8,45,443.5,212.5,1.2,29.5,474.5,256.59,176.16
2017,7,17,9,0,284.0,281.0,1.3,30.0,466.0,298.21,213.35
2017,7,17,9,15,238.0,312.5,1.45,30.0,475.0,333.64,241.68
2017,7,17,9,30,192.0,344.0,1.6,30.0,484.0,356.63,260.06
2017,7,17,9,45,102.5,295.0,1.75,30.5,370.0,294.37,216.03
2017,7,17,10,0,13.0,246.0,1.9,31.0,256.0,229.78,168.75
2017,7,17,10,15,29.0,309.5,2.0,31.0,334.0,288.58,211.89
2017,7,17,10,30,45.0,373.0,2.1,31.0,412.0,354.78,259.36
2017,7,17,10,45,84.5,414.0,2.25,31.5,490.5,419.36,304.9
2017,7,17,11,0,124.0,455.0,2.4,32.0,569.0,483.42,349.47
2017,7,17,11,15,182.0,465.0,2.45,32.0,636.5,543.93,392.07
2017,7,17,11,30,240.0,475.0,2.5,32.0,704.0,609.05,437.39
2017,7,17,11,45,509.5,330.0,2.6,32.5,824.5,706.76,509.49
2017,7,17,12,0,779.0,185.0,2.7,33.0,945.0,819.21,588.3
2017,7,17,12,15,534.0,335.0,2.75,33.0,857.5,777.72,555.55
2017,7,17,12,30,289.0,485.0,2.8,33.0,770.0,717.76,509.34
2017,7,17,12,45,311.0,474.5,2.85,33.5,781.0,742.94,526.34
2017,7,17,13,0,333.0,464.0,2.9,34.0,792.0,767.77,542.47
2017,7,17,13,15,557.5,321.5,2.95,34.0,863.5,863.37,612.24
2017,7,17,13,30,782.0,179.0,3.0,34.0,935.0,951.04,671.69
2017,7,17,13,45,777.5,177.5,3.05,34.0,917.5,958.56,676.54
2017,7,17,14,0,773.0,176.0,3.1,34.0,900.0,963.06,680.26
2017,7,17,14,15,766.5,174.5,3.1,34.0,875.5,962.55,680.58
2017,7,17,14,30,760.0,173.0,3.1,34.0,851.0,959.05,679.18
2017,7,17,14,45,453.5,291.0,3.15,34.0,691.5,780.83,560.37
2017,7,17,15,0,147.0,409.0,3.2,34.0,532.0,577.99,416.2
2017,7,17,15,15,434.0,283.5,3.2,33.5,623.0,754.43,548.17
2017,7,17,15,30,721.0,158.0,3.2,33.0,714.0,899.62,650.45
2017,7,17,15,45,704.0,155.0,3.2,33.0,671.0,870.95,631.99
2017,7,17,16,0,687.0,152.0,3.2,33.0,628.0,840.26,613.47
2017,7,17,16,15,619.0,165.0,3.2,32.5,570.0,779.2,575.49
2017,7,17,16,30,551.0,178.0,3.2,32.0,512.0,712.75,532.5
2017,7,17,16,45,369.0,198.5,3.2,32.0,413.5,551.16,416.98
2017,7,17,17,0,187.0,219.0,3.2,32.0,315.0,402.93,306.55
2017,7,17,17,15,224.5,189.0,2.95,31.5,292.0,407.09,312.49
2017,7,17,17,30,262.0,159.0,2.7,31.0,269.0,393.84,304.83
2017,7,17,17,45,236.0,139.5,2.5,31.0,227.5,344.16,267.37
2017,7,17,18,0,210.0,120.0,2.3,31.0,186.0,295.92,230.29
2017,7,17,18,15,177.5,99.0,2.15,30.5,147.0,243.17,189.12
2017,7,17,18,30,145.0,78.0,2.0,30.0,108.0,192.71,148.54
2017,7,17,18,45,102.0,57.0,1.85,29.5,75.0,129.73,97.23
2017,7,17,19,0,59.0,36.0,1.7,29.0,42.0,79.33,54.56
2017,7,17,19,15,29.5,18.0,1.8,28.5,21.0,36.88,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,56.5,9.0,1.6,23.5,12.0,8.58,0.0
2017,7,18,6,0,113.0,18.0,1.9,24.0,24.0,14.18,0.0
2017,7,18,6,15,229.0,31.5,1.95,24.5,61.0,24.43,14.08
2017,7,18,6,30,345.0,45.0,2.0,25.0,98.0,34.78,23.71
2017,7,18,6,45,430.5,53.5,2.05,25.5,147.0,39.55,28.15
2017,7,18,7,0,516.0,62.0,2.1,26.0,196.0,44.1,32.18
2017,7,18,7,15,567.5,68.5,2.1,26.5,248.0,46.72,34.36
2017,7,18,7,30,619.0,75.0,2.1,27.0,300.0,49.16,36.3
2017,7,18,7,45,661.0,78.0,2.1,28.0,354.0,48.88,35.78
2017,7,18,8,0,703.0,81.0,2.1,29.0,408.0,94.84,49.26
2017,7,18,8,15,729.0,85.0,2.15,29.5,460.0,140.52,75.86
2017,7,18,8,30,755.0,89.0,2.2,30.0,512.0,189.25,111.52
2017,7,18,8,45,774.5,92.0,2.3,30.5,562.0,238.63,151.34
2017,7,18,9,0,794.0,95.0,2.4,31.0,612.0,289.99,193.96
2017,7,18,9,15,808.5,97.5,2.45,31.5,657.5,347.35,241.04
2017,7,18,9,30,823.0,100.0,2.5,32.0,703.0,399.05,283.19
2017,7,18,9,45,834.5,102.0,2.6,32.5,743.5,449.78,323.74
2017,7,18,10,0,846.0,104.0,2.7,33.0,784.0,500.72,363.27
2017,7,18,10,15,854.5,106.0,2.75,33.5,819.0,550.04,400.38
2017,7,18,10,30,863.0,108.0,2.8,34.0,854.0,598.85,436.0
2017,7,18,10,45,869.0,109.0,2.9,34.5,882.5,644.51,468.63
2017,7,18,11,0,875.0,110.0,3.0,35.0,911.0,689.02,499.65
2017,7,18,11,15,879.5,111.0,3.05,35.0,932.0,731.1,528.44
2017,7,18,11,30,884.0,112.0,3.1,35.0,953.0,771.53,554.85
2017,7,18,11,45,885.5,113.0,3.2,35.5,966.5,807.77,577.39
2017,7,18,12,0,887.0,114.0,3.3,36.0,980.0,841.85,598.37
2017,7,18,12,15,592.0,297.5,3.4,36.0,877.5,790.49,561.91
2017,7,18,12,30,297.0,481.0,3.5,36.0,775.0,720.98,508.25
2017,7,18,12,45,236.0,492.0,3.6,36.0,725.0,687.58,485.52
2017,7,18,13,0,175.0,503.0,3.7,36.0,675.0,652.21,460.88
2017,7,18,13,15,190.0,496.0,3.75,36.0,681.0,669.12,473.21
2017,7,18,13,30,205.0,489.0,3.8,36.0,687.0,685.51,484.98
2017,7,18,13,45,137.0,464.5,3.9,36.5,596.0,601.8,426.8
2017,7,18,14,0,69.0,440.0,4.0,37.0,505.0,504.8,358.94
2017,7,18,14,15,98.0,440.0,4.05,36.5,529.5,537.82,384.22
2017,7,18,14,30,127.0,440.0,4.1,36.0,554.0,583.1,417.3
2017,7,18,14,45,467.0,286.0,4.2,36.0,680.5,788.91,568.17
2017,7,18,15,0,807.0,132.0,4.3,36.0,807.0,961.8,685.83
2017,7,18,15,15,796.0,129.5,4.3,35.5,769.0,943.37,675.39
2017,7,18,15,30,785.0,127.0,4.3,35.0,731.0,922.21,664.47
2017,7,18,15,45,769.5,124.5,4.35,35.0,687.5,894.16,647.88
2017,7,18,16,0,754.0,122.0,4.4,35.0,644.0,863.86,629.77
2017,7,18,16,15,735.0,118.5,4.35,34.5,596.5,827.18,608.11
2017,7,18,16,30,716.0,115.0,4.3,34.0,549.0,792.99,587.92
2017,7,18,16,45,690.0,110.5,4.3,34.0,498.5,746.28,557.79
2017,7,18,17,0,664.0,106.0,4.3,34.0,448.0,698.93,526.81
2017,7,18,17,15,631.0,100.5,4.15,33.5,395.5,644.47,490.79
2017,7,18,17,30,598.0,95.0,4.0,33.0,343.0,590.49,454.26
2017,7,18,17,45,550.0,88.5,3.9,33.0,290.5,525.34,406.76
2017,7,18,18,0,502.0,82.0,3.8,33.0,238.0,462.54,359.38
2017,7,18,18,15,437.0,72.0,3.4,32.0,188.5,387.69,302.12
2017,7,18,18,30,372.0,62.0,3.0,31.0,139.0,314.74,244.26
2017,7,18,18,45,277.0,48.5,2.6,30.5,96.5,231.29,175.91
2017,7,18,19,0,182.0,35.0,2.2,30.0,54.0,157.46,112.21
2017,7,18,19,15,91.0,17.5,2.15,29.5,27.0,75.36,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,35.0,9.0,1.8,24.5,10.5,8.58,0.0
2017,7,19,6,0,70.0,18.0,2.1,25.0,21.0,15.09,0.0
2017,7,19,6,15,177.0,34.0,2.2,25.0,57.0,26.43,15.56
2017,7,19,6,30,284.0,50.0,2.3,25.0,93.0,38.16,26.53
2017,7,19,6,45,373.5,60.0,2.4,25.5,141.0,44.71,32.53
2017,7,19,7,0,463.0,70.0,2.5,26.0,189.0,50.9,37.96
2017,7,19,7,15,517.0,77.5,2.5,26.5,240.5,53.93,40.5
2017,7,19,7,30,571.0,85.0,2.5,27.0,292.0,56.78,42.75
2017,7,19,7,45,386.0,137.5,2.55,28.0,288.0,92.78,72.57
2017,7,19,8,0,201.0,190.0,2.6,29.0,284.0,156.9,113.07
2017,7,19,8,15,457.5,147.0,2.6,29.5,394.0,153.51,97.01
2017,7,19,8,30,714.0,104.0,2.6,30.0,504.0,188.04,112.27
2017,7,19,8,45,738.0,106.5,2.65,30.5,554.0,241.04,154.47
2017,7,19,9,0,762.0,109.0,2.7,31.0,604.0,291.3,195.85
2017,7,19,9,15,778.0,112.0,2.7,31.5,649.5,341.67,237.58
2017,7,19,9,30,794.0,115.0,2.7,32.0,695.0,393.28,279.54
2017,7,19,9,45,808.0,116.5,2.75,32.5,736.5,443.81,319.79
2017,7,19,10,0,822.0,118.0,2.8,33.0,778.0,499.48,362.46
2017,7,19,10,15,831.0,120.0,2.85,33.0,813.0,548.03,399.78
2017,7,19,10,30,840.0,122.0,2.9,33.0,848.0,596.16,435.88
2017,7,19,10,45,848.5,122.0,2.95,33.5,877.0,641.66,468.4
2017,7,19,11,0,857.0,122.0,3.0,34.0,906.0,686.25,499.44
2017,7,19,11,15,862.0,123.0,3.05,34.5,927.5,728.08,527.54
2017,7,19,11,30,867.0,124.0,3.1,35.0,949.0,768.34,552.77
2017,7,19,11,45,861.5,130.5,3.2,35.5,960.5,803.32,574.51
2017,7,19,12,0,856.0,137.0,3.3,36.0,972.0,835.79,594.48
2017,7,19,12,15,857.0,137.5,3.4,36.0,978.0,866.05,614.19
2017,7,19,12,30,858.0,138.0,3.5,36.0,984.0,894.09,632.48
2017,7,19,12,45,858.0,138.0,3.6,36.5,982.0,918.46,647.12
2017,7,19,13,0,858.0,138.0,3.7,37.0,980.0,940.34,660.18
2017,7,19,13,15,855.5,137.0,3.75,37.0,970.0,956.2,670.58
2017,7,19,13,30,853.0,136.0,3.8,37.0,960.0,969.09,679.23
2017,7,19,13,45,849.0,135.5,3.85,37.0,942.0,977.92,685.46
2017,7,19,14,0,845.0,135.0,3.9,37.0,924.0,983.64,689.86
2017,7,19,14,15,586.5,273.5,3.95,37.0,814.0,889.61,629.05
2017,7,19,14,30,328.0,412.0,4.0,37.0,704.0,766.87,542.39
2017,7,19,14,45,333.0,393.5,4.1,37.0,681.0,756.56,537.82
2017,7,19,15,0,338.0,375.0,4.2,37.0,658.0,744.45,531.45
2017,7,19,15,15,314.5,361.5,4.2,36.5,615.0,707.93,508.73
2017,7,19,15,30,291.0,348.0,4.2,36.0,572.0,670.49,485.2
2017,7,19,15,45,520.0,237.0,4.2,36.0,608.0,779.64,567.59
2017,7,19,16,0,749.0,126.0,4.2,36.0,644.0,863.46,626.81
2017,7,19,16,15,729.5,122.0,4.15,35.5,596.5,825.88,603.97
2017,7,19,16,30,710.0,118.0,4.1,35.0,549.0,791.06,583.5
2017,7,19,16,45,674.5,116.0,4.1,35.0,495.5,739.38,550.12
2017,7,19,17,0,639.0,114.0,4.1,35.0,442.0,687.64,516.21
2017,7,19,17,15,524.0,124.5,4.0,34.5,373.0,580.96,442.34
2017,7,19,17,30,409.0,135.0,3.9,34.0,304.0,489.15,375.41
2017,7,19,17,45,379.5,119.0,3.8,34.0,257.5,434.33,335.29
2017,7,19,18,0,350.0,103.0,3.7,34.0,211.0,380.87,294.89
2017,7,19,18,15,363.5,82.5,3.35,33.0,175.0,350.44,272.06
2017,7,19,18,30,377.0,62.0,3.0,32.0,139.0,317.54,245.47
2017,7,19,18,45,286.5,48.0,2.65,31.5,96.5,235.63,178.44
2017,7,19,19,0,196.0,34.0,2.3,31.0,54.0,162.82,115.31
2017,7,19,19,15,98.0,17.0,2.3,30.5,27.0,77.32,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,31.5,8.5,2.2,24.5,10.0,8.1,0.0
2017,7,20,6,0,63.0,17.0,2.4,25.0,20.0,14.28,0.0
2017,7,20,6,15,168.5,33.5,2.5,25.5,55.5,26.06,15.12
2017,7,20,6,30,274.0,50.0,2.6,26.0,91.0,38.2,26.41
2017,7,20,6,45,361.0,60.5,2.75,26.5,138.5,45.12,32.71
2017,7,20,7,0,448.0,71.0,2.9,27.0,186.0,51.85,38.6
2017,7,20,7,15,503.0,79.0,2.8,27.5,237.5,55.24,41.43
2017,7,20,7,30,558.0,87.0,2.7,28.0,289.0,58.42,43.95
2017,7,20,7,45,603.0,91.5,2.65,28.5,342.5,58.66,43.91
2017,7,20,8,0,648.0,96.0,2.6,29.0,396.0,95.36,52.14
2017,7,20,8,15,676.5,101.0,2.5,29.5,448.0,139.43,77.4
2017,7,20,8,30,705.0,106.0,2.4,30.0,500.0,186.84,111.65
2017,7,20,8,45,729.5,108.5,2.35,31.0,550.0,239.61,153.12
2017,7,20,9,0,754.0,111.0,2.3,32.0,600.0,289.57,193.55
2017,7,20,9,15,770.5,114.0,2.15,32.5,646.0,339.7,234.58
2017,7,20,9,30,787.0,117.0,2.0,33.0,692.0,391.14,275.72
2017,7,20,9,45,801.0,118.5,1.95,33.5,733.0,441.36,315.04
2017,7,20,10,0,815.0,120.0,1.9,34.0,774.0,496.69,356.58
2017,7,20,10,15,824.5,122.0,1.9,34.0,809.5,545.23,393.1
2017,7,20,10,30,834.0,124.0,1.9,34.0,845.0,593.39,428.39
2017,7,20,10,45,842.5,125.0,1.95,34.5,874.0,639.52,460.7
2017,7,20,11,0,851.0,126.0,2.0,35.0,903.0,684.76,491.54
2017,7,20,11,15,856.0,127.0,2.05,35.5,925.0,726.42,519.12
2017,7,20,11,30,861.0,128.0,2.1,36.0,947.0,766.53,543.72
2017,7,20,11,45,877.5,119.5,2.2,36.5,964.5,805.77,567.86
2017,7,20,12,0,894.0,111.0,2.3,37.0,982.0,843.72,590.96
2017,7,20,12,15,895.0,111.0,2.35,37.0,988.0,874.52,610.27
2017,7,20,12,30,896.0,111.0,2.4,37.0,994.0,902.91,628.1
2017,7,20,12,45,896.5,110.5,2.5,37.5,992.5,927.89,642.9
2017,7,20,13,0,897.0,110.0,2.6,38.0,991.0,950.21,656.07
2017,7,20,13,15,895.0,109.5,2.65,38.0,981.0,967.29,667.03
2017,7,20,13,30,893.0,109.0,2.7,38.0,971.0,981.3,676.23
2017,7,20,13,45,889.5,108.0,2.8,38.0,953.0,990.15,682.83
2017,7,20,14,0,886.0,107.0,2.9,38.0,935.0,995.75,687.58
2017,7,20,14,15,881.0,106.0,2.95,38.0,910.0,996.59,689.14
2017,7,20,14,30,876.0,105.0,3.0,38.0,885.0,994.16,688.86
2017,7,20,14,45,867.5,104.0,3.05,38.0,852.5,985.03,684.57
2017,7,20,15,0,859.0,103.0,3.1,38.0,820.0,972.79,678.49
2017,7,20,15,15,849.0,101.5,3.15,38.0,782.0,955.52,669.36
2017,7,20,15,30,839.0,100.0,3.2,38.0,744.0,935.42,658.52
2017,7,20,15,45,824.5,98.5,3.25,38.0,700.0,908.32,643.24
2017,7,20,16,0,810.0,97.0,3.3,38.0,656.0,878.89,626.43
2017,7,20,16,15,793.0,94.0,3.35,37.5,608.0,851.02,611.82
2017,7,20,16,30,776.0,91.0,3.4,37.0,560.0,813.48,590.59
2017,7,20,16,45,752.0,88.0,3.45,37.0,508.5,768.31,562.71
2017,7,20,17,0,728.0,85.0,3.5,37.0,457.0,722.22,533.75
2017,7,20,17,15,697.0,81.0,3.45,36.5,404.5,668.73,499.73
2017,7,20,17,30,666.0,77.0,3.4,36.0,352.0,618.82,467.36
2017,7,20,17,45,621.5,71.5,3.4,35.5,298.5,554.86,423.9
2017,7,20,18,0,577.0,66.0,3.4,35.0,245.0,493.03,379.25
2017,7,20,18,15,513.0,59.0,3.1,34.0,194.5,419.5,323.78
2017,7,20,18,30,449.0,52.0,2.8,33.0,144.0,350.67,269.51
2017,7,20,18,45,348.0,41.5,2.5,32.5,99.5,262.96,198.31
2017,7,20,19,0,247.0,31.0,2.2,32.0,55.0,184.99,130.38
2017,7,20,19,15,123.5,15.5,2.35,31.5,27.5,85.62,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,2.3,25.0,9.5,8.1,0.0
2017,7,21,6,0,45.0,17.0,2.4,25.0,19.0,14.26,0.0
2017,7,21,6,15,149.0,34.0,2.45,25.5,54.0,26.49,15.35
2017,7,21,6,30,253.0,51.0,2.5,26.0,89.0,39.02,27.07
2017,7,21,6,45,346.0,61.5,2.65,26.5,136.5,45.91,33.37
2017,7,21,7,0,439.0,72.0,2.8,27.0,184.0,52.84,39.42
2017,7,21,7,15,495.0,80.5,2.75,27.5,235.5,56.59,42.57
2017,7,21,7,30,551.0,89.0,2.7,28.0,287.0,60.1,45.37
2017,7,21,7,45,596.5,93.5,2.7,29.0,340.5,60.24,45.14
2017,7,21,8,0,642.0,98.0,2.7,30.0,394.0,95.3,52.48
2017,7,21,8,15,671.0,103.0,2.55,30.5,445.5,139.11,77.17
2017,7,21,8,30,700.0,108.0,2.4,31.0,497.0,186.31,110.94
2017,7,21,8,45,724.0,110.5,2.25,32.0,547.0,238.86,151.95
2017,7,21,9,0,748.0,113.0,2.1,33.0,597.0,288.39,191.74
2017,7,21,9,15,764.5,116.5,2.0,33.5,643.0,338.65,232.63
2017,7,21,9,30,781.0,120.0,1.9,34.0,689.0,390.23,273.68
2017,7,21,9,45,795.0,122.0,1.85,34.5,730.0,440.59,312.86
2017,7,21,10,0,809.0,124.0,1.8,35.0,771.0,491.57,351.21
2017,7,21,10,15,818.5,126.0,1.85,35.5,806.5,544.32,389.78
2017,7,21,10,30,828.0,128.0,1.9,36.0,842.0,592.28,423.99
2017,7,21,10,45,835.5,129.0,1.95,36.5,871.0,637.58,455.48
2017,7,21,11,0,843.0,130.0,2.0,37.0,900.0,681.92,485.48
2017,7,21,11,15,848.0,131.0,2.1,37.0,921.5,723.33,514.17
2017,7,21,11,30,853.0,132.0,2.2,37.0,943.0,763.2,540.02
2017,7,21,11,45,854.5,134.0,2.35,37.5,956.5,799.48,562.54
2017,7,21,12,0,856.0,136.0,2.5,38.0,970.0,833.71,583.62
2017,7,21,12,15,857.5,136.0,2.6,38.0,976.0,864.05,603.06
2017,7,21,12,30,859.0,136.0,2.7,38.0,982.0,892.17,621.13
2017,7,21,12,45,858.5,136.0,2.8,38.5,980.0,916.16,635.31
2017,7,21,13,0,858.0,136.0,2.9,39.0,978.0,937.61,647.94
2017,7,21,13,15,856.0,135.5,2.95,39.0,968.0,954.43,658.76
2017,7,21,13,30,854.0,135.0,3.0,39.0,958.0,968.32,667.9
2017,7,21,13,45,849.5,134.5,3.1,39.0,940.5,976.7,674.14
2017,7,21,14,0,845.0,134.0,3.2,39.0,923.0,981.95,678.6
2017,7,21,14,15,839.0,132.5,3.2,39.0,897.5,981.55,678.99
2017,7,21,14,30,833.0,131.0,3.2,39.0,872.0,978.0,677.61
2017,7,21,14,45,819.5,132.0,3.25,39.0,839.0,966.48,671.77
2017,7,21,15,0,806.0,133.0,3.3,39.0,806.0,961.08,669.91
2017,7,21,15,15,795.0,130.5,3.35,38.5,768.0,942.7,661.33
2017,7,21,15,30,784.0,128.0,3.4,38.0,730.0,921.57,651.1
2017,7,21,15,45,766.0,126.5,3.45,38.0,686.0,892.29,634.25
2017,7,21,16,0,748.0,125.0,3.5,38.0,642.0,860.85,615.95
2017,7,21,16,15,530.5,187.0,3.5,37.5,540.0,715.68,521.58
2017,7,21,16,30,313.0,249.0,3.5,37.0,438.0,567.98,417.68
2017,7,21,16,45,481.0,180.5,3.55,37.0,440.5,641.0,475.09
2017,7,21,17,0,649.0,112.0,3.6,37.0,443.0,692.97,514.73
2017,7,21,17,15,614.5,106.0,3.6,36.5,390.5,637.2,478.27
2017,7,21,17,30,580.0,100.0,3.6,36.0,338.0,582.02,441.65
2017,7,21,17,45,529.0,93.0,3.6,35.5,285.5,514.76,394.02
2017,7,21,18,0,478.0,86.0,3.6,35.0,233.0,450.05,346.57
2017,7,21,18,15,412.5,75.0,3.5,34.5,184.0,371.16,286.48
2017,7,21,18,30,347.0,64.0,3.4,34.0,135.0,302.49,231.92
2017,7,21,18,45,255.0,49.0,3.3,33.5,92.5,220.14,165.18
2017,7,21,19,0,163.0,34.0,3.2,33.0,50.0,147.07,102.15
2017,7,21,19,15,81.5,17.0,3.3,32.5,25.0,69.56,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
