Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,5,45,24.0,8.0,3.1,25.0,9.0,7.63,0.0
2017,7,22,6,0,48.0,16.0,3.2,25.0,18.0,13.46,0.0
2017,7,22,6,15,148.0,33.5,3.3,25.5,53.0,26.12,14.93
2017,7,22,6,30,248.0,51.0,3.4,26.0,88.0,39.06,27.07
2017,7,22,6,45,339.5,62.5,3.5,26.5,135.5,46.73,34.04
2017,7,22,7,0,431.0,74.0,3.6,27.0,183.0,54.06,40.46
2017,7,22,7,15,487.5,83.0,3.55,27.5,235.0,58.81,44.45
2017,7,22,7,30,544.0,92.0,3.5,28.0,287.0,62.62,47.5
2017,7,22,7,45,593.0,96.0,3.5,29.0,341.0,62.23,46.82
2017,7,22,8,0,642.0,100.0,3.5,30.0,395.0,95.57,53.17
2017,7,22,8,15,671.5,105.5,3.4,30.5,447.5,139.8,77.9
2017,7,22,8,30,701.0,111.0,3.3,31.0,500.0,187.5,111.96
2017,7,22,8,45,727.0,113.0,3.2,32.0,551.0,240.34,153.24
2017,7,22,9,0,753.0,115.0,3.1,33.0,602.0,290.18,193.47
2017,7,22,9,15,769.5,118.5,2.95,33.5,648.0,340.75,234.92
2017,7,22,9,30,786.0,122.0,2.8,34.0,694.0,392.64,276.6
2017,7,22,9,45,800.0,123.5,2.65,34.5,735.5,442.91,316.03
2017,7,22,10,0,814.0,125.0,2.5,35.0,777.0,493.77,354.57
2017,7,22,10,15,824.0,127.5,2.45,35.5,812.5,547.49,393.9
2017,7,22,10,30,834.0,130.0,2.4,36.0,848.0,596.47,428.77
2017,7,22,10,45,842.0,130.5,2.4,36.5,877.0,642.03,460.47
2017,7,22,11,0,850.0,131.0,2.4,37.0,906.0,686.64,490.63
2017,7,22,11,15,854.5,132.5,2.45,37.0,927.5,728.47,519.46
2017,7,22,11,30,859.0,134.0,2.5,37.0,949.0,768.71,545.4
2017,7,22,11,45,870.0,129.0,2.65,37.5,965.5,806.75,569.06
2017,7,22,12,0,881.0,124.0,2.8,38.0,982.0,843.23,591.56
2017,7,22,12,15,882.5,124.0,2.9,38.0,988.0,874.29,611.46
2017,7,22,12,30,884.0,124.0,3.0,38.0,994.0,903.02,629.92
2017,7,22,12,45,884.5,123.0,3.15,38.5,992.0,927.5,644.72
2017,7,22,13,0,885.0,122.0,3.3,39.0,990.0,949.36,657.89
2017,7,22,13,15,883.0,121.5,3.35,39.0,980.0,966.48,668.93
2017,7,22,13,30,881.0,121.0,3.4,39.0,970.0,980.57,678.21
2017,7,22,13,45,877.5,120.0,3.5,39.0,952.0,989.55,684.78
2017,7,22,14,0,874.0,119.0,3.6,39.0,934.0,995.3,689.51
2017,7,22,14,15,655.5,241.0,3.6,39.0,843.0,924.97,646.08
2017,7,22,14,30,437.0,363.0,3.6,39.0,752.0,834.7,583.16
2017,7,22,14,45,437.0,346.5,3.65,39.0,723.0,821.58,576.65
2017,7,22,15,0,437.0,330.0,3.7,39.0,694.0,806.24,568.25
2017,7,22,15,15,459.0,304.0,3.7,38.5,670.5,800.32,567.67
2017,7,22,15,30,481.0,278.0,3.7,38.0,647.0,791.44,565.18
2017,7,22,15,45,641.0,190.5,3.75,38.0,651.0,849.28,608.73
2017,7,22,16,0,801.0,103.0,3.8,38.0,655.0,884.76,633.4
2017,7,22,16,15,783.5,100.0,3.8,37.5,606.5,848.86,612.69
2017,7,22,16,30,766.0,97.0,3.8,37.0,558.0,811.13,590.96
2017,7,22,16,45,740.0,94.0,3.8,37.0,506.5,764.53,561.69
2017,7,22,17,0,714.0,91.0,3.8,37.0,455.0,717.11,531.44
2017,7,22,17,15,682.0,86.5,3.75,36.5,401.5,666.27,499.09
2017,7,22,17,30,650.0,82.0,3.7,36.0,348.0,612.45,463.76
2017,7,22,17,45,602.5,76.5,3.7,36.0,294.5,546.98,417.93
2017,7,22,18,0,555.0,71.0,3.7,36.0,241.0,483.86,371.16
2017,7,22,18,15,489.5,63.0,3.55,35.0,190.5,409.06,314.95
2017,7,22,18,30,424.0,55.0,3.4,34.0,140.0,339.03,259.92
2017,7,22,18,45,323.5,43.0,3.25,33.5,96.5,251.07,188.62
2017,7,22,19,0,223.0,31.0,3.1,33.0,53.0,171.4,119.12
2017,7,22,19,15,111.5,15.5,3.2,32.5,26.5,79.79,0.0
2017,7,22,19,30,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,16.0,7.5,3.05,25.0,8.0,7.15,0.0
2017,7,23,6,0,32.0,15.0,3.2,25.0,16.0,13.29,0.0
2017,7,23,6,15,128.5,33.5,3.3,25.0,50.5,27.46,15.88
2017,7,23,6,30,225.0,52.0,3.4,25.0,85.0,39.89,27.86
2017,7,23,6,45,308.5,65.0,3.5,25.5,131.0,48.68,35.83
2017,7,23,7,0,392.0,78.0,3.6,26.0,177.0,57.05,43.18
2017,7,23,7,15,450.0,87.5,3.55,26.5,227.5,62.37,47.67
2017,7,23,7,30,508.0,97.0,3.5,27.0,278.0,66.74,51.2
2017,7,23,7,45,551.0,104.5,3.5,27.5,330.5,68.82,52.67
2017,7,23,8,0,594.0,112.0,3.5,28.0,383.0,101.23,59.89
2017,7,23,8,15,625.0,117.5,3.4,28.5,435.0,142.96,83.03
2017,7,23,8,30,656.0,123.0,3.3,29.0,487.0,188.36,115.37
2017,7,23,8,45,679.0,128.0,3.2,29.5,536.0,235.21,152.52
2017,7,23,9,0,702.0,133.0,3.1,30.0,585.0,284.54,192.94
2017,7,23,9,15,720.0,137.0,2.95,30.5,631.0,333.76,233.53
2017,7,23,9,30,738.0,141.0,2.8,31.0,677.0,389.24,277.98
2017,7,23,9,45,750.5,144.5,2.65,31.5,717.5,438.1,316.59
2017,7,23,10,0,763.0,148.0,2.5,32.0,758.0,487.51,354.36
2017,7,23,10,15,774.0,150.5,2.35,32.5,793.5,535.63,389.9
2017,7,23,10,30,785.0,153.0,2.2,33.0,829.0,583.72,424.13
2017,7,23,10,45,793.0,155.0,2.05,33.5,858.0,629.27,455.36
2017,7,23,11,0,801.0,157.0,1.9,34.0,887.0,674.09,484.94
2017,7,23,11,15,807.0,158.0,1.85,34.0,909.0,715.7,513.06
2017,7,23,11,30,813.0,159.0,1.8,34.0,931.0,756.03,539.36
2017,7,23,11,45,808.0,166.0,1.8,34.5,942.5,791.58,560.49
2017,7,23,12,0,803.0,173.0,1.8,35.0,954.0,824.89,579.99
2017,7,23,12,15,805.0,173.5,1.85,35.5,960.5,856.01,598.38
2017,7,23,12,30,807.0,174.0,1.9,36.0,967.0,885.09,615.41
2017,7,23,12,45,464.0,335.0,2.0,36.5,791.0,753.45,526.33
2017,7,23,13,0,121.0,496.0,2.1,37.0,615.0,594.4,413.45
2017,7,23,13,15,95.5,477.0,2.2,37.0,570.5,553.01,387.11
2017,7,23,13,30,70.0,458.0,2.3,37.0,526.0,514.97,361.79
2017,7,23,13,45,38.0,313.0,2.4,37.0,350.0,342.73,244.23
2017,7,23,14,0,6.0,168.0,2.5,37.0,174.0,164.32,116.67
2017,7,23,14,15,3.0,113.0,2.5,37.0,116.0,109.06,76.33
2017,7,23,14,30,0.0,58.0,2.5,37.0,58.0,54.19,35.36
2017,7,23,14,45,5.0,137.0,2.5,37.0,141.5,133.94,95.21
2017,7,23,15,0,10.0,216.0,2.5,37.0,225.0,215.79,155.41
2017,7,23,15,15,47.5,284.0,2.5,36.5,321.0,333.6,241.98
2017,7,23,15,30,85.0,352.0,2.5,36.0,417.0,446.34,322.91
2017,7,23,15,45,159.5,332.0,2.5,36.0,445.5,511.91,371.16
2017,7,23,16,0,234.0,312.0,2.5,36.0,474.0,559.95,407.21
2017,7,23,16,15,254.5,284.0,2.5,35.5,447.5,559.52,409.28
2017,7,23,16,30,275.0,256.0,2.5,35.0,421.0,542.32,400.25
2017,7,23,16,45,225.5,236.5,2.5,35.0,363.5,458.73,341.74
2017,7,23,17,0,176.0,217.0,2.5,35.0,306.0,391.53,293.68
2017,7,23,17,15,157.0,191.5,2.4,34.5,264.5,343.73,260.01
2017,7,23,17,30,138.0,166.0,2.3,34.0,223.0,296.51,225.87
2017,7,23,17,45,122.0,143.0,2.2,34.0,188.0,255.41,195.14
2017,7,23,18,0,106.0,120.0,2.1,34.0,153.0,215.03,164.26
2017,7,23,18,15,85.0,97.0,1.85,33.0,120.0,172.3,131.19
2017,7,23,18,30,64.0,74.0,1.6,32.0,87.0,130.71,98.11
2017,7,23,18,45,36.0,52.0,1.35,31.5,59.0,79.63,56.81
2017,7,23,19,0,8.0,30.0,1.1,31.0,31.0,34.6,19.79
2017,7,23,19,15,4.0,15.0,1.1,30.5,15.5,16.0,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,25.0,2.5,2.38,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.77,0.0
2017,7,24,6,15,18.5,31.5,3.2,25.0,34.0,27.92,16.09
2017,7,24,6,30,37.0,58.0,3.4,25.0,63.0,49.05,35.48
2017,7,24,6,45,92.5,85.0,3.65,25.5,106.0,67.76,51.95
2017,7,24,7,0,148.0,112.0,3.9,26.0,149.0,87.35,68.84
2017,7,24,7,15,246.5,115.5,4.05,26.5,195.5,87.06,68.57
2017,7,24,7,30,345.0,119.0,4.2,27.0,242.0,82.79,64.74
2017,7,24,7,45,270.5,153.5,4.35,27.5,259.5,111.18,88.17
2017,7,24,8,0,196.0,188.0,4.5,28.0,277.0,152.7,111.34
2017,7,24,8,15,168.5,215.0,4.35,28.5,298.5,183.51,132.96
2017,7,24,8,30,141.0,242.0,4.2,29.0,320.0,211.74,154.67
2017,7,24,8,45,120.0,264.5,4.1,29.5,335.5,235.59,173.29
2017,7,24,9,0,99.0,287.0,4.0,30.0,351.0,265.02,195.95
2017,7,24,9,15,121.5,314.0,3.8,30.5,398.0,294.18,216.86
2017,7,24,9,30,144.0,341.0,3.6,31.0,445.0,333.78,245.45
2017,7,24,9,45,392.0,279.5,3.45,31.5,587.0,390.31,285.12
2017,7,24,10,0,640.0,218.0,3.3,32.0,729.0,481.36,351.36
2017,7,24,10,15,653.0,222.0,3.2,32.5,764.0,526.71,384.78
2017,7,24,10,30,666.0,226.0,3.1,33.0,799.0,572.54,417.72
2017,7,24,10,45,681.0,225.5,3.05,33.5,829.0,616.11,448.4
2017,7,24,11,0,696.0,225.0,3.0,34.0,859.0,659.87,478.41
2017,7,24,11,15,486.5,344.0,2.95,34.0,792.5,648.88,467.14
2017,7,24,11,30,277.0,463.0,2.9,34.0,726.0,621.41,443.85
2017,7,24,11,45,499.5,346.0,2.9,34.5,828.5,709.89,508.19
2017,7,24,12,0,722.0,229.0,2.9,35.0,931.0,809.63,578.03
2017,7,24,12,15,723.5,229.5,2.85,35.0,937.0,839.31,596.57
2017,7,24,12,30,725.0,230.0,2.8,35.0,943.0,867.16,613.88
2017,7,24,12,45,563.5,330.0,2.75,35.5,883.5,839.19,590.32
2017,7,24,13,0,402.0,430.0,2.7,36.0,824.0,798.22,558.08
2017,7,24,13,15,562.5,327.0,2.6,36.0,872.0,871.4,609.82
2017,7,24,13,30,723.0,224.0,2.5,36.0,920.0,941.05,656.13
2017,7,24,13,45,478.0,343.5,2.45,36.5,800.0,832.21,580.55
2017,7,24,14,0,233.0,463.0,2.4,37.0,680.0,701.45,488.97
2017,7,24,14,15,116.5,280.0,2.35,36.5,388.5,402.11,289.04
2017,7,24,14,30,0.0,97.0,2.3,36.0,97.0,90.87,62.78
2017,7,24,14,45,0.0,82.5,2.3,36.0,82.5,77.1,52.87
2017,7,24,15,0,0.0,68.0,2.3,36.0,68.0,63.49,42.71
2017,7,24,15,15,0.0,58.5,2.35,36.0,58.5,54.58,36.05
2017,7,24,15,30,0.0,49.0,2.4,36.0,49.0,45.68,29.37
2017,7,24,15,45,0.0,82.5,2.45,36.0,82.5,76.96,53.27
2017,7,24,16,0,0.0,116.0,2.5,36.0,116.0,108.92,77.61
2017,7,24,16,15,0.0,92.5,2.5,35.5,92.5,86.25,60.75
2017,7,24,16,30,0.0,69.0,2.5,35.0,69.0,64.26,44.22
2017,7,24,16,45,0.0,74.0,2.5,35.0,74.0,68.91,48.0
2017,7,24,17,0,0.0,79.0,2.5,35.0,79.0,73.56,51.79
2017,7,24,17,15,0.0,69.5,2.3,34.5,69.5,64.67,45.18
2017,7,24,17,30,0.0,60.0,2.1,34.0,60.0,55.79,38.49
2017,7,24,17,45,0.0,50.0,1.95,33.5,50.0,46.46,31.33
2017,7,24,18,0,0.0,40.0,1.8,33.0,40.0,37.14,24.05
2017,7,24,18,15,0.0,31.0,1.7,32.0,31.0,28.76,17.43
2017,7,24,18,30,0.0,22.0,1.6,31.0,22.0,20.39,10.68
2017,7,24,18,45,0.0,14.5,1.55,30.5,14.5,13.43,4.94
2017,7,24,19,0,0.0,7.0,1.5,30.0,7.0,6.48,0.0
2017,7,24,19,15,0.0,3.5,1.75,29.5,3.5,3.34,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,5.0,3.25,23.5,5.0,0.0,0.0
2017,7,25,6,0,2.0,10.0,3.4,24.0,10.0,9.53,0.0
2017,7,25,6,15,54.0,34.5,3.6,24.5,42.0,29.17,16.9
2017,7,25,6,30,106.0,59.0,3.8,25.0,74.0,48.25,34.77
2017,7,25,6,45,192.0,77.0,4.0,25.5,119.0,60.19,45.54
2017,7,25,7,0,278.0,95.0,4.2,26.0,164.0,73.18,56.85
2017,7,25,7,15,339.5,108.5,4.2,26.5,214.0,77.85,60.8
2017,7,25,7,30,401.0,122.0,4.2,27.0,264.0,85.25,66.83
2017,7,25,7,45,236.0,153.0,4.25,28.0,240.0,110.75,87.63
2017,7,25,8,0,71.0,184.0,4.3,29.0,216.0,151.54,113.23
2017,7,25,8,15,333.5,165.0,4.25,29.5,345.5,157.17,105.55
2017,7,25,8,30,596.0,146.0,4.2,30.0,475.0,194.9,122.47
2017,7,25,8,45,355.0,217.5,4.2,30.5,419.0,242.86,169.57
2017,7,25,9,0,114.0,289.0,4.2,31.0,363.0,262.42,192.82
2017,7,25,9,15,405.0,225.5,4.1,31.5,514.5,302.83,216.76
2017,7,25,9,30,696.0,162.0,4.0,32.0,666.0,383.51,274.28
2017,7,25,9,45,480.5,267.0,3.95,32.5,624.5,417.47,303.28
2017,7,25,10,0,265.0,372.0,3.9,33.0,583.0,432.2,314.94
2017,7,25,10,15,508.0,272.5,3.85,33.5,700.5,493.0,359.98
2017,7,25,10,30,751.0,173.0,3.8,34.0,818.0,579.32,423.62
2017,7,25,10,45,760.5,174.5,3.8,34.5,847.0,624.0,455.35
2017,7,25,11,0,770.0,176.0,3.8,35.0,876.0,668.17,486.08
2017,7,25,11,15,776.0,177.5,3.8,35.0,897.5,709.15,514.93
2017,7,25,11,30,782.0,179.0,3.8,35.0,919.0,748.94,542.48
2017,7,25,11,45,797.0,171.5,3.8,35.5,936.0,786.51,566.3
2017,7,25,12,0,812.0,164.0,3.8,36.0,953.0,823.0,588.7
2017,7,25,12,15,607.5,297.0,3.8,36.0,890.0,800.5,570.56
2017,7,25,12,30,403.0,430.0,3.8,36.0,827.0,766.16,542.18
2017,7,25,12,45,317.5,462.0,3.85,36.5,774.0,735.47,519.13
2017,7,25,13,0,232.0,494.0,3.9,37.0,721.0,696.01,490.06
2017,7,25,13,15,519.5,329.0,3.9,37.0,830.5,832.01,589.01
2017,7,25,13,30,807.0,164.0,3.9,37.0,940.0,957.42,673.41
2017,7,25,13,45,803.0,162.5,3.9,37.0,922.5,965.69,678.22
2017,7,25,14,0,799.0,161.0,3.9,37.0,905.0,970.86,682.01
2017,7,25,14,15,792.5,159.5,3.9,37.0,879.5,970.45,682.4
2017,7,25,14,30,786.0,158.0,3.9,37.0,854.0,966.94,681.01
2017,7,25,14,45,743.0,175.5,3.9,37.0,814.5,943.98,667.35
2017,7,25,15,0,700.0,193.0,3.9,37.0,775.0,925.29,656.6
2017,7,25,15,15,481.0,272.5,3.9,37.0,663.5,787.64,564.32
2017,7,25,15,30,262.0,352.0,3.9,37.0,552.0,646.42,464.99
2017,7,25,15,45,234.0,333.0,3.95,37.0,504.0,584.18,424.0
2017,7,25,16,0,206.0,314.0,4.0,37.0,456.0,536.01,391.44
2017,7,25,16,15,393.5,241.5,3.95,36.5,486.5,651.35,479.05
2017,7,25,16,30,581.0,169.0,3.9,36.0,517.0,733.29,542.05
2017,7,25,16,45,544.5,164.0,3.9,36.0,466.0,675.26,502.65
2017,7,25,17,0,508.0,159.0,3.9,36.0,415.0,623.89,467.77
2017,7,25,17,15,468.0,149.0,3.75,35.5,364.0,564.71,427.21
2017,7,25,17,30,428.0,139.0,3.6,35.0,313.0,507.06,386.72
2017,7,25,17,45,368.0,128.0,3.5,34.5,261.5,435.89,334.87
2017,7,25,18,0,308.0,117.0,3.4,34.0,210.0,357.73,276.36
2017,7,25,18,15,241.5,99.0,3.2,33.5,163.0,283.75,218.94
2017,7,25,18,30,175.0,81.0,3.0,33.0,116.0,215.65,164.47
2017,7,25,18,45,105.0,57.5,2.9,32.5,76.5,134.45,99.12
2017,7,25,19,0,35.0,34.0,2.8,32.0,37.0,67.26,42.81
2017,7,25,19,15,17.5,17.0,3.0,31.5,18.5,23.74,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,8.0,6.0,2.95,24.5,6.5,0.0,0.0
2017,7,26,6,0,16.0,12.0,3.2,25.0,13.0,11.44,0.0
2017,7,26,6,15,106.5,32.0,3.4,25.5,46.0,26.25,14.37
2017,7,26,6,30,197.0,52.0,3.6,26.0,79.0,41.76,29.19
2017,7,26,6,45,305.5,62.5,3.8,26.5,127.0,46.89,34.11
2017,7,26,7,0,414.0,73.0,4.0,27.0,175.0,53.49,39.95
2017,7,26,7,15,473.0,81.5,4.1,27.5,226.5,57.97,43.75
2017,7,26,7,30,532.0,90.0,4.2,28.0,278.0,61.41,46.5
2017,7,26,7,45,589.5,92.5,4.35,28.5,333.0,59.96,45.04
2017,7,26,8,0,647.0,95.0,4.5,29.0,388.0,87.03,48.52
2017,7,26,8,15,676.5,99.5,4.55,29.5,440.5,130.78,71.67
2017,7,26,8,30,706.0,104.0,4.6,30.0,493.0,178.0,104.97
2017,7,26,8,45,735.0,105.0,4.65,31.0,544.5,230.62,146.17
2017,7,26,9,0,764.0,106.0,4.7,32.0,596.0,280.96,187.25
2017,7,26,9,15,780.5,109.0,4.7,32.5,642.5,331.83,229.77
2017,7,26,9,30,797.0,112.0,4.7,33.0,689.0,384.0,272.74
2017,7,26,9,45,813.0,112.5,4.75,33.5,731.0,440.27,317.75
2017,7,26,10,0,829.0,113.0,4.8,34.0,773.0,491.49,358.05
2017,7,26,10,15,838.5,115.0,4.75,34.0,809.0,540.97,396.61
2017,7,26,10,30,848.0,117.0,4.7,34.0,845.0,590.06,433.86
2017,7,26,10,45,856.5,117.5,4.7,34.5,874.5,636.67,467.65
2017,7,26,11,0,865.0,118.0,4.7,35.0,904.0,682.36,499.87
2017,7,26,11,15,870.0,119.0,4.7,35.5,926.0,724.86,528.91
2017,7,26,11,30,875.0,120.0,4.7,36.0,948.0,765.77,554.88
2017,7,26,11,45,864.5,130.0,4.7,36.5,958.5,800.55,576.42
2017,7,26,12,0,854.0,140.0,4.7,37.0,969.0,832.45,595.89
2017,7,26,12,15,855.5,140.0,4.65,37.0,975.0,863.01,615.42
2017,7,26,12,30,857.0,140.0,4.6,37.0,981.0,891.33,633.42
2017,7,26,12,45,856.0,140.5,4.6,37.0,978.5,915.5,648.91
2017,7,26,13,0,855.0,141.0,4.6,37.0,976.0,937.09,662.8
2017,7,26,13,15,852.5,140.5,4.55,37.0,966.0,953.58,673.24
2017,7,26,13,30,850.0,140.0,4.5,37.0,956.0,967.11,681.88
2017,7,26,13,45,845.5,139.0,4.5,37.5,938.0,975.13,685.93
2017,7,26,14,0,841.0,138.0,4.5,38.0,920.0,980.0,688.11
2017,7,26,14,15,834.5,137.0,4.5,38.0,894.5,979.72,688.6
2017,7,26,14,30,828.0,136.0,4.5,38.0,869.0,976.29,687.26
2017,7,26,14,45,839.5,122.0,4.5,38.0,842.0,974.06,686.84
2017,7,26,15,0,851.0,108.0,4.5,38.0,815.0,968.04,684.13
2017,7,26,15,15,840.5,106.0,4.5,37.5,776.0,949.9,675.19
2017,7,26,15,30,830.0,104.0,4.5,37.0,737.0,928.91,664.51
2017,7,26,15,45,818.5,101.0,4.5,37.0,693.5,903.15,649.36
2017,7,26,16,0,807.0,98.0,4.5,37.0,650.0,874.9,632.57
2017,7,26,16,15,789.0,95.0,4.5,36.5,601.5,846.19,616.72
2017,7,26,16,30,771.0,92.0,4.5,36.0,553.0,807.81,594.15
2017,7,26,16,45,749.5,88.0,4.5,36.0,502.0,763.65,566.14
2017,7,26,17,0,728.0,84.0,4.5,36.0,451.0,718.41,536.98
2017,7,26,17,15,696.5,79.5,4.4,35.5,397.5,663.87,501.48
2017,7,26,17,30,665.0,75.0,4.3,35.0,344.0,612.9,467.65
2017,7,26,17,45,621.5,69.5,4.25,34.5,291.0,549.74,423.89
2017,7,26,18,0,578.0,64.0,4.2,34.0,238.0,488.64,378.85
2017,7,26,18,15,512.0,56.5,3.9,33.5,187.0,413.37,320.59
2017,7,26,18,30,446.0,49.0,3.6,33.0,136.0,343.06,263.92
2017,7,26,18,45,341.0,38.5,3.35,32.5,92.0,253.96,190.91
2017,7,26,19,0,236.0,28.0,3.1,32.0,48.0,175.32,118.57
2017,7,26,19,15,118.0,14.0,3.1,31.5,24.0,64.02,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,21.5,6.5,2.3,23.5,7.0,0.0,0.0
2017,7,27,6,0,43.0,13.0,2.4,24.0,14.0,12.39,0.0
2017,7,27,6,15,157.5,29.0,2.55,24.5,48.0,22.65,11.52
2017,7,27,6,30,272.0,45.0,2.7,25.0,82.0,34.54,23.27
2017,7,27,6,45,368.5,54.5,2.85,25.5,130.0,41.28,29.5
2017,7,27,7,0,465.0,64.0,3.0,26.0,178.0,46.57,34.23
2017,7,27,7,15,522.0,71.5,3.05,26.5,230.0,49.83,37.01
2017,7,27,7,30,579.0,79.0,3.1,27.0,282.0,52.88,39.48
2017,7,27,7,45,620.0,84.5,3.2,28.0,335.0,54.16,40.26
2017,7,27,8,0,661.0,90.0,3.3,29.0,388.0,82.64,45.23
2017,7,27,8,15,689.5,94.5,3.25,29.5,440.5,127.05,68.35
2017,7,27,8,30,718.0,99.0,3.2,30.0,493.0,179.89,105.74
2017,7,27,8,45,738.5,103.0,3.2,31.0,542.5,228.49,143.91
2017,7,27,9,0,759.0,107.0,3.2,32.0,592.0,279.24,185.31
2017,7,27,9,15,775.0,110.0,3.1,32.5,638.5,329.72,227.14
2017,7,27,9,30,791.0,113.0,3.0,33.0,685.0,381.46,269.27
2017,7,27,9,45,804.5,115.0,2.95,33.5,726.5,432.35,309.84
2017,7,27,10,0,818.0,117.0,2.9,34.0,768.0,488.47,352.8
2017,7,27,10,15,827.5,119.0,2.85,34.5,803.5,537.48,389.51
2017,7,27,10,30,837.0,121.0,2.8,35.0,839.0,586.11,424.77
2017,7,27,10,45,845.5,121.5,2.8,35.5,868.5,632.29,457.44
2017,7,27,11,0,854.0,122.0,2.8,36.0,898.0,677.57,488.55
2017,7,27,11,15,859.0,123.5,2.8,36.5,919.5,720.11,516.98
2017,7,27,11,30,864.0,125.0,2.8,37.0,941.0,761.09,542.21
2017,7,27,11,45,880.0,116.5,2.8,37.5,959.0,800.28,565.91
2017,7,27,12,0,896.0,108.0,2.8,38.0,977.0,838.11,588.44
2017,7,27,12,15,897.0,108.0,2.85,38.0,983.0,869.26,608.1
2017,7,27,12,30,898.0,108.0,2.9,38.0,989.0,897.97,626.22
2017,7,27,12,45,898.0,107.5,3.0,38.5,987.0,922.74,640.89
2017,7,27,13,0,898.0,107.0,3.1,39.0,985.0,944.77,653.86
2017,7,27,13,15,896.0,106.5,3.2,39.0,975.0,961.98,665.28
2017,7,27,13,30,894.0,106.0,3.3,39.0,965.0,976.1,674.91
2017,7,27,13,45,891.0,105.0,3.4,39.0,947.0,985.53,681.78
2017,7,27,14,0,888.0,104.0,3.5,39.0,929.0,991.69,686.77
2017,7,27,14,15,882.5,103.0,3.55,39.0,903.5,992.07,688.0
2017,7,27,14,30,877.0,102.0,3.6,39.0,878.0,989.16,687.34
2017,7,27,14,45,863.5,104.0,3.7,39.0,844.5,978.28,682.17
2017,7,27,15,0,850.0,106.0,3.8,39.0,811.0,964.41,675.23
2017,7,27,15,15,840.0,104.0,3.85,38.5,772.5,946.72,667.06
2017,7,27,15,30,830.0,102.0,3.9,38.0,734.0,926.18,657.1
2017,7,27,15,45,815.5,100.0,4.0,38.0,690.0,898.66,641.49
2017,7,27,16,0,801.0,98.0,4.1,38.0,646.0,868.8,624.28
2017,7,27,16,15,783.5,95.0,4.1,37.5,597.5,840.66,608.95
2017,7,27,16,30,766.0,92.0,4.1,37.0,549.0,802.85,586.94
2017,7,27,16,45,741.5,89.0,4.15,37.0,497.5,757.47,558.48
2017,7,27,17,0,717.0,86.0,4.2,37.0,446.0,711.21,528.96
2017,7,27,17,15,685.0,81.5,4.15,36.5,393.0,656.64,493.74
2017,7,27,17,30,653.0,77.0,4.1,36.0,340.0,605.94,460.36
2017,7,27,17,45,608.0,71.0,4.1,35.5,287.0,541.55,415.92
2017,7,27,18,0,563.0,65.0,4.1,35.0,234.0,479.38,370.14
2017,7,27,18,15,496.0,57.5,3.85,34.5,183.5,404.18,312.15
2017,7,27,18,30,429.0,50.0,3.6,34.0,133.0,334.03,255.8
2017,7,27,18,45,324.5,39.0,3.4,33.5,89.5,245.47,183.49
2017,7,27,19,0,220.0,28.0,3.2,33.0,46.0,165.6,110.01
2017,7,27,19,15,110.0,14.0,3.2,32.5,23.0,60.44,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,5,45,28.0,6.5,2.8,23.5,7.0,0.0,0.0
2017,7,28,6,0,56.0,13.0,3.0,24.0,14.0,12.39,0.0
2017,7,28,6,15,181.0,28.0,3.2,24.5,49.5,21.89,10.72
2017,7,28,6,30,306.0,43.0,3.4,25.0,85.0,33.03,21.98
2017,7,28,6,45,404.0,52.0,3.6,26.0,134.0,39.19,27.65
2017,7,28,7,0,502.0,61.0,3.8,27.0,183.0,44.18,32.04
2017,7,28,7,15,558.5,68.0,3.85,27.5,236.0,47.17,34.59
2017,7,28,7,30,615.0,75.0,3.9,28.0,289.0,49.99,36.86
2017,7,28,7,45,661.0,78.5,4.0,29.0,344.5,50.01,36.6
2017,7,28,8,0,707.0,82.0,4.1,30.0,400.0,82.47,44.48
2017,7,28,8,15,734.5,86.0,4.05,30.5,453.5,128.58,67.77
2017,7,28,8,30,762.0,90.0,4.0,31.0,507.0,177.96,102.1
2017,7,28,8,45,786.5,91.5,3.95,32.0,559.0,227.83,141.15
2017,7,28,9,0,811.0,93.0,3.9,33.0,611.0,280.26,183.95
2017,7,28,9,15,826.5,95.5,3.8,33.5,658.0,339.36,232.5
2017,7,28,9,30,842.0,98.0,3.7,34.0,705.0,392.82,276.2
2017,7,28,9,45,856.5,98.5,3.65,35.0,748.0,445.06,317.4
2017,7,28,10,0,871.0,99.0,3.6,36.0,791.0,497.78,357.52
2017,7,28,10,15,879.5,100.5,3.55,36.5,827.0,548.42,395.57
2017,7,28,10,30,888.0,102.0,3.5,37.0,863.0,598.51,431.97
2017,7,28,10,45,896.0,102.5,3.45,37.5,892.5,646.66,465.9
2017,7,28,11,0,904.0,103.0,3.4,38.0,922.0,693.76,498.08
2017,7,28,11,15,908.5,103.5,3.35,38.0,944.0,737.12,527.3
2017,7,28,11,30,913.0,104.0,3.3,38.0,966.0,778.74,553.77
2017,7,28,11,45,903.0,113.0,3.25,38.5,977.0,814.57,575.02
2017,7,28,12,0,893.0,122.0,3.2,39.0,988.0,847.43,594.12
2017,7,28,12,15,894.0,122.5,3.15,39.0,994.0,879.15,613.58
2017,7,28,12,30,895.0,123.0,3.1,39.0,1000.0,908.45,631.41
2017,7,28,12,45,894.5,122.5,3.1,39.5,997.5,932.95,645.17
2017,7,28,13,0,894.0,122.0,3.1,40.0,995.0,954.71,657.2
2017,7,28,13,15,891.5,121.5,3.05,40.0,984.5,971.66,667.34
2017,7,28,13,30,889.0,121.0,3.0,40.0,974.0,985.51,675.65
2017,7,28,13,45,885.0,120.5,2.95,40.0,955.5,994.69,681.22
2017,7,28,14,0,881.0,120.0,2.9,40.0,937.0,1000.6,684.93
2017,7,28,14,15,875.0,118.5,2.9,40.0,911.5,1000.22,685.35
2017,7,28,14,30,869.0,117.0,2.9,40.0,886.0,996.55,683.95
2017,7,28,14,45,860.0,116.0,2.9,40.0,853.0,987.18,679.21
2017,7,28,15,0,851.0,115.0,2.9,40.0,820.0,974.7,672.72
2017,7,28,15,15,840.5,113.0,2.85,39.5,781.0,956.65,663.94
2017,7,28,15,30,830.0,111.0,2.8,39.0,742.0,935.76,653.45
2017,7,28,15,45,816.5,108.0,2.8,39.0,697.5,916.38,642.97
2017,7,28,16,0,803.0,105.0,2.8,39.0,653.0,886.29,625.71
2017,7,28,16,15,784.5,102.0,2.8,38.5,604.0,849.38,605.31
2017,7,28,16,30,766.0,99.0,2.8,38.0,555.0,810.67,583.47
2017,7,28,16,45,742.0,95.0,2.8,38.0,502.5,764.52,555.13
2017,7,28,17,0,718.0,91.0,2.8,38.0,450.0,717.42,525.72
2017,7,28,17,15,685.0,86.0,2.6,37.5,396.0,665.1,492.27
2017,7,28,17,30,652.0,81.0,2.4,37.0,342.0,609.75,455.9
2017,7,28,17,45,605.5,75.0,2.25,36.5,288.5,544.35,411.23
2017,7,28,18,0,559.0,69.0,2.1,36.0,235.0,481.22,365.53
2017,7,28,18,15,489.5,60.5,1.85,35.0,183.5,403.36,307.34
2017,7,28,18,30,420.0,52.0,1.6,34.0,132.0,330.74,250.6
2017,7,28,18,45,312.5,40.0,1.4,33.0,88.5,239.91,177.96
2017,7,28,19,0,205.0,28.0,1.2,32.0,45.0,158.15,103.23
2017,7,28,19,15,102.5,14.0,1.2,31.5,22.5,57.09,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,19.5,6.0,3.0,24.5,6.5,0.0,0.0
2017,7,29,6,0,39.0,12.0,3.2,25.0,13.0,11.44,0.0
2017,7,29,6,15,158.0,28.0,3.35,25.5,47.5,21.91,10.43
2017,7,29,6,30,277.0,44.0,3.5,26.0,82.0,33.84,22.51
2017,7,29,6,45,374.0,54.5,3.7,26.5,130.0,41.53,29.54
2017,7,29,7,0,471.0,65.0,3.9,27.0,178.0,47.68,35.01
2017,7,29,7,15,529.5,72.5,3.85,28.0,231.0,50.88,37.65
2017,7,29,7,30,588.0,80.0,3.8,29.0,284.0,53.89,39.99
2017,7,29,7,45,633.5,84.5,3.75,30.0,339.0,54.4,40.11
2017,7,29,8,0,679.0,89.0,3.7,31.0,394.0,79.94,43.5
2017,7,29,8,15,708.0,93.5,3.45,32.0,447.5,125.41,66.04
2017,7,29,8,30,737.0,98.0,3.2,33.0,501.0,179.33,103.2
2017,7,29,8,45,760.5,101.0,2.95,34.0,552.5,228.83,141.28
2017,7,29,9,0,784.0,104.0,2.7,35.0,604.0,280.82,182.87
2017,7,29,9,15,800.0,107.0,2.35,35.5,650.5,332.73,224.98
2017,7,29,9,30,816.0,110.0,2.0,36.0,697.0,385.89,267.04
2017,7,29,9,45,828.5,112.0,1.7,36.5,739.0,443.07,310.46
2017,7,29,10,0,841.0,114.0,1.4,37.0,781.0,494.8,348.2
2017,7,29,10,15,850.0,116.0,1.2,37.5,817.0,544.79,383.35
2017,7,29,10,30,859.0,118.0,1.0,38.0,853.0,594.31,416.39
2017,7,29,10,45,865.5,119.5,0.8,38.5,882.0,641.2,445.93
2017,7,29,11,0,872.0,121.0,0.6,39.0,911.0,686.97,473.05
2017,7,29,11,15,876.5,122.0,0.7,39.0,933.0,729.6,501.73
2017,7,29,11,30,881.0,123.0,0.8,39.0,955.0,770.58,527.44
2017,7,29,11,45,883.0,124.5,0.9,39.5,968.5,808.21,549.84
2017,7,29,12,0,885.0,126.0,1.0,40.0,982.0,843.72,570.81
2017,7,29,12,15,885.5,126.0,1.15,40.0,988.0,874.4,590.68
2017,7,29,12,30,886.0,126.0,1.3,40.0,994.0,902.64,609.13
2017,7,29,12,45,582.5,303.5,1.5,40.5,874.0,827.94,561.96
2017,7,29,13,0,279.0,481.0,1.7,41.0,754.0,731.32,494.84
2017,7,29,13,15,577.5,304.0,1.85,41.0,860.5,860.98,586.37
2017,7,29,13,30,876.0,127.0,2.0,41.0,967.0,978.26,660.53
2017,7,29,13,45,869.0,128.0,2.15,41.5,947.5,985.94,664.58
2017,7,29,14,0,862.0,129.0,2.3,42.0,928.0,990.39,667.8
2017,7,29,14,15,675.0,240.0,2.4,41.5,855.0,941.07,641.02
2017,7,29,14,30,488.0,351.0,2.5,41.0,782.0,871.87,596.42
2017,7,29,14,45,506.0,326.5,2.7,41.0,759.0,868.12,597.72
2017,7,29,15,0,524.0,302.0,2.9,41.0,736.0,861.5,596.71
2017,7,29,15,15,515.5,284.0,2.95,40.5,693.5,832.88,581.51
2017,7,29,15,30,507.0,266.0,3.0,40.0,651.0,802.01,564.82
2017,7,29,15,45,518.5,242.5,3.15,40.0,615.5,782.0,554.79
2017,7,29,16,0,530.0,219.0,3.3,40.0,580.0,759.1,542.67
2017,7,29,16,15,473.5,219.0,3.35,39.5,523.5,698.11,503.86
2017,7,29,16,30,417.0,219.0,3.4,39.0,467.0,638.13,464.98
2017,7,29,16,45,449.0,188.5,3.45,39.0,432.5,620.73,456.04
2017,7,29,17,0,481.0,158.0,3.5,39.0,398.0,599.09,443.72
2017,7,29,17,15,537.5,125.5,3.4,38.5,364.0,589.67,440.59
2017,7,29,17,30,594.0,93.0,3.3,38.0,330.0,580.6,436.94
2017,7,29,17,45,541.0,86.0,3.25,37.5,276.5,511.56,388.09
2017,7,29,18,0,488.0,79.0,3.2,37.0,223.0,445.32,339.67
2017,7,29,18,15,417.0,68.5,2.85,36.0,173.5,363.0,277.53
2017,7,29,18,30,346.0,58.0,2.5,35.0,124.0,292.07,221.55
2017,7,29,18,45,243.5,43.5,2.15,34.5,82.0,205.69,151.67
2017,7,29,19,0,141.0,29.0,1.8,34.0,40.0,128.64,81.21
2017,7,29,19,15,70.5,14.5,1.85,33.5,20.0,43.81,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,8.5,4.5,0.75,26.5,5.0,0.0,0.0
2017,7,30,6,0,17.0,9.0,0.8,27.0,10.0,8.58,0.0
2017,7,30,6,15,103.5,28.5,0.85,27.5,41.5,23.5,11.2
2017,7,30,6,30,190.0,48.0,0.9,28.0,73.0,37.0,24.89
2017,7,30,6,45,272.5,63.0,1.0,28.5,118.0,47.46,34.23
2017,7,30,7,0,355.0,78.0,1.1,29.0,163.0,57.42,42.86
2017,7,30,7,15,414.5,89.0,1.15,29.5,213.5,63.83,48.25
2017,7,30,7,30,474.0,100.0,1.2,30.0,264.0,69.9,53.15
2017,7,30,7,45,518.5,108.0,1.25,30.5,316.0,72.42,54.97
2017,7,30,8,0,563.0,116.0,1.3,31.0,368.0,95.1,58.35
2017,7,30,8,15,595.5,122.5,1.25,31.5,419.5,135.93,78.55
2017,7,30,8,30,628.0,129.0,1.2,32.0,471.0,180.67,108.53
2017,7,30,8,45,649.5,135.5,1.2,33.0,520.0,226.96,143.51
2017,7,30,9,0,671.0,142.0,1.2,34.0,569.0,275.62,181.64
2017,7,30,9,15,689.5,146.5,1.2,34.5,614.5,323.96,220.16
2017,7,30,9,30,708.0,151.0,1.2,35.0,660.0,373.97,259.32
2017,7,30,9,45,718.0,157.0,1.25,35.5,700.0,423.08,297.16
2017,7,30,10,0,728.0,163.0,1.3,36.0,740.0,472.59,334.16
2017,7,30,10,15,739.5,166.0,1.35,36.0,775.0,524.15,372.15
2017,7,30,10,30,751.0,169.0,1.4,36.0,810.0,571.65,406.52
2017,7,30,10,45,756.0,173.0,1.5,36.5,838.0,615.88,437.27
2017,7,30,11,0,761.0,177.0,1.6,37.0,866.0,659.22,466.67
2017,7,30,11,15,767.0,178.5,1.7,37.0,887.5,700.04,494.84
2017,7,30,11,30,773.0,180.0,1.8,37.0,909.0,739.7,521.81
2017,7,30,11,45,786.5,174.0,1.9,37.5,925.5,777.27,545.54
2017,7,30,12,0,800.0,168.0,2.0,38.0,942.0,813.7,567.7
2017,7,30,12,15,801.0,168.5,2.15,38.0,947.5,844.09,587.53
2017,7,30,12,30,802.0,169.0,2.3,38.0,953.0,872.35,606.08
2017,7,30,12,45,796.5,172.0,2.45,38.5,950.0,894.81,619.76
2017,7,30,13,0,791.0,175.0,2.6,39.0,947.0,914.62,631.83
2017,7,30,13,15,788.5,174.5,2.75,39.0,936.5,931.11,643.24
2017,7,30,13,30,786.0,174.0,2.9,39.0,926.0,944.75,652.99
2017,7,30,13,45,773.5,177.5,3.05,39.0,906.5,949.65,657.44
2017,7,30,14,0,761.0,181.0,3.2,39.0,887.0,951.46,660.12
2017,7,30,14,15,754.0,179.0,3.35,38.5,861.5,950.11,662.32
2017,7,30,14,30,747.0,177.0,3.5,38.0,836.0,945.74,662.73
2017,7,30,14,45,684.0,206.5,3.7,38.0,792.5,922.43,650.06
2017,7,30,15,0,621.0,236.0,3.9,38.0,749.0,890.99,631.74
2017,7,30,15,15,606.0,231.0,4.0,37.5,711.5,868.57,620.14
2017,7,30,15,30,591.0,226.0,4.1,37.0,674.0,843.87,606.87
2017,7,30,15,45,441.0,261.5,4.25,37.0,584.5,728.86,528.52
2017,7,30,16,0,291.0,297.0,4.4,37.0,495.0,609.91,445.4
2017,7,30,16,15,385.5,247.0,4.4,36.5,488.5,635.17,468.75
2017,7,30,16,30,480.0,197.0,4.4,36.0,482.0,668.48,496.76
2017,7,30,16,45,418.0,191.0,4.45,36.0,422.0,596.81,446.67
2017,7,30,17,0,356.0,185.0,4.5,36.0,362.0,513.78,388.03
2017,7,30,17,15,362.0,167.5,4.4,35.5,329.0,488.13,371.7
2017,7,30,17,30,368.0,150.0,4.3,35.0,296.0,460.95,353.5
2017,7,30,17,45,326.5,132.5,4.2,35.0,247.0,398.7,307.08
2017,7,30,18,0,285.0,115.0,4.1,35.0,198.0,339.19,261.58
2017,7,30,18,15,228.5,94.0,3.9,34.5,152.0,268.65,206.61
2017,7,30,18,30,172.0,73.0,3.7,34.0,106.0,202.64,153.7
2017,7,30,18,45,115.0,49.5,3.5,33.5,68.0,136.96,100.09
2017,7,30,19,0,58.0,26.0,3.3,33.0,30.0,72.65,42.98
2017,7,30,19,15,29.0,13.0,3.25,32.5,15.0,24.69,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,30.5,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,3.5,2.5,24.5,3.5,0.0,0.0
2017,7,31,6,0,0.0,7.0,2.6,25.0,7.0,6.67,0.0
2017,7,31,6,15,78.0,28.0,2.65,25.0,38.0,23.08,10.7
2017,7,31,6,30,156.0,49.0,2.7,25.0,69.0,39.42,27.18
2017,7,31,6,45,235.5,66.0,2.75,25.5,113.5,52.33,38.78
2017,7,31,7,0,315.0,83.0,2.8,26.0,158.0,61.25,46.67
2017,7,31,7,15,372.5,96.5,2.65,26.5,208.0,69.4,53.62
2017,7,31,7,30,430.0,110.0,2.5,27.0,258.0,77.09,59.94
2017,7,31,7,45,215.0,118.5,2.4,28.0,192.5,87.85,68.51
2017,7,31,8,0,0.0,127.0,2.3,29.0,127.0,113.49,85.02
2017,7,31,8,15,201.5,162.0,2.15,29.5,271.5,139.2,96.91
2017,7,31,8,30,403.0,197.0,2.0,30.0,416.0,199.92,133.73
2017,7,31,8,45,357.0,232.0,1.95,31.0,440.0,249.58,172.91
2017,7,31,9,0,311.0,267.0,1.9,32.0,464.0,287.09,202.88
2017,7,31,9,15,510.0,209.5,2.05,32.5,562.5,318.94,223.3
2017,7,31,9,30,709.0,152.0,2.2,33.0,661.0,374.09,263.45
2017,7,31,9,45,612.5,216.5,2.35,33.5,675.5,426.56,305.18
2017,7,31,10,0,516.0,281.0,2.5,34.0,690.0,469.89,338.04
2017,7,31,10,15,468.5,314.5,2.65,34.0,699.0,502.42,362.62
2017,7,31,10,30,421.0,348.0,2.8,34.0,708.0,530.16,382.96
2017,7,31,10,45,612.5,250.0,3.0,34.5,793.5,589.35,427.3
2017,7,31,11,0,804.0,152.0,3.2,35.0,879.0,665.35,483.07
2017,7,31,11,15,809.5,153.5,3.35,35.0,901.0,707.5,513.0
2017,7,31,11,30,815.0,155.0,3.5,35.0,923.0,748.32,541.53
2017,7,31,11,45,821.0,154.5,3.65,35.5,938.0,786.24,565.65
2017,7,31,12,0,827.0,154.0,3.8,36.0,953.0,819.25,586.37
2017,7,31,12,15,829.0,154.0,3.9,36.0,959.5,849.73,606.39
2017,7,31,12,30,831.0,154.0,4.0,36.0,966.0,878.07,625.02
2017,7,31,12,45,836.0,150.5,4.1,36.5,965.5,903.74,640.62
2017,7,31,13,0,841.0,147.0,4.2,37.0,965.0,927.03,654.68
2017,7,31,13,15,838.5,146.5,4.25,37.0,955.0,943.42,665.49
2017,7,31,13,30,836.0,146.0,4.3,37.0,945.0,956.88,674.57
2017,7,31,13,45,836.5,141.5,4.35,37.0,928.5,966.35,681.23
2017,7,31,14,0,837.0,137.0,4.4,37.0,912.0,972.66,686.03
2017,7,31,14,15,831.0,135.5,4.4,37.0,886.5,972.34,686.5
2017,7,31,14,30,825.0,134.0,4.4,37.0,861.0,968.87,685.13
2017,7,31,14,45,820.5,130.0,4.45,37.0,830.0,961.16,681.44
2017,7,31,15,0,816.0,126.0,4.5,37.0,799.0,950.32,675.88
2017,7,31,15,15,805.0,123.5,4.45,36.5,760.0,940.36,671.94
2017,7,31,15,30,794.0,121.0,4.4,36.0,721.0,918.97,660.63
2017,7,31,15,45,783.5,116.5,4.4,36.0,678.0,893.12,645.34
2017,7,31,16,0,773.0,112.0,4.4,36.0,635.0,864.74,628.37
2017,7,31,16,15,754.0,108.5,4.3,35.5,587.0,827.47,606.24
2017,7,31,16,30,735.0,105.0,4.2,35.0,539.0,788.48,582.74
2017,7,31,16,45,713.0,99.5,4.15,35.0,488.0,743.14,553.55
2017,7,31,17,0,691.0,94.0,4.1,35.0,437.0,700.6,525.94
2017,7,31,17,15,657.5,88.5,4.0,34.5,383.5,644.75,489.23
2017,7,31,17,30,624.0,83.0,3.9,34.0,330.0,589.42,451.95
2017,7,31,17,45,579.5,76.0,3.8,34.0,277.0,525.33,405.6
2017,7,31,18,0,535.0,69.0,3.7,34.0,224.0,463.42,358.7
2017,7,31,18,15,466.5,60.0,3.3,33.0,174.0,386.79,299.67
2017,7,31,18,30,398.0,51.0,2.9,32.0,124.0,315.38,242.29
2017,7,31,18,45,296.5,38.0,2.55,31.5,82.0,228.07,170.23
2017,7,31,19,0,195.0,25.0,2.2,31.0,40.0,145.9,89.62
2017,7,31,19,15,97.5,12.5,2.15,30.5,20.0,53.1,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
