Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,18.0,4.5,1.45,24.5,5.0,0.0,0.0
2017,8,1,6,0,36.0,9.0,1.7,25.0,10.0,8.58,0.0
2017,8,1,6,15,141.0,26.0,1.75,25.5,42.0,20.37,8.42
2017,8,1,6,30,246.0,43.0,1.8,26.0,74.0,33.14,21.84
2017,8,1,6,45,328.0,56.0,1.85,27.0,120.0,42.17,29.98
2017,8,1,7,0,410.0,69.0,1.9,28.0,166.0,50.79,37.45
2017,8,1,7,15,468.0,78.5,1.75,28.5,217.0,56.12,41.99
2017,8,1,7,30,526.0,88.0,1.6,29.0,268.0,60.47,45.51
2017,8,1,7,45,565.0,96.0,1.45,29.5,320.5,63.24,47.58
2017,8,1,8,0,604.0,104.0,1.3,30.0,373.0,84.77,50.8
2017,8,1,8,15,634.5,110.0,1.25,30.5,425.0,127.36,71.19
2017,8,1,8,30,665.0,116.0,1.2,31.0,477.0,173.6,102.1
2017,8,1,8,45,688.0,121.0,1.15,31.5,526.5,221.08,138.38
2017,8,1,9,0,711.0,126.0,1.1,32.0,576.0,271.06,178.25
2017,8,1,9,15,729.0,129.5,1.1,32.5,622.5,325.63,221.89
2017,8,1,9,30,747.0,133.0,1.1,33.0,669.0,376.27,262.05
2017,8,1,9,45,761.5,135.5,1.15,33.5,710.0,425.96,300.8
2017,8,1,10,0,776.0,138.0,1.2,34.0,751.0,476.39,338.96
2017,8,1,10,15,507.5,275.0,1.3,34.0,684.0,490.17,350.24
2017,8,1,10,30,239.0,412.0,1.4,34.0,617.0,489.14,348.38
2017,8,1,10,45,525.0,279.5,1.55,34.5,748.5,561.86,402.37
2017,8,1,11,0,811.0,147.0,1.7,35.0,880.0,664.84,476.21
2017,8,1,11,15,816.5,148.5,1.8,35.5,901.5,707.29,504.29
2017,8,1,11,30,822.0,150.0,1.9,36.0,923.0,747.36,530.32
2017,8,1,11,45,801.5,167.5,2.05,36.5,931.0,781.92,551.89
2017,8,1,12,0,781.0,185.0,2.2,37.0,939.0,812.22,570.64
2017,8,1,12,15,782.5,185.5,2.3,37.0,945.5,842.7,590.32
2017,8,1,12,30,784.0,186.0,2.4,37.0,952.0,871.14,608.69
2017,8,1,12,45,784.0,185.5,2.5,37.0,950.0,895.11,624.3
2017,8,1,13,0,784.0,185.0,2.6,37.0,948.0,916.64,638.46
2017,8,1,13,15,781.5,184.5,2.6,37.0,937.5,933.17,648.82
2017,8,1,13,30,779.0,184.0,2.6,37.0,927.0,946.85,657.52
2017,8,1,13,45,634.5,282.5,2.65,37.5,880.0,923.21,640.87
2017,8,1,14,0,490.0,381.0,2.7,38.0,833.0,889.22,614.55
2017,8,1,14,15,623.0,278.5,2.7,37.5,837.0,927.0,645.23
2017,8,1,14,30,756.0,176.0,2.7,37.0,841.0,952.7,664.54
2017,8,1,14,45,714.5,193.0,2.75,37.0,802.0,937.3,656.04
2017,8,1,15,0,673.0,210.0,2.8,37.0,763.0,914.09,642.98
2017,8,1,15,15,531.0,261.5,2.8,37.0,685.0,822.76,583.33
2017,8,1,15,30,389.0,313.0,2.8,37.0,607.0,725.0,517.42
2017,8,1,15,45,400.5,288.0,2.8,37.0,574.5,705.3,506.89
2017,8,1,16,0,412.0,263.0,2.8,37.0,542.0,697.04,503.17
2017,8,1,16,15,305.0,261.5,2.8,36.5,459.5,578.53,422.84
2017,8,1,16,30,198.0,260.0,2.8,36.0,377.0,464.38,343.06
2017,8,1,16,45,277.5,221.5,2.8,35.5,368.5,498.41,371.89
2017,8,1,17,0,357.0,183.0,2.8,35.0,360.0,511.68,385.43
2017,8,1,17,15,323.0,169.0,2.75,34.5,314.5,458.94,348.47
2017,8,1,17,30,289.0,155.0,2.7,34.0,269.0,407.91,312.1
2017,8,1,17,45,253.0,135.0,2.65,34.0,223.5,349.79,268.88
2017,8,1,18,0,217.0,115.0,2.6,34.0,178.0,293.97,226.22
2017,8,1,18,15,175.0,93.0,2.4,33.5,136.5,234.25,179.59
2017,8,1,18,30,133.0,71.0,2.2,33.0,95.0,168.22,126.96
2017,8,1,18,45,78.5,47.5,2.0,32.5,60.5,106.24,76.44
2017,8,1,19,0,24.0,24.0,1.8,32.0,26.0,38.26,18.7
2017,8,1,19,15,12.0,12.0,1.8,31.5,13.0,16.49,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,25.5,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,26.0,1.0,0.95,0.0
2017,8,2,6,15,0.0,7.0,1.35,26.0,7.0,6.48,0.0
2017,8,2,6,30,0.0,13.0,1.5,26.0,13.0,12.04,4.34
2017,8,2,6,45,0.0,22.0,1.65,26.5,22.0,20.39,11.66
2017,8,2,7,0,0.0,31.0,1.8,27.0,31.0,28.76,18.93
2017,8,2,7,15,0.0,41.0,1.85,27.0,41.0,38.07,26.94
2017,8,2,7,30,0.0,51.0,1.9,27.0,51.0,47.39,34.84
2017,8,2,7,45,0.0,78.5,1.95,27.5,78.5,72.72,56.01
2017,8,2,8,0,0.0,106.0,2.0,28.0,106.0,96.44,71.89
2017,8,2,8,15,0.0,88.5,2.0,28.5,88.5,82.22,60.18
2017,8,2,8,30,0.0,71.0,2.0,29.0,71.0,66.1,47.1
2017,8,2,8,45,1.0,119.5,2.0,29.5,120.5,110.17,81.29
2017,8,2,9,0,2.0,168.0,2.0,30.0,170.0,152.77,113.54
2017,8,2,9,15,8.0,202.5,2.05,30.0,208.5,184.96,137.44
2017,8,2,9,30,14.0,237.0,2.1,30.0,247.0,217.92,161.74
2017,8,2,9,45,7.0,174.0,2.15,30.5,179.0,162.41,119.49
2017,8,2,10,0,0.0,111.0,2.2,31.0,111.0,103.25,74.28
2017,8,2,10,15,0.0,101.5,2.2,31.0,101.5,94.61,67.59
2017,8,2,10,30,0.0,92.0,2.2,31.0,92.0,85.88,60.81
2017,8,2,10,45,4.0,139.5,2.2,31.0,143.5,132.0,95.86
2017,8,2,11,0,8.0,187.0,2.2,31.0,195.0,178.35,130.53
2017,8,2,11,15,13.0,248.5,2.15,31.0,261.0,238.51,174.85
2017,8,2,11,30,18.0,310.0,2.1,31.0,327.0,299.3,218.78
2017,8,2,11,45,42.0,383.0,2.1,31.5,423.5,384.59,279.32
2017,8,2,12,0,66.0,456.0,2.1,32.0,520.0,475.06,341.68
2017,8,2,12,15,43.5,401.5,2.05,32.0,444.0,411.88,296.86
2017,8,2,12,30,21.0,347.0,2.0,32.0,368.0,343.01,248.07
2017,8,2,12,45,31.0,384.0,2.0,32.5,414.5,392.9,283.22
2017,8,2,13,0,41.0,421.0,2.0,33.0,461.0,441.61,316.49
2017,8,2,13,15,33.5,395.0,1.95,33.0,427.5,413.27,296.5
2017,8,2,13,30,26.0,369.0,1.9,33.0,394.0,383.85,276.02
2017,8,2,13,45,19.5,311.5,1.85,33.0,330.0,315.04,227.71
2017,8,2,14,0,13.0,254.0,1.8,33.0,266.0,253.85,184.1
2017,8,2,14,15,36.0,326.0,1.75,33.0,358.0,358.39,259.93
2017,8,2,14,30,59.0,398.0,1.7,33.0,450.0,458.71,330.11
2017,8,2,14,45,34.5,308.0,1.65,33.0,338.0,342.6,248.36
2017,8,2,15,0,10.0,218.0,1.6,33.0,226.0,217.8,158.52
2017,8,2,15,15,13.5,238.0,1.55,32.5,248.5,241.71,177.16
2017,8,2,15,30,17.0,258.0,1.5,32.0,271.0,266.24,195.82
2017,8,2,15,45,37.5,273.5,1.45,32.0,299.5,316.47,233.38
2017,8,2,16,0,58.0,289.0,1.4,32.0,328.0,355.46,262.42
2017,8,2,16,15,29.0,187.0,1.3,31.5,206.5,216.5,161.03
2017,8,2,16,30,0.0,85.0,1.2,31.0,85.0,79.2,56.51
2017,8,2,16,45,0.0,65.5,1.2,31.0,65.5,60.96,42.64
2017,8,2,17,0,0.0,46.0,1.2,31.0,46.0,42.76,28.44
2017,8,2,17,15,0.0,40.0,1.1,30.5,40.0,37.16,24.18
2017,8,2,17,30,0.0,34.0,1.0,30.0,34.0,31.57,19.85
2017,8,2,17,45,0.0,28.5,0.95,29.5,28.5,26.44,15.82
2017,8,2,18,0,0.0,23.0,0.9,29.0,23.0,21.33,11.72
2017,8,2,18,15,0.0,17.5,0.85,28.5,17.5,16.21,7.55
2017,8,2,18,30,0.0,12.0,0.8,28.0,12.0,11.11,3.33
2017,8,2,18,45,0.0,7.5,0.8,28.0,7.5,6.94,0.0
2017,8,2,19,0,0.0,3.0,0.8,28.0,3.0,2.77,0.0
2017,8,2,19,15,0.0,1.5,0.85,27.5,1.5,1.43,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,6,15,73.5,23.5,1.3,23.0,32.5,19.55,7.19
2017,8,3,6,30,147.0,47.0,1.4,23.0,65.0,37.88,26.02
2017,8,3,6,45,233.5,64.0,1.55,23.5,110.0,48.44,35.75
2017,8,3,7,0,320.0,81.0,1.7,24.0,155.0,59.93,45.92
2017,8,3,7,15,160.0,65.5,1.8,24.5,102.5,51.48,38.75
2017,8,3,7,30,0.0,50.0,1.9,25.0,50.0,46.46,34.35
2017,8,3,7,45,0.0,64.5,2.05,25.5,64.5,59.99,45.7
2017,8,3,8,0,0.0,79.0,2.2,26.0,79.0,73.54,54.14
2017,8,3,8,15,1.5,120.5,2.3,26.5,121.0,109.57,82.47
2017,8,3,8,30,3.0,162.0,2.4,27.0,163.0,145.18,109.84
2017,8,3,8,45,23.5,209.0,2.5,28.0,223.5,188.95,141.98
2017,8,3,9,0,44.0,256.0,2.6,29.0,284.0,226.04,168.52
2017,8,3,9,15,57.5,286.5,2.65,29.0,326.0,259.05,192.77
2017,8,3,9,30,71.0,317.0,2.7,29.0,368.0,293.95,218.39
2017,8,3,9,45,123.5,348.0,2.75,29.5,443.0,339.98,251.29
2017,8,3,10,0,176.0,379.0,2.8,30.0,518.0,399.34,293.83
2017,8,3,10,15,483.5,263.0,2.85,30.5,669.0,466.76,343.78
2017,8,3,10,30,791.0,147.0,2.9,31.0,820.0,572.18,421.82
2017,8,3,10,45,501.5,297.5,2.95,31.5,729.5,561.25,411.0
2017,8,3,11,0,212.0,448.0,3.0,32.0,639.0,532.46,385.81
2017,8,3,11,15,129.5,432.5,3.0,32.0,550.5,475.9,345.39
2017,8,3,11,30,47.0,417.0,3.0,32.0,462.0,413.6,299.98
2017,8,3,11,45,31.5,360.0,3.05,32.5,390.5,355.67,258.32
2017,8,3,12,0,16.0,303.0,3.1,33.0,319.0,294.6,213.9
2017,8,3,12,15,72.0,399.0,3.1,33.0,469.5,433.73,314.49
2017,8,3,12,30,128.0,495.0,3.1,33.0,620.0,580.55,416.32
2017,8,3,12,45,490.0,316.5,3.15,33.5,792.5,756.21,544.28
2017,8,3,13,0,852.0,138.0,3.2,34.0,965.0,927.24,658.59
2017,8,3,13,15,849.5,137.5,3.2,34.0,954.5,943.71,668.0
2017,8,3,13,30,847.0,137.0,3.2,34.0,944.0,957.2,676.79
2017,8,3,13,45,518.0,300.5,3.25,34.0,791.0,825.38,588.93
2017,8,3,14,0,189.0,464.0,3.3,34.0,638.0,658.1,469.09
2017,8,3,14,15,511.5,295.5,3.3,34.0,748.5,830.94,596.05
2017,8,3,14,30,834.0,127.0,3.3,34.0,859.0,968.84,688.4
2017,8,3,14,45,796.0,143.0,3.35,34.0,819.5,957.91,681.67
2017,8,3,15,0,758.0,159.0,3.4,34.0,780.0,935.97,669.11
2017,8,3,15,15,516.5,251.0,3.4,33.5,665.0,796.39,577.63
2017,8,3,15,30,275.0,343.0,3.4,33.0,550.0,648.11,473.11
2017,8,3,15,45,493.0,241.0,3.45,33.0,583.5,754.3,554.62
2017,8,3,16,0,711.0,139.0,3.5,33.0,617.0,840.79,617.05
2017,8,3,16,15,407.5,198.0,3.45,32.5,467.5,612.68,458.63
2017,8,3,16,30,104.0,257.0,3.4,32.0,318.0,364.48,274.3
2017,8,3,16,45,115.5,232.5,3.35,32.0,294.5,360.08,273.13
2017,8,3,17,0,127.0,208.0,3.3,32.0,271.0,340.61,260.01
2017,8,3,17,15,339.0,154.0,3.15,31.5,293.0,452.33,350.15
2017,8,3,17,30,551.0,100.0,3.0,31.0,315.0,553.53,429.26
2017,8,3,17,45,503.5,90.5,2.9,31.0,263.0,487.15,379.22
2017,8,3,18,0,456.0,81.0,2.8,31.0,211.0,418.88,327.14
2017,8,3,18,15,386.0,69.0,2.4,30.5,162.0,342.54,266.92
2017,8,3,18,30,316.0,57.0,2.0,30.0,113.0,272.23,209.45
2017,8,3,18,45,219.5,40.5,1.7,29.5,73.0,188.54,140.02
2017,8,3,19,0,123.0,24.0,1.4,29.0,33.0,108.1,57.45
2017,8,3,19,15,61.5,12.0,1.3,28.5,16.5,37.12,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,112.0,21.0,1.05,25.5,34.5,16.37,4.59
2017,8,4,6,30,224.0,42.0,1.1,26.0,69.0,32.45,21.16
2017,8,4,6,45,310.0,56.0,1.15,26.5,115.0,42.3,30.11
2017,8,4,7,0,396.0,70.0,1.2,27.0,161.0,51.69,38.36
2017,8,4,7,15,455.0,80.0,1.2,27.5,212.0,57.58,43.4
2017,8,4,7,30,514.0,90.0,1.2,28.0,263.0,62.46,47.39
2017,8,4,7,45,556.5,97.5,1.3,29.0,316.0,64.74,48.96
2017,8,4,8,0,599.0,105.0,1.4,30.0,369.0,81.78,50.44
2017,8,4,8,15,630.5,111.5,1.5,30.5,421.5,124.55,69.89
2017,8,4,8,30,662.0,118.0,1.6,31.0,474.0,171.1,100.51
2017,8,4,8,45,687.0,122.0,1.75,31.5,524.5,218.1,136.31
2017,8,4,9,0,712.0,126.0,1.9,32.0,575.0,267.83,176.29
2017,8,4,9,15,730.0,130.0,1.95,32.0,621.0,323.02,221.38
2017,8,4,9,30,748.0,134.0,2.0,32.0,667.0,374.23,263.25
2017,8,4,9,45,763.0,136.5,2.1,32.5,709.0,424.3,303.14
2017,8,4,10,0,778.0,139.0,2.2,33.0,751.0,475.16,342.55
2017,8,4,10,15,788.5,141.5,2.25,33.5,786.5,524.26,379.5
2017,8,4,10,30,799.0,144.0,2.3,34.0,822.0,573.24,415.24
2017,8,4,10,45,807.5,145.0,2.35,34.5,851.5,619.39,448.04
2017,8,4,11,0,816.0,146.0,2.4,35.0,881.0,664.79,479.44
2017,8,4,11,15,441.5,293.5,2.4,35.0,692.5,569.02,409.59
2017,8,4,11,30,67.0,441.0,2.4,35.0,504.0,449.43,320.04
2017,8,4,11,45,172.0,457.5,2.4,35.5,622.5,551.07,391.51
2017,8,4,12,0,277.0,474.0,2.4,36.0,741.0,662.01,466.08
2017,8,4,12,15,294.5,472.0,2.4,36.0,757.5,691.15,484.98
2017,8,4,12,30,312.0,470.0,2.4,36.0,774.0,720.55,504.49
2017,8,4,12,45,161.0,335.5,2.45,36.5,492.5,468.75,334.49
2017,8,4,13,0,10.0,201.0,2.5,37.0,211.0,198.06,140.75
2017,8,4,13,15,5.5,169.5,2.5,37.0,175.0,164.5,116.84
2017,8,4,13,30,1.0,138.0,2.5,37.0,139.0,130.6,91.94
2017,8,4,13,45,152.0,289.0,2.5,37.0,429.0,446.47,322.48
2017,8,4,14,0,303.0,440.0,2.5,37.0,719.0,755.74,529.56
2017,8,4,14,15,530.0,308.0,2.55,37.0,779.5,861.83,603.42
2017,8,4,14,30,757.0,176.0,2.6,37.0,840.0,952.05,664.03
2017,8,4,14,45,723.0,188.0,2.65,37.0,802.0,938.71,656.29
2017,8,4,15,0,689.0,200.0,2.7,37.0,764.0,917.57,644.59
2017,8,4,15,15,408.0,277.5,2.75,36.5,607.0,718.89,513.76
2017,8,4,15,30,127.0,355.0,2.8,36.0,450.0,504.8,363.85
2017,8,4,15,45,376.0,267.5,2.85,36.0,525.0,658.1,478.98
2017,8,4,16,0,625.0,180.0,2.9,36.0,600.0,806.87,584.68
2017,8,4,16,15,500.5,202.0,2.9,35.5,522.0,700.93,513.34
2017,8,4,16,30,376.0,224.0,2.9,35.0,444.0,591.85,438.64
2017,8,4,16,45,443.0,188.5,2.95,35.0,423.0,613.24,457.31
2017,8,4,17,0,510.0,153.0,3.0,35.0,402.0,614.05,461.09
2017,8,4,17,15,471.5,142.0,2.9,34.5,350.5,554.94,420.43
2017,8,4,17,30,433.0,131.0,2.8,34.0,299.0,497.27,379.97
2017,8,4,17,45,375.5,118.5,2.75,33.5,247.0,426.33,328.26
2017,8,4,18,0,318.0,106.0,2.7,33.0,195.0,347.98,269.39
2017,8,4,18,15,256.5,86.5,2.55,32.5,148.0,275.06,212.39
2017,8,4,18,30,195.0,67.0,2.4,32.0,101.0,207.29,157.68
2017,8,4,18,45,124.5,44.0,2.25,31.5,63.0,134.4,97.74
2017,8,4,19,0,54.0,21.0,2.1,31.0,25.0,60.67,27.37
2017,8,4,19,15,27.0,10.5,2.2,30.5,12.5,21.23,0.0
2017,8,4,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,70.0,22.5,1.85,25.0,31.0,18.74,5.52
2017,8,5,6,30,140.0,45.0,2.0,25.0,62.0,36.35,24.41
2017,8,5,6,45,223.0,63.0,2.15,25.5,106.5,50.08,36.77
2017,8,5,7,0,306.0,81.0,2.3,26.0,151.0,60.05,45.6
2017,8,5,7,15,364.0,95.5,2.3,27.0,201.0,69.01,53.16
2017,8,5,7,30,422.0,110.0,2.3,28.0,251.0,77.47,60.02
2017,8,5,7,45,473.0,118.5,2.3,29.0,304.0,81.13,62.66
2017,8,5,8,0,524.0,127.0,2.3,30.0,357.0,96.79,64.07
2017,8,5,8,15,557.5,135.0,2.25,30.5,408.5,136.1,81.82
2017,8,5,8,30,591.0,143.0,2.2,31.0,460.0,179.93,110.37
2017,8,5,8,45,616.5,149.5,2.2,32.0,510.0,225.0,143.99
2017,8,5,9,0,642.0,156.0,2.2,33.0,560.0,272.96,181.58
2017,8,5,9,15,662.0,161.0,2.3,33.0,605.5,320.77,220.59
2017,8,5,9,30,682.0,166.0,2.4,33.0,651.0,370.47,260.88
2017,8,5,9,45,694.0,172.0,2.5,33.5,691.5,419.38,299.51
2017,8,5,10,0,706.0,178.0,2.6,34.0,732.0,468.94,337.61
2017,8,5,10,15,489.0,290.5,2.7,34.5,683.0,490.58,353.88
2017,8,5,10,30,272.0,403.0,2.8,35.0,634.0,493.05,354.17
2017,8,5,10,45,508.0,297.0,2.9,35.5,747.0,563.68,406.3
2017,8,5,11,0,744.0,191.0,3.0,36.0,860.0,655.5,472.58
2017,8,5,11,15,750.0,192.5,3.1,36.0,881.5,695.93,500.86
2017,8,5,11,30,756.0,194.0,3.2,36.0,903.0,735.25,528.23
2017,8,5,11,45,759.0,195.5,3.3,36.0,916.5,770.95,552.81
2017,8,5,12,0,762.0,197.0,3.4,36.0,930.0,805.0,575.46
2017,8,5,12,15,500.0,343.5,3.45,36.0,826.0,749.24,532.95
2017,8,5,12,30,238.0,490.0,3.5,36.0,722.0,672.21,474.97
2017,8,5,12,45,164.0,483.5,3.6,36.5,643.0,611.62,432.62
2017,8,5,13,0,90.0,477.0,3.7,37.0,564.0,541.13,382.79
2017,8,5,13,15,426.0,335.0,3.75,37.0,740.5,745.75,531.21
2017,8,5,13,30,762.0,193.0,3.8,37.0,917.0,937.15,660.92
2017,8,5,13,45,759.0,190.0,3.9,37.0,899.5,944.83,665.48
2017,8,5,14,0,756.0,187.0,4.0,37.0,882.0,949.48,669.51
2017,8,5,14,15,532.0,298.5,4.05,36.5,781.0,853.6,606.57
2017,8,5,14,30,308.0,410.0,4.1,36.0,680.0,742.57,529.03
2017,8,5,14,45,365.0,369.5,4.2,36.0,677.0,760.17,544.62
2017,8,5,15,0,422.0,329.0,4.3,36.0,674.0,787.04,565.52
2017,8,5,15,15,337.5,337.5,4.35,36.0,605.0,701.91,507.48
2017,8,5,15,30,253.0,346.0,4.4,36.0,536.0,630.02,457.58
2017,8,5,15,45,327.5,304.5,4.45,36.0,534.0,653.83,478.1
2017,8,5,16,0,402.0,263.0,4.5,36.0,532.0,672.73,494.85
2017,8,5,16,15,465.0,219.5,4.5,35.5,507.5,688.23,509.74
2017,8,5,16,30,528.0,176.0,4.5,35.0,483.0,683.65,511.13
2017,8,5,16,45,507.0,164.0,4.5,35.0,436.0,638.42,480.61
2017,8,5,17,0,486.0,152.0,4.5,35.0,389.0,592.75,449.41
2017,8,5,17,15,463.5,136.0,4.35,34.5,339.0,540.94,413.78
2017,8,5,17,30,441.0,120.0,4.2,34.0,289.0,489.26,377.28
2017,8,5,17,45,405.0,104.5,4.1,33.5,240.5,429.22,333.2
2017,8,5,18,0,369.0,89.0,4.0,33.0,192.0,371.1,289.02
2017,8,5,18,15,306.0,74.0,3.75,32.5,146.5,299.51,232.39
2017,8,5,18,30,243.0,59.0,3.5,32.0,101.0,233.34,178.28
2017,8,5,18,45,161.5,40.5,3.3,32.0,64.0,158.76,115.84
2017,8,5,19,0,80.0,22.0,3.1,32.0,27.0,74.41,31.09
2017,8,5,19,15,40.0,11.0,3.15,31.5,13.5,27.04,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,8.5,3.85,25.5,8.5,7.87,0.0
2017,8,6,6,30,0.0,17.0,4.0,26.0,17.0,15.76,7.31
2017,8,6,6,45,0.0,29.0,4.2,26.5,29.0,26.91,17.09
2017,8,6,7,0,0.0,41.0,4.4,27.0,41.0,38.08,26.8
2017,8,6,7,15,0.0,54.5,4.5,27.5,54.5,50.67,37.55
2017,8,6,7,30,0.0,68.0,4.6,28.0,68.0,63.13,47.99
2017,8,6,7,45,5.0,108.0,4.7,28.5,110.5,96.8,75.97
2017,8,6,8,0,10.0,148.0,4.8,29.0,153.0,129.44,97.71
2017,8,6,8,15,5.0,129.0,4.8,29.5,131.5,116.72,87.07
2017,8,6,8,30,0.0,110.0,4.8,30.0,110.0,101.22,74.6
2017,8,6,8,45,2.0,143.0,4.85,30.5,144.5,130.46,96.87
2017,8,6,9,0,4.0,176.0,4.9,31.0,179.0,159.89,118.92
2017,8,6,9,15,19.5,230.0,4.85,31.5,244.0,211.13,156.84
2017,8,6,9,30,35.0,284.0,4.8,32.0,309.0,255.41,189.04
2017,8,6,9,45,25.5,272.5,4.8,32.5,291.0,247.28,182.42
2017,8,6,10,0,16.0,261.0,4.8,33.0,273.0,243.26,178.88
2017,8,6,10,15,24.0,300.5,4.7,33.0,320.0,283.49,208.23
2017,8,6,10,30,32.0,340.0,4.6,33.0,367.0,318.07,233.11
2017,8,6,10,45,31.0,349.5,4.6,33.5,377.0,329.83,240.83
2017,8,6,11,0,30.0,359.0,4.6,34.0,387.0,341.54,248.52
2017,8,6,11,15,31.0,370.5,4.55,34.5,399.5,356.39,258.39
2017,8,6,11,30,32.0,382.0,4.5,35.0,412.0,371.48,268.38
2017,8,6,11,45,63.5,428.5,4.45,35.5,489.5,441.89,317.92
2017,8,6,12,0,95.0,475.0,4.4,36.0,567.0,515.63,368.65
2017,8,6,12,15,78.0,464.5,4.35,36.0,540.0,499.09,356.51
2017,8,6,12,30,61.0,454.0,4.3,36.0,513.0,480.9,343.52
2017,8,6,12,45,54.5,443.5,4.3,36.5,496.5,470.7,335.73
2017,8,6,13,0,48.0,433.0,4.3,37.0,480.0,459.63,327.37
2017,8,6,13,15,62.0,445.0,4.25,37.0,504.5,489.23,348.33
2017,8,6,13,30,76.0,457.0,4.2,37.0,529.0,519.46,369.51
2017,8,6,13,45,46.0,372.0,4.2,37.0,415.5,409.37,293.03
2017,8,6,14,0,16.0,287.0,4.2,37.0,302.0,288.82,207.47
2017,8,6,14,15,21.0,310.0,4.15,36.5,329.0,317.26,228.9
2017,8,6,14,30,26.0,333.0,4.1,36.0,356.0,358.11,258.84
2017,8,6,14,45,380.0,249.5,4.05,36.0,560.5,659.29,481.17
2017,8,6,15,0,734.0,166.0,4.0,36.0,765.0,917.86,657.54
2017,8,6,15,15,720.5,162.5,3.95,36.0,726.0,902.3,646.67
2017,8,6,15,30,707.0,159.0,3.9,36.0,687.0,878.83,632.57
2017,8,6,15,45,688.0,156.0,3.9,36.0,643.0,848.4,614.17
2017,8,6,16,0,669.0,153.0,3.9,36.0,599.0,816.02,594.43
2017,8,6,16,15,646.0,147.5,3.8,35.5,551.0,775.45,569.81
2017,8,6,16,30,623.0,142.0,3.7,35.0,503.0,733.62,544.03
2017,8,6,16,45,593.5,135.5,3.65,35.0,452.5,684.15,511.63
2017,8,6,17,0,564.0,129.0,3.6,35.0,402.0,634.38,478.33
2017,8,6,17,15,524.5,120.5,3.35,34.5,349.5,568.8,432.95
2017,8,6,17,30,485.0,112.0,3.1,34.0,297.0,511.28,392.09
2017,8,6,17,45,435.0,100.5,2.85,33.5,246.0,444.58,343.12
2017,8,6,18,0,385.0,89.0,2.6,33.0,195.0,381.09,294.93
2017,8,6,18,15,311.5,74.5,2.4,32.0,148.0,303.17,234.42
2017,8,6,18,30,238.0,60.0,2.2,31.0,101.0,231.72,176.82
2017,8,6,18,45,149.0,41.0,2.0,30.5,63.0,142.54,103.66
2017,8,6,19,0,60.0,22.0,1.8,30.0,25.0,64.97,22.75
2017,8,6,19,15,30.0,11.0,1.85,29.5,12.5,22.85,0.0
2017,8,6,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.0,2.6,25.0,2.0,1.85,0.0
2017,8,7,6,30,0.0,4.0,2.8,25.0,4.0,3.7,0.0
2017,8,7,6,45,0.0,7.0,3.0,25.0,7.0,6.48,0.0
2017,8,7,7,0,0.0,10.0,3.2,25.0,10.0,9.26,2.31
2017,8,7,7,15,0.0,13.5,3.25,25.0,13.5,12.51,5.15
2017,8,7,7,30,0.0,17.0,3.3,25.0,17.0,15.76,7.96
2017,8,7,7,45,0.0,17.0,3.35,25.5,17.0,15.77,7.91
2017,8,7,8,0,0.0,17.0,3.4,26.0,17.0,15.77,7.26
2017,8,7,8,15,0.0,29.0,3.35,26.0,29.0,26.93,16.3
2017,8,7,8,30,0.0,41.0,3.3,26.0,41.0,38.12,25.26
2017,8,7,8,45,0.0,48.0,3.25,26.0,48.0,44.66,30.41
2017,8,7,9,0,0.0,55.0,3.2,26.0,55.0,51.2,35.54
2017,8,7,9,15,0.0,76.0,3.1,26.0,76.0,70.84,51.03
2017,8,7,9,30,0.0,97.0,3.0,26.0,97.0,90.43,66.33
2017,8,7,9,45,2.0,130.0,2.95,26.0,131.5,121.14,90.17
2017,8,7,10,0,4.0,163.0,2.9,26.0,166.0,151.96,113.82
2017,8,7,10,15,48.0,283.5,2.8,26.0,324.0,275.06,207.33
2017,8,7,10,30,92.0,404.0,2.7,26.0,482.0,404.19,302.14
2017,8,7,10,45,60.5,378.5,2.65,26.0,430.5,372.11,277.79
2017,8,7,11,0,29.0,353.0,2.6,26.0,379.0,335.68,250.54
2017,8,7,11,15,27.0,353.5,2.65,26.0,378.5,338.72,252.74
2017,8,7,11,30,25.0,354.0,2.7,26.0,378.0,341.47,254.61
2017,8,7,11,45,26.0,364.5,2.75,26.0,389.5,355.33,264.67
2017,8,7,12,0,27.0,375.0,2.8,26.0,401.0,369.44,274.89
2017,8,7,12,15,33.0,396.0,2.75,26.0,428.0,397.77,295.39
2017,8,7,12,30,39.0,417.0,2.7,26.0,455.0,426.93,316.31
2017,8,7,12,45,72.0,450.0,2.7,26.5,520.0,492.64,363.36
2017,8,7,13,0,105.0,483.0,2.7,27.0,585.0,560.72,410.99
2017,8,7,13,15,144.5,482.5,2.6,27.0,621.0,610.79,446.37
2017,8,7,13,30,184.0,482.0,2.5,27.0,657.0,656.25,478.32
2017,8,7,13,45,125.5,455.5,2.45,27.0,573.5,580.45,424.6
2017,8,7,14,0,67.0,429.0,2.4,27.0,490.0,491.47,361.39
2017,8,7,14,15,177.5,421.5,2.3,27.0,577.5,608.34,447.36
2017,8,7,14,30,288.0,414.0,2.2,27.0,665.0,726.63,530.39
2017,8,7,14,45,241.5,404.5,2.15,27.0,609.5,675.24,494.02
2017,8,7,15,0,195.0,395.0,2.1,27.0,554.0,609.71,448.98
2017,8,7,15,15,296.5,349.5,1.95,27.0,577.5,674.8,497.65
2017,8,7,15,30,398.0,304.0,1.8,27.0,601.0,721.96,532.57
2017,8,7,15,45,421.5,274.5,1.7,27.0,571.0,721.76,533.31
2017,8,7,16,0,445.0,245.0,1.6,27.0,541.0,705.53,523.95
2017,8,7,16,15,410.5,233.5,1.55,27.0,490.0,653.86,489.16
2017,8,7,16,30,376.0,222.0,1.5,27.0,439.0,588.49,444.81
2017,8,7,16,45,496.5,167.0,1.45,27.0,423.5,631.9,480.03
2017,8,7,17,0,617.0,112.0,1.4,27.0,408.0,656.9,500.23
2017,8,7,17,15,583.0,103.5,1.3,27.0,355.5,599.63,460.44
2017,8,7,17,30,549.0,95.0,1.2,27.0,303.0,543.04,420.24
2017,8,7,17,45,502.5,85.0,1.15,27.0,251.5,477.03,371.85
2017,8,7,18,0,456.0,75.0,1.1,27.0,200.0,413.47,323.52
2017,8,7,18,15,382.5,63.5,1.0,26.5,152.0,331.06,259.11
2017,8,7,18,30,309.0,52.0,0.9,26.0,104.0,260.06,201.04
2017,8,7,18,45,210.5,36.0,0.8,25.5,65.5,177.01,131.02
2017,8,7,19,0,112.0,20.0,0.7,25.0,27.0,93.31,28.53
2017,8,7,19,15,56.0,10.0,0.7,25.0,13.5,32.52,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,121.0,18.5,3.55,23.0,32.5,14.46,1.28
2017,8,8,6,30,242.0,37.0,3.8,23.0,65.0,28.62,18.05
2017,8,8,6,45,331.0,49.5,4.1,23.5,110.5,37.43,26.28
2017,8,8,7,0,420.0,62.0,4.4,24.0,156.0,46.09,34.02
2017,8,8,7,15,480.5,71.0,4.55,24.5,207.5,50.57,37.96
2017,8,8,7,30,541.0,80.0,4.7,25.0,259.0,54.78,41.48
2017,8,8,7,45,270.5,88.0,4.9,25.5,177.5,59.24,45.08
2017,8,8,8,0,0.0,96.0,5.1,26.0,96.0,87.98,65.85
2017,8,8,8,15,1.5,129.0,5.1,26.5,130.5,116.36,88.07
2017,8,8,8,30,3.0,162.0,5.1,27.0,165.0,144.9,110.0
2017,8,8,8,45,6.0,178.0,5.2,27.5,182.5,160.26,121.27
2017,8,8,9,0,9.0,194.0,5.3,28.0,200.0,176.02,132.78
2017,8,8,9,15,132.5,258.0,5.3,28.5,351.5,251.99,187.3
2017,8,8,9,30,256.0,322.0,5.3,29.0,503.0,346.95,256.68
2017,8,8,9,45,212.5,349.5,5.35,29.5,506.0,375.95,279.13
2017,8,8,10,0,169.0,377.0,5.4,30.0,509.0,393.03,291.97
2017,8,8,10,15,118.0,382.0,5.35,30.0,476.5,384.51,285.86
2017,8,8,10,30,67.0,387.0,5.3,30.0,444.0,376.2,279.32
2017,8,8,10,45,163.0,412.0,5.3,30.5,556.5,457.03,338.64
2017,8,8,11,0,259.0,437.0,5.3,31.0,669.0,547.96,404.25
2017,8,8,11,15,341.0,416.5,5.2,31.0,730.5,604.98,445.91
2017,8,8,11,30,423.0,396.0,5.1,31.0,792.0,664.95,489.45
2017,8,8,11,45,357.0,432.0,5.05,31.0,769.5,669.69,490.98
2017,8,8,12,0,291.0,468.0,5.0,31.0,747.0,667.21,487.47
2017,8,8,12,15,550.5,317.0,4.9,31.0,849.0,766.62,563.35
2017,8,8,12,30,810.0,166.0,4.8,31.0,951.0,871.21,637.82
2017,8,8,12,45,816.0,161.5,4.75,31.5,950.5,897.25,652.96
2017,8,8,13,0,822.0,157.0,4.7,32.0,950.0,920.82,666.84
2017,8,8,13,15,594.0,292.5,4.6,32.0,862.0,861.85,624.98
2017,8,8,13,30,366.0,428.0,4.5,32.0,774.0,784.79,566.45
2017,8,8,13,45,192.5,371.5,4.45,32.0,553.5,560.71,410.36
2017,8,8,14,0,19.0,315.0,4.4,32.0,333.0,319.08,233.65
2017,8,8,14,15,412.0,229.0,4.35,32.0,588.0,660.97,491.23
2017,8,8,14,30,805.0,143.0,4.3,32.0,843.0,962.2,697.04
2017,8,8,14,45,767.0,158.0,4.25,32.0,804.0,941.97,682.47
2017,8,8,15,0,729.0,173.0,4.2,32.0,765.0,924.74,672.16
2017,8,8,15,15,715.5,169.5,4.1,31.5,726.0,903.9,660.6
2017,8,8,15,30,702.0,166.0,4.0,31.0,687.0,880.52,647.39
2017,8,8,15,45,688.5,159.5,3.95,31.0,644.0,851.37,629.23
2017,8,8,16,0,675.0,153.0,3.9,31.0,601.0,820.03,609.57
2017,8,8,16,15,652.5,147.5,3.8,30.5,552.5,779.74,584.63
2017,8,8,16,30,630.0,142.0,3.7,30.0,504.0,738.14,558.5
2017,8,8,16,45,610.0,132.0,3.6,30.0,454.0,692.45,527.99
2017,8,8,17,0,590.0,122.0,3.5,30.0,404.0,645.85,496.4
2017,8,8,17,15,551.5,113.5,3.2,29.5,351.5,586.01,454.36
2017,8,8,17,30,513.0,105.0,2.9,29.0,299.0,521.74,407.85
2017,8,8,17,45,470.5,93.0,2.6,29.0,248.0,458.44,359.83
2017,8,8,18,0,428.0,81.0,2.3,29.0,197.0,397.64,312.2
2017,8,8,18,15,355.0,67.5,2.0,28.0,148.5,319.39,250.38
2017,8,8,18,30,282.0,54.0,1.7,27.0,100.0,247.56,191.41
2017,8,8,18,45,188.5,36.5,1.45,26.5,62.0,166.7,122.56
2017,8,8,19,0,95.0,19.0,1.2,26.0,24.0,83.11,16.38
2017,8,8,19,15,47.5,9.5,1.15,26.0,12.0,28.46,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,90.0,20.0,2.25,22.5,30.5,15.69,1.05
2017,8,9,6,30,180.0,40.0,2.3,23.0,61.0,31.02,19.98
2017,8,9,6,45,257.5,57.5,2.35,23.5,105.0,43.68,31.57
2017,8,9,7,0,335.0,75.0,2.4,24.0,149.0,55.73,42.26
2017,8,9,7,15,395.5,87.5,2.45,24.5,199.5,63.35,48.89
2017,8,9,7,30,456.0,100.0,2.5,25.0,250.0,70.56,54.93
2017,8,9,7,45,504.5,108.5,2.55,25.5,303.5,74.48,58.0
2017,8,9,8,0,553.0,117.0,2.6,26.0,357.0,84.53,57.8
2017,8,9,8,15,410.0,168.0,2.65,26.5,359.0,146.02,97.2
2017,8,9,8,30,267.0,219.0,2.7,27.0,361.0,198.07,140.02
2017,8,9,8,45,474.5,179.0,2.8,27.5,462.5,218.57,147.23
2017,8,9,9,0,682.0,139.0,2.9,28.0,564.0,264.95,177.95
2017,8,9,9,15,701.5,143.5,2.95,28.5,610.5,314.49,219.13
2017,8,9,9,30,721.0,148.0,3.0,29.0,657.0,365.79,261.39
2017,8,9,9,45,509.0,252.0,3.05,29.5,622.5,406.65,296.93
2017,8,9,10,0,297.0,356.0,3.1,30.0,588.0,428.2,314.59
2017,8,9,10,15,537.5,257.0,3.1,30.0,701.0,485.69,358.18
2017,8,9,10,30,778.0,158.0,3.1,30.0,814.0,568.81,421.04
2017,8,9,10,45,789.0,158.5,3.15,30.5,844.0,615.35,454.9
2017,8,9,11,0,800.0,159.0,3.2,31.0,874.0,661.41,487.71
2017,8,9,11,15,594.5,283.5,3.2,31.0,822.5,662.4,485.25
2017,8,9,11,30,389.0,408.0,3.2,31.0,771.0,652.39,474.14
2017,8,9,11,45,299.5,446.5,3.2,31.5,728.5,637.53,461.31
2017,8,9,12,0,210.0,485.0,3.2,32.0,686.0,617.3,444.44
2017,8,9,12,15,516.0,324.5,3.15,32.0,822.5,743.91,538.85
2017,8,9,12,30,822.0,164.0,3.1,32.0,959.0,879.16,632.35
2017,8,9,12,45,596.0,299.5,3.1,32.5,875.0,832.08,596.51
2017,8,9,13,0,370.0,435.0,3.1,33.0,791.0,769.27,547.76
2017,8,9,13,15,596.0,296.5,3.05,33.0,863.0,867.06,619.38
2017,8,9,13,30,822.0,158.0,3.0,33.0,935.0,957.65,679.31
2017,8,9,13,45,822.5,153.5,2.95,33.0,918.0,967.34,684.82
2017,8,9,14,0,823.0,149.0,2.9,33.0,901.0,973.82,689.05
2017,8,9,14,15,816.5,147.0,2.85,33.0,874.5,972.79,688.69
2017,8,9,14,30,810.0,145.0,2.8,33.0,848.0,968.52,686.47
2017,8,9,14,45,807.5,139.0,2.75,33.0,816.5,960.69,682.16
2017,8,9,15,0,805.0,133.0,2.7,33.0,785.0,949.62,675.94
2017,8,9,15,15,793.0,130.5,2.65,33.0,745.5,930.07,664.45
2017,8,9,15,30,781.0,128.0,2.6,33.0,706.0,907.73,651.31
2017,8,9,15,45,769.0,123.0,2.55,33.0,662.0,879.95,634.7
2017,8,9,16,0,757.0,118.0,2.5,33.0,618.0,849.7,616.49
2017,8,9,16,15,736.5,114.0,2.4,32.5,569.0,810.7,593.28
2017,8,9,16,30,716.0,110.0,2.3,32.0,520.0,774.23,571.57
2017,8,9,16,45,691.0,104.0,2.25,32.0,468.0,726.31,540.91
2017,8,9,17,0,666.0,98.0,2.2,32.0,416.0,677.69,509.32
2017,8,9,17,15,629.5,92.0,2.0,31.5,362.0,619.8,470.71
2017,8,9,17,30,593.0,86.0,1.8,31.0,308.0,562.71,431.57
2017,8,9,17,45,544.5,77.5,1.6,30.5,255.0,495.44,382.65
2017,8,9,18,0,496.0,69.0,1.4,30.0,202.0,430.77,333.82
2017,8,9,18,15,421.0,58.5,1.25,29.0,152.5,350.8,271.96
2017,8,9,18,30,346.0,48.0,1.1,28.0,103.0,276.82,212.07
2017,8,9,18,45,236.5,33.0,1.0,27.5,63.5,185.42,135.06
2017,8,9,19,0,127.0,18.0,0.9,27.0,24.0,95.3,7.08
2017,8,9,19,15,63.5,9.0,0.9,27.0,12.0,34.39,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,99.5,19.5,2.35,24.5,30.5,15.31,0.0
2017,8,10,6,30,199.0,39.0,2.5,25.0,61.0,30.28,19.11
2017,8,10,6,45,296.0,52.5,2.7,25.5,106.5,39.83,28.02
2017,8,10,7,0,393.0,66.0,2.9,26.0,152.0,48.96,36.14
2017,8,10,7,15,455.5,76.0,2.9,26.5,203.5,55.06,41.44
2017,8,10,7,30,518.0,86.0,2.9,27.0,255.0,59.88,45.44
2017,8,10,7,45,566.0,92.0,2.9,28.0,309.0,61.13,46.19
2017,8,10,8,0,614.0,98.0,2.9,29.0,363.0,69.48,45.34
2017,8,10,8,15,646.0,103.5,2.75,29.5,415.5,112.37,61.89
2017,8,10,8,30,678.0,109.0,2.6,30.0,468.0,159.1,91.46
2017,8,10,8,45,702.5,113.5,2.5,30.5,519.0,207.38,127.97
2017,8,10,9,0,727.0,118.0,2.4,31.0,570.0,263.54,172.93
2017,8,10,9,15,744.5,121.5,2.3,31.5,616.5,313.65,214.18
2017,8,10,9,30,762.0,125.0,2.2,32.0,663.0,365.24,256.13
2017,8,10,9,45,774.5,128.5,2.1,32.5,704.5,416.07,296.6
2017,8,10,10,0,787.0,132.0,2.0,33.0,746.0,467.41,336.12
2017,8,10,10,15,797.0,134.5,2.0,33.0,782.0,516.92,374.09
2017,8,10,10,30,807.0,137.0,2.0,33.0,818.0,566.24,410.85
2017,8,10,10,45,814.0,139.5,2.0,33.5,846.5,613.33,444.19
2017,8,10,11,0,821.0,142.0,2.0,34.0,875.0,660.74,476.68
2017,8,10,11,15,610.5,272.0,2.0,34.0,825.0,663.09,475.04
2017,8,10,11,30,400.0,402.0,2.0,34.0,775.0,654.93,465.33
2017,8,10,11,45,370.5,424.5,2.0,34.5,774.0,672.94,475.83
2017,8,10,12,0,341.0,447.0,2.0,35.0,773.0,688.54,484.3
2017,8,10,12,15,584.0,301.5,2.0,35.0,864.0,777.71,549.06
2017,8,10,12,30,827.0,156.0,2.0,35.0,955.0,870.2,610.76
2017,8,10,12,45,830.5,153.0,2.05,35.0,953.5,894.98,625.95
2017,8,10,13,0,834.0,150.0,2.1,35.0,952.0,917.27,640.23
2017,8,10,13,15,435.0,273.0,2.1,35.0,691.5,691.81,491.78
2017,8,10,13,30,36.0,396.0,2.1,35.0,431.0,420.28,298.45
2017,8,10,13,45,103.5,427.5,2.15,35.5,523.0,521.15,370.54
2017,8,10,14,0,171.0,459.0,2.2,36.0,615.0,634.73,447.14
2017,8,10,14,15,492.5,298.5,2.25,35.5,729.0,812.51,574.39
2017,8,10,14,30,814.0,138.0,2.3,35.0,843.0,964.14,675.29
2017,8,10,14,45,804.0,136.5,2.35,35.0,810.0,953.7,668.83
2017,8,10,15,0,794.0,135.0,2.4,35.0,777.0,940.21,662.07
2017,8,10,15,15,781.5,132.0,2.45,35.0,737.5,919.71,650.96
2017,8,10,15,30,769.0,129.0,2.5,35.0,698.0,896.46,638.16
2017,8,10,15,45,753.0,126.0,2.6,35.0,653.0,867.36,621.92
2017,8,10,16,0,737.0,123.0,2.7,35.0,608.0,836.01,604.07
2017,8,10,16,15,715.5,118.5,2.7,34.5,559.0,800.31,583.72
2017,8,10,16,30,694.0,114.0,2.7,34.0,510.0,759.0,559.29
2017,8,10,16,45,664.0,109.5,2.75,34.0,457.5,709.39,527.87
2017,8,10,17,0,634.0,105.0,2.8,34.0,405.0,659.45,495.59
2017,8,10,17,15,595.0,98.5,2.6,33.5,352.0,600.15,455.85
2017,8,10,17,30,556.0,92.0,2.4,33.0,299.0,541.88,415.14
2017,8,10,17,45,499.0,84.0,2.2,32.5,246.0,470.79,363.15
2017,8,10,18,0,442.0,76.0,2.0,32.0,193.0,398.79,308.71
2017,8,10,18,15,363.5,64.0,1.9,31.0,144.5,318.77,246.55
2017,8,10,18,30,285.0,52.0,1.8,30.0,96.0,245.85,187.4
2017,8,10,18,45,142.5,36.5,1.7,29.5,58.5,132.88,94.62
2017,8,10,19,0,0.0,21.0,1.6,29.0,21.0,22.72,0.0
2017,8,10,19,15,0.0,10.5,1.7,28.5,10.5,10.01,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
