Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,106.5,18.5,2.55,24.5,30.5,14.53,0.0
2017,8,11,6,30,213.0,37.0,2.8,25.0,61.0,28.72,17.77
2017,8,11,6,45,321.5,48.5,3.05,25.5,107.0,36.77,25.42
2017,8,11,7,0,430.0,60.0,3.3,26.0,153.0,44.68,32.5
2017,8,11,7,15,493.5,68.5,3.35,26.5,205.5,48.82,36.13
2017,8,11,7,30,557.0,77.0,3.4,27.0,258.0,52.73,39.38
2017,8,11,7,45,610.0,80.5,3.5,28.0,313.0,52.52,38.93
2017,8,11,8,0,663.0,84.0,3.6,29.0,368.0,58.56,43.68
2017,8,11,8,15,693.0,88.5,3.6,29.5,421.5,103.32,53.53
2017,8,11,8,30,723.0,93.0,3.6,30.0,475.0,156.58,87.85
2017,8,11,8,45,747.5,95.5,3.65,30.5,526.5,205.4,124.92
2017,8,11,9,0,772.0,98.0,3.7,31.0,578.0,256.84,166.91
2017,8,11,9,15,788.5,101.0,3.65,31.5,624.5,308.73,210.37
2017,8,11,9,30,805.0,104.0,3.6,32.0,671.0,361.92,254.48
2017,8,11,9,45,818.5,106.0,3.6,32.5,713.5,419.66,300.99
2017,8,11,10,0,832.0,108.0,3.6,33.0,756.0,471.85,342.29
2017,8,11,10,15,841.5,109.5,3.5,33.0,791.5,521.79,381.37
2017,8,11,10,30,851.0,111.0,3.4,33.0,827.0,571.3,419.01
2017,8,11,10,45,859.0,111.5,3.35,33.5,856.5,618.42,453.15
2017,8,11,11,0,867.0,112.0,3.3,34.0,886.0,664.52,485.54
2017,8,11,11,15,872.0,113.0,3.2,34.0,908.0,707.76,515.9
2017,8,11,11,30,877.0,114.0,3.1,34.0,930.0,749.36,543.09
2017,8,11,11,45,588.5,288.5,3.05,34.5,839.5,718.12,515.96
2017,8,11,12,0,300.0,463.0,3.0,35.0,749.0,669.38,475.0
2017,8,11,12,15,581.5,297.0,2.95,35.0,856.0,771.13,550.6
2017,8,11,12,30,863.0,131.0,2.9,35.0,963.0,878.41,622.8
2017,8,11,12,45,862.5,130.5,2.9,35.5,960.5,902.43,636.02
2017,8,11,13,0,862.0,130.0,2.9,36.0,958.0,923.69,648.1
2017,8,11,13,15,860.0,129.5,2.85,36.0,947.5,940.67,658.49
2017,8,11,13,30,858.0,129.0,2.8,36.0,937.0,954.6,667.06
2017,8,11,13,45,582.0,281.0,2.8,36.0,824.5,866.03,609.33
2017,8,11,14,0,306.0,433.0,2.8,36.0,712.0,750.15,527.15
2017,8,11,14,15,188.5,417.5,2.75,36.0,588.5,614.64,436.2
2017,8,11,14,30,71.0,402.0,2.7,36.0,465.0,475.07,339.13
2017,8,11,14,45,441.0,263.5,2.7,36.0,622.0,732.65,526.36
2017,8,11,15,0,811.0,125.0,2.7,36.0,779.0,944.83,666.73
2017,8,11,15,15,799.5,122.5,2.7,36.0,739.5,925.56,654.04
2017,8,11,15,30,788.0,120.0,2.7,36.0,700.0,903.49,641.58
2017,8,11,15,45,773.5,116.5,2.75,36.0,655.5,874.82,625.27
2017,8,11,16,0,759.0,113.0,2.8,36.0,611.0,843.79,607.35
2017,8,11,16,15,739.0,109.0,2.75,35.5,562.0,805.12,584.86
2017,8,11,16,30,719.0,105.0,2.7,35.0,513.0,764.81,560.99
2017,8,11,16,45,693.5,99.5,2.7,35.0,461.0,720.76,533.31
2017,8,11,17,0,668.0,94.0,2.7,35.0,409.0,672.22,502.05
2017,8,11,17,15,631.0,88.5,2.45,34.0,355.5,614.53,464.54
2017,8,11,17,30,594.0,83.0,2.2,33.0,302.0,557.7,426.4
2017,8,11,17,45,544.5,74.5,1.95,32.5,249.0,489.8,376.86
2017,8,11,18,0,495.0,66.0,1.7,32.0,196.0,424.64,327.5
2017,8,11,18,15,416.5,56.0,1.55,31.0,147.0,343.5,264.71
2017,8,11,18,30,338.0,46.0,1.4,30.0,98.0,268.72,204.15
2017,8,11,18,45,169.0,33.5,1.25,29.5,59.5,152.52,108.06
2017,8,11,19,0,0.0,21.0,1.1,29.0,21.0,23.21,0.0
2017,8,11,19,15,0.0,10.5,1.05,29.0,10.5,10.01,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,100.5,18.5,2.85,24.5,29.5,14.55,0.0
2017,8,12,6,30,201.0,37.0,3.1,25.0,59.0,28.75,17.71
2017,8,12,6,45,308.0,49.0,3.4,25.5,105.0,37.19,25.75
2017,8,12,7,0,415.0,61.0,3.7,26.0,151.0,45.67,33.32
2017,8,12,7,15,479.5,70.0,3.7,26.5,203.0,50.17,37.28
2017,8,12,7,30,544.0,79.0,3.7,27.0,255.0,54.42,40.82
2017,8,12,7,45,598.5,83.0,3.7,28.0,310.5,54.47,40.59
2017,8,12,8,0,653.0,87.0,3.7,29.0,366.0,59.3,44.31
2017,8,12,8,15,684.0,91.5,3.6,29.5,419.5,103.58,54.39
2017,8,12,8,30,715.0,96.0,3.5,30.0,473.0,156.73,88.35
2017,8,12,8,45,742.5,98.0,3.4,30.5,525.0,205.25,124.87
2017,8,12,9,0,770.0,100.0,3.3,31.0,577.0,256.74,166.61
2017,8,12,9,15,787.0,103.0,3.25,31.5,624.0,308.72,210.0
2017,8,12,9,30,804.0,106.0,3.2,32.0,671.0,362.05,254.08
2017,8,12,9,45,819.0,107.0,3.15,32.5,713.5,419.56,300.22
2017,8,12,10,0,834.0,108.0,3.1,33.0,756.0,471.68,341.25
2017,8,12,10,15,843.5,110.0,3.1,33.5,792.5,522.18,379.97
2017,8,12,10,30,853.0,112.0,3.1,34.0,829.0,572.25,417.14
2017,8,12,10,45,862.0,112.0,3.15,34.5,858.5,619.69,451.54
2017,8,12,11,0,871.0,112.0,3.2,35.0,888.0,666.19,484.33
2017,8,12,11,15,875.5,113.0,3.2,35.0,910.0,709.29,514.81
2017,8,12,11,30,880.0,114.0,3.2,35.0,932.0,750.7,542.22
2017,8,12,11,45,888.5,111.0,3.25,35.5,947.5,789.78,566.58
2017,8,12,12,0,897.0,108.0,3.3,36.0,963.0,827.03,589.51
2017,8,12,12,15,898.0,108.0,3.3,36.0,968.5,858.71,609.62
2017,8,12,12,30,899.0,108.0,3.3,36.0,974.0,887.82,628.06
2017,8,12,12,45,899.0,107.5,3.35,36.5,971.5,912.88,642.86
2017,8,12,13,0,899.0,107.0,3.4,37.0,969.0,935.06,655.83
2017,8,12,13,15,897.0,106.5,3.4,37.0,958.0,952.35,666.83
2017,8,12,13,30,895.0,106.0,3.4,37.0,947.0,966.45,675.93
2017,8,12,13,45,891.0,105.0,3.4,37.0,928.5,974.85,681.58
2017,8,12,14,0,887.0,104.0,3.4,37.0,910.0,979.89,685.3
2017,8,12,14,15,881.5,103.0,3.35,37.0,883.5,980.09,685.79
2017,8,12,14,30,876.0,102.0,3.3,37.0,857.0,976.94,684.36
2017,8,12,14,45,862.5,103.0,3.3,37.0,822.5,964.82,677.79
2017,8,12,15,0,849.0,104.0,3.3,37.0,788.0,949.64,669.46
2017,8,12,15,15,838.5,102.0,3.25,37.0,748.5,931.11,658.78
2017,8,12,15,30,828.0,100.0,3.2,37.0,709.0,909.7,646.36
2017,8,12,15,45,813.0,98.0,3.2,37.0,663.5,881.38,629.85
2017,8,12,16,0,798.0,96.0,3.2,37.0,618.0,858.46,616.87
2017,8,12,16,15,779.0,93.0,3.15,36.5,568.5,820.82,595.1
2017,8,12,16,30,760.0,90.0,3.1,36.0,519.0,781.43,571.95
2017,8,12,16,45,733.5,86.5,3.1,36.0,466.5,733.68,541.82
2017,8,12,17,0,707.0,83.0,3.1,36.0,414.0,685.2,510.67
2017,8,12,17,15,671.0,78.0,2.8,35.0,359.5,630.69,475.43
2017,8,12,17,30,635.0,73.0,2.5,34.0,305.0,573.76,437.36
2017,8,12,17,45,582.5,66.5,2.2,33.5,251.5,504.73,387.45
2017,8,12,18,0,530.0,60.0,1.9,33.0,198.0,438.69,337.31
2017,8,12,18,15,450.0,51.0,1.8,32.0,148.0,356.56,273.93
2017,8,12,18,30,370.0,42.0,1.7,31.0,98.0,281.04,212.75
2017,8,12,18,45,241.0,29.0,1.65,30.5,59.0,184.11,129.69
2017,8,12,19,0,112.0,16.0,1.6,30.0,20.0,82.94,0.0
2017,8,12,19,15,56.0,8.0,1.75,29.5,10.0,7.63,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,98.5,18.5,3.45,25.0,28.5,14.58,0.0
2017,8,13,6,30,197.0,37.0,3.7,25.0,57.0,28.79,17.66
2017,8,13,6,45,319.5,47.0,3.95,25.5,104.5,35.68,24.45
2017,8,13,7,0,442.0,57.0,4.2,26.0,152.0,42.26,30.42
2017,8,13,7,15,506.5,65.0,4.2,26.5,204.5,46.12,33.83
2017,8,13,7,30,571.0,73.0,4.2,27.0,257.0,49.77,36.87
2017,8,13,7,45,628.5,75.5,4.25,28.0,313.5,49.02,35.99
2017,8,13,8,0,686.0,78.0,4.3,29.0,370.0,57.04,42.43
2017,8,13,8,15,716.0,82.0,4.25,29.5,424.0,102.35,52.78
2017,8,13,8,30,746.0,86.0,4.2,30.0,478.0,151.27,82.95
2017,8,13,8,45,773.5,87.5,4.2,30.5,530.5,201.18,120.6
2017,8,13,9,0,801.0,89.0,4.2,31.0,583.0,254.01,163.71
2017,8,13,9,15,817.0,91.5,4.15,31.5,630.5,313.5,213.16
2017,8,13,9,30,833.0,94.0,4.1,32.0,678.0,367.27,258.0
2017,8,13,9,45,847.5,95.0,4.05,32.5,721.5,420.11,301.29
2017,8,13,10,0,862.0,96.0,4.0,33.0,765.0,473.42,343.72
2017,8,13,10,15,871.0,97.5,3.95,33.5,801.5,524.63,383.35
2017,8,13,10,30,880.0,99.0,3.9,34.0,838.0,575.29,421.3
2017,8,13,10,45,889.0,99.0,3.85,34.5,868.0,623.93,456.65
2017,8,13,11,0,898.0,99.0,3.8,35.0,898.0,671.56,490.25
2017,8,13,11,15,902.5,100.0,3.75,35.0,920.0,715.75,521.53
2017,8,13,11,30,907.0,101.0,3.7,35.0,942.0,758.16,549.24
2017,8,13,11,45,900.0,108.0,3.65,35.5,953.5,795.12,571.88
2017,8,13,12,0,893.0,115.0,3.6,36.0,965.0,829.26,592.41
2017,8,13,12,15,894.0,115.5,3.55,36.0,971.0,861.37,612.68
2017,8,13,12,30,895.0,116.0,3.5,36.0,977.0,890.94,631.21
2017,8,13,12,45,896.5,114.5,3.5,36.5,975.0,916.42,646.02
2017,8,13,13,0,898.0,113.0,3.5,37.0,973.0,939.07,659.0
2017,8,13,13,15,895.5,112.5,3.5,37.0,962.0,955.96,669.76
2017,8,13,13,30,893.0,112.0,3.5,37.0,951.0,969.65,678.62
2017,8,13,13,45,890.0,110.5,3.5,37.0,931.5,978.58,684.61
2017,8,13,14,0,887.0,109.0,3.5,37.0,912.0,984.14,688.66
2017,8,13,14,15,880.5,107.5,3.45,37.0,885.5,982.9,688.27
2017,8,13,14,30,874.0,106.0,3.4,37.0,859.0,978.28,685.94
2017,8,13,14,45,863.0,106.0,3.4,37.0,824.0,967.57,680.26
2017,8,13,15,0,852.0,106.0,3.4,37.0,789.0,953.73,672.77
2017,8,13,15,15,840.5,104.0,3.4,37.0,749.0,934.21,661.77
2017,8,13,15,30,829.0,102.0,3.4,37.0,709.0,911.83,649.03
2017,8,13,15,45,813.0,99.5,3.4,37.0,663.0,881.98,631.49
2017,8,13,16,0,797.0,97.0,3.4,37.0,617.0,857.58,617.5
2017,8,13,16,15,777.0,94.0,3.35,36.5,567.0,819.05,595.08
2017,8,13,16,30,757.0,91.0,3.3,36.0,517.0,778.83,571.29
2017,8,13,16,45,728.0,87.5,3.25,36.0,463.5,729.07,539.45
2017,8,13,17,0,699.0,84.0,3.2,36.0,410.0,678.75,506.7
2017,8,13,17,15,662.0,79.0,2.85,35.0,355.5,623.92,470.96
2017,8,13,17,30,625.0,74.0,2.5,34.0,301.0,566.63,432.33
2017,8,13,17,45,567.5,68.0,2.15,33.5,247.0,495.29,380.23
2017,8,13,18,0,510.0,62.0,1.8,33.0,193.0,427.35,328.39
2017,8,13,18,15,429.0,52.5,1.7,32.0,143.5,345.0,264.75
2017,8,13,18,30,348.0,43.0,1.6,31.0,94.0,269.33,203.4
2017,8,13,18,45,219.5,29.0,1.55,30.5,56.0,170.47,118.38
2017,8,13,19,0,91.0,15.0,1.5,30.0,18.0,54.84,0.0
2017,8,13,19,15,45.5,7.5,1.6,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,28.0,18.5,4.25,24.0,21.5,16.18,0.0
2017,8,14,6,30,56.0,37.0,4.4,24.0,43.0,31.41,19.77
2017,8,14,6,45,122.0,57.5,4.55,24.5,80.5,45.82,33.09
2017,8,14,7,0,188.0,78.0,4.7,25.0,118.0,60.96,46.46
2017,8,14,7,15,233.0,96.0,4.75,25.5,160.5,73.74,57.52
2017,8,14,7,30,278.0,114.0,4.8,26.0,203.0,86.0,67.83
2017,8,14,7,45,368.5,122.5,4.85,26.5,264.5,84.41,66.2
2017,8,14,8,0,459.0,131.0,4.9,27.0,326.0,89.33,69.98
2017,8,14,8,15,585.0,115.5,4.95,27.5,399.5,112.84,66.18
2017,8,14,8,30,711.0,100.0,5.0,28.0,473.0,151.47,85.39
2017,8,14,8,45,745.0,100.0,5.05,28.5,526.5,204.82,125.66
2017,8,14,9,0,779.0,100.0,5.1,29.0,580.0,256.39,167.78
2017,8,14,9,15,796.0,103.0,5.1,29.5,627.5,308.94,212.39
2017,8,14,9,30,813.0,106.0,5.1,30.0,675.0,362.84,257.86
2017,8,14,9,45,830.5,106.0,5.1,30.5,718.5,421.1,305.68
2017,8,14,10,0,848.0,106.0,5.1,31.0,762.0,474.21,348.59
2017,8,14,10,15,857.0,107.5,5.05,31.5,798.5,524.83,388.43
2017,8,14,10,30,866.0,109.0,5.0,32.0,835.0,574.93,426.62
2017,8,14,10,45,875.0,109.0,4.95,32.5,865.0,623.02,462.24
2017,8,14,11,0,884.0,109.0,4.9,33.0,895.0,670.15,496.12
2017,8,14,11,15,888.5,110.0,4.8,33.0,916.5,713.85,527.53
2017,8,14,11,30,893.0,111.0,4.7,33.0,938.0,755.81,555.61
2017,8,14,11,45,892.0,114.0,4.6,33.5,951.0,793.4,579.04
2017,8,14,12,0,891.0,117.0,4.5,34.0,964.0,828.58,600.63
2017,8,14,12,15,892.0,117.0,4.4,34.5,969.0,860.21,619.61
2017,8,14,12,30,893.0,117.0,4.3,35.0,974.0,889.29,636.72
2017,8,14,12,45,892.5,116.5,4.2,35.5,971.5,913.88,650.78
2017,8,14,13,0,892.0,116.0,4.1,36.0,969.0,935.58,662.9
2017,8,14,13,15,889.5,115.5,4.0,36.0,957.5,952.39,673.25
2017,8,14,13,30,887.0,115.0,3.9,36.0,946.0,966.02,681.64
2017,8,14,13,45,882.5,114.0,3.85,36.0,926.5,973.95,686.8
2017,8,14,14,0,878.0,113.0,3.8,36.0,907.0,978.54,689.98
2017,8,14,14,15,871.5,111.5,3.75,36.0,880.0,977.29,689.62
2017,8,14,14,30,865.0,110.0,3.7,36.0,853.0,972.7,687.31
2017,8,14,14,45,857.0,108.0,3.65,36.0,819.5,962.82,681.79
2017,8,14,15,0,849.0,106.0,3.6,36.0,786.0,949.75,674.4
2017,8,14,15,15,838.0,104.0,3.55,36.0,745.5,930.7,663.3
2017,8,14,15,30,827.0,102.0,3.5,36.0,705.0,908.79,650.47
2017,8,14,15,45,813.5,99.0,3.5,36.0,660.0,880.7,633.96
2017,8,14,16,0,800.0,96.0,3.5,36.0,615.0,857.92,620.94
2017,8,14,16,15,780.5,92.5,3.4,35.5,565.0,819.13,597.95
2017,8,14,16,30,761.0,89.0,3.3,35.0,515.0,778.6,573.61
2017,8,14,16,45,734.0,85.5,3.25,35.0,462.0,730.38,542.69
2017,8,14,17,0,707.0,82.0,3.2,35.0,409.0,681.45,510.78
2017,8,14,17,15,670.5,77.0,2.8,34.0,354.5,626.58,474.67
2017,8,14,17,30,634.0,72.0,2.4,33.0,300.0,569.35,435.74
2017,8,14,17,45,578.0,66.0,2.05,32.5,246.0,498.74,384.05
2017,8,14,18,0,522.0,60.0,1.7,32.0,192.0,431.44,332.42
2017,8,14,18,15,438.5,50.5,1.6,31.0,142.0,347.25,267.12
2017,8,14,18,30,355.0,41.0,1.5,30.0,92.0,270.07,204.28
2017,8,14,18,45,219.5,27.5,1.45,29.5,54.5,170.9,117.33
2017,8,14,19,0,84.0,14.0,1.4,29.0,17.0,50.56,0.0
2017,8,14,19,15,42.0,7.0,1.55,28.5,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,75.5,19.5,3.95,24.5,27.0,16.25,0.0
2017,8,15,6,30,151.0,39.0,4.1,25.0,54.0,31.7,19.8
2017,8,15,6,45,271.0,52.0,4.35,25.5,100.5,39.66,27.75
2017,8,15,7,0,391.0,65.0,4.6,26.0,147.0,48.46,35.66
2017,8,15,7,15,459.5,75.0,4.6,26.5,200.0,54.84,41.24
2017,8,15,7,30,528.0,85.0,4.6,27.0,253.0,59.7,45.3
2017,8,15,7,45,597.0,86.0,4.7,27.5,311.0,57.09,42.9
2017,8,15,8,0,666.0,87.0,4.8,28.0,369.0,55.48,41.31
2017,8,15,8,15,698.0,92.0,4.8,28.5,423.5,100.95,53.26
2017,8,15,8,30,730.0,97.0,4.8,29.0,478.0,155.55,87.54
2017,8,15,8,45,764.0,96.0,4.85,29.5,532.0,203.69,123.39
2017,8,15,9,0,798.0,95.0,4.9,30.0,586.0,255.55,165.6
2017,8,15,9,15,815.0,98.0,4.9,30.5,634.0,309.17,210.94
2017,8,15,9,30,832.0,101.0,4.9,31.0,682.0,370.15,261.53
2017,8,15,9,45,848.0,101.0,4.9,31.5,726.0,422.88,305.17
2017,8,15,10,0,864.0,101.0,4.9,32.0,770.0,476.21,348.13
2017,8,15,10,15,873.0,103.0,4.85,32.5,806.0,528.05,388.66
2017,8,15,10,30,882.0,105.0,4.8,33.0,842.0,579.37,427.5
2017,8,15,10,45,889.5,105.5,4.75,33.5,872.0,627.75,463.07
2017,8,15,11,0,897.0,106.0,4.7,34.0,902.0,674.99,496.77
2017,8,15,11,15,901.0,107.0,4.65,34.0,923.5,718.92,528.33
2017,8,15,11,30,905.0,108.0,4.6,34.0,945.0,761.02,556.55
2017,8,15,11,45,901.0,113.0,4.6,34.5,957.0,798.55,580.15
2017,8,15,12,0,897.0,118.0,4.6,35.0,969.0,833.44,601.77
2017,8,15,12,15,897.5,118.0,4.55,35.0,974.0,864.87,622.02
2017,8,15,12,30,898.0,118.0,4.5,35.0,979.0,893.69,640.48
2017,8,15,12,45,896.5,118.5,4.5,35.5,975.5,918.47,655.16
2017,8,15,13,0,895.0,119.0,4.5,36.0,972.0,940.32,667.92
2017,8,15,13,15,892.0,118.0,4.5,36.0,960.5,956.27,678.31
2017,8,15,13,30,889.0,117.0,4.5,36.0,949.0,968.99,686.75
2017,8,15,13,45,884.0,116.5,4.5,36.5,929.0,976.98,690.86
2017,8,15,14,0,879.0,116.0,4.5,37.0,909.0,981.62,692.97
2017,8,15,14,15,872.0,115.0,4.5,37.0,882.0,980.44,692.95
2017,8,15,14,30,865.0,114.0,4.5,37.0,855.0,975.92,690.98
2017,8,15,14,45,850.0,115.5,4.5,37.0,819.0,962.99,683.77
2017,8,15,15,0,835.0,117.0,4.5,37.0,783.0,947.06,674.78
2017,8,15,15,15,822.5,114.5,4.5,36.5,742.5,926.3,664.14
2017,8,15,15,30,810.0,112.0,4.5,36.0,702.0,910.94,657.08
2017,8,15,15,45,789.0,111.5,4.5,36.0,655.0,879.12,637.79
2017,8,15,16,0,768.0,111.0,4.5,36.0,608.0,845.17,617.09
2017,8,15,16,15,746.5,107.0,4.45,35.5,558.0,804.85,592.97
2017,8,15,16,30,725.0,103.0,4.4,35.0,508.0,762.94,567.44
2017,8,15,16,45,685.5,102.0,4.35,35.0,453.0,712.58,534.45
2017,8,15,17,0,646.0,101.0,4.3,35.0,398.0,658.67,498.39
2017,8,15,17,15,605.0,94.5,4.0,34.5,343.5,597.53,456.68
2017,8,15,17,30,564.0,88.0,3.7,34.0,289.0,537.57,413.99
2017,8,15,17,45,490.0,82.0,3.45,33.5,234.5,457.27,354.14
2017,8,15,18,0,416.0,76.0,3.2,33.0,180.0,378.51,293.47
2017,8,15,18,15,329.5,62.5,3.25,32.0,132.0,293.92,226.89
2017,8,15,18,30,243.0,49.0,3.3,31.0,84.0,217.39,164.11
2017,8,15,18,45,133.5,30.5,3.35,30.5,48.5,131.2,87.38
2017,8,15,19,0,24.0,12.0,3.4,30.0,13.0,22.01,0.0
2017,8,15,19,15,12.0,6.0,3.6,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,25.0,18.0,4.15,25.5,20.5,15.7,0.0
2017,8,16,6,30,50.0,36.0,4.4,26.0,41.0,30.56,18.67
2017,8,16,6,45,108.0,58.0,4.7,26.5,77.5,48.02,34.57
2017,8,16,7,0,166.0,80.0,5.0,27.0,114.0,62.33,47.18
2017,8,16,7,15,220.0,96.5,5.1,27.5,156.5,74.07,57.31
2017,8,16,7,30,274.0,113.0,5.2,28.0,199.0,85.33,66.72
2017,8,16,7,45,368.5,121.0,5.35,28.5,261.5,83.51,64.92
2017,8,16,8,0,463.0,129.0,5.5,29.0,324.0,86.65,67.19
2017,8,16,8,15,422.5,160.5,5.5,29.5,357.5,135.49,89.19
2017,8,16,8,30,382.0,192.0,5.5,30.0,391.0,188.69,127.3
2017,8,16,8,45,541.5,160.0,5.5,30.5,474.5,210.13,136.77
2017,8,16,9,0,701.0,128.0,5.5,31.0,558.0,253.03,166.35
2017,8,16,9,15,720.5,132.0,5.45,31.0,605.0,303.36,208.73
2017,8,16,9,30,740.0,136.0,5.4,31.0,652.0,360.3,256.11
2017,8,16,9,45,763.5,134.5,5.35,31.5,696.0,410.38,297.23
2017,8,16,10,0,787.0,133.0,5.3,32.0,740.0,462.12,338.69
2017,8,16,10,15,797.5,135.5,5.25,32.5,776.0,512.11,377.78
2017,8,16,10,30,808.0,138.0,5.2,33.0,812.0,561.94,415.56
2017,8,16,10,45,819.5,137.0,5.2,33.5,842.5,608.98,450.47
2017,8,16,11,0,831.0,136.0,5.2,34.0,873.0,656.91,485.02
2017,8,16,11,15,836.5,137.5,5.15,34.0,894.5,699.73,516.03
2017,8,16,11,30,842.0,139.0,5.1,34.0,916.0,741.03,545.1
2017,8,16,11,45,846.5,139.0,5.1,34.5,930.5,778.59,569.04
2017,8,16,12,0,851.0,139.0,5.1,35.0,945.0,814.21,591.44
2017,8,16,12,15,852.0,139.0,5.05,35.0,950.5,844.84,611.33
2017,8,16,12,30,853.0,139.0,5.0,35.0,956.0,873.04,629.55
2017,8,16,12,45,854.0,138.0,5.0,35.5,953.5,897.79,644.4
2017,8,16,13,0,855.0,137.0,5.0,36.0,951.0,919.84,657.46
2017,8,16,13,15,852.5,136.5,4.95,36.0,940.0,936.25,667.94
2017,8,16,13,30,850.0,136.0,4.9,36.0,929.0,949.6,676.54
2017,8,16,13,45,846.5,134.0,4.9,36.0,910.0,957.37,681.98
2017,8,16,14,0,843.0,132.0,4.9,36.0,891.0,961.9,685.49
2017,8,16,14,15,836.0,130.5,4.85,36.0,864.5,960.26,684.81
2017,8,16,14,30,829.0,129.0,4.8,36.0,838.0,955.39,682.22
2017,8,16,14,45,821.0,126.5,4.8,36.0,804.0,945.33,676.76
2017,8,16,15,0,813.0,124.0,4.8,36.0,770.0,940.57,674.93
2017,8,16,15,15,800.5,121.5,4.7,36.0,730.0,920.15,662.51
2017,8,16,15,30,788.0,119.0,4.6,36.0,690.0,896.94,648.42
2017,8,16,15,45,770.0,116.5,4.6,36.0,644.0,865.99,629.65
2017,8,16,16,0,752.0,114.0,4.6,36.0,598.0,832.83,609.35
2017,8,16,16,15,730.0,110.0,4.45,35.5,548.0,792.43,584.69
2017,8,16,16,30,708.0,106.0,4.3,35.0,498.0,754.57,561.51
2017,8,16,16,45,675.0,102.0,4.2,34.5,445.0,702.64,528.27
2017,8,16,17,0,642.0,98.0,4.1,34.0,392.0,650.59,494.28
2017,8,16,17,15,601.0,92.0,3.85,33.5,338.0,590.25,453.03
2017,8,16,17,30,560.0,86.0,3.6,33.0,284.0,531.12,410.78
2017,8,16,17,45,499.5,77.5,3.4,32.5,231.0,457.38,355.76
2017,8,16,18,0,439.0,69.0,3.2,32.0,178.0,387.3,301.46
2017,8,16,18,15,350.5,57.5,3.2,31.5,130.0,298.77,231.01
2017,8,16,18,30,262.0,46.0,3.2,31.0,82.0,223.05,168.11
2017,8,16,18,45,131.0,29.0,3.25,30.5,47.0,126.77,82.19
2017,8,16,19,0,0.0,12.0,3.3,30.0,12.0,11.44,0.0
2017,8,16,19,15,0.0,6.0,3.45,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,39.0,18.5,2.85,25.0,22.0,16.04,0.0
2017,8,17,6,30,78.0,37.0,3.0,25.0,44.0,31.25,19.19
2017,8,17,6,45,170.5,55.5,3.15,25.5,86.0,44.39,31.66
2017,8,17,7,0,263.0,74.0,3.3,26.0,128.0,55.36,41.47
2017,8,17,7,15,322.5,89.0,3.45,26.5,176.0,64.89,49.76
2017,8,17,7,30,382.0,104.0,3.6,27.0,224.0,73.91,57.33
2017,8,17,7,45,440.0,112.5,3.75,27.5,277.0,77.73,60.31
2017,8,17,8,0,498.0,121.0,3.9,28.0,330.0,81.31,62.98
2017,8,17,8,15,579.0,117.0,3.95,28.0,393.0,110.37,65.27
2017,8,17,8,30,660.0,113.0,4.0,28.0,456.0,151.6,87.76
2017,8,17,8,45,696.0,113.5,4.05,28.5,509.0,197.93,121.88
2017,8,17,9,0,732.0,114.0,4.1,29.0,562.0,253.33,166.27
2017,8,17,9,15,750.5,117.5,4.1,29.5,609.0,304.21,208.97
2017,8,17,9,30,769.0,121.0,4.1,30.0,656.0,356.67,252.76
2017,8,17,9,45,789.5,120.5,4.1,30.5,700.0,407.96,294.96
2017,8,17,10,0,810.0,120.0,4.1,31.0,744.0,460.53,337.08
2017,8,17,10,15,820.5,122.0,4.05,31.5,780.5,515.31,379.47
2017,8,17,10,30,831.0,124.0,4.0,32.0,817.0,565.06,417.04
2017,8,17,10,45,841.5,124.0,3.95,32.5,847.0,612.62,451.98
2017,8,17,11,0,852.0,124.0,3.9,33.0,877.0,659.4,485.35
2017,8,17,11,15,857.5,125.0,3.8,33.0,899.0,702.62,516.19
2017,8,17,11,30,863.0,126.0,3.7,33.0,921.0,744.25,544.57
2017,8,17,11,45,856.0,133.5,3.65,33.5,932.5,780.23,566.88
2017,8,17,12,0,849.0,141.0,3.6,34.0,944.0,813.51,587.16
2017,8,17,12,15,850.5,141.5,3.55,34.0,950.0,844.97,607.28
2017,8,17,12,30,852.0,142.0,3.5,34.0,956.0,874.05,625.75
2017,8,17,12,45,853.0,140.5,3.45,34.5,953.5,898.35,639.76
2017,8,17,13,0,854.0,139.0,3.4,35.0,951.0,919.93,651.98
2017,8,17,13,15,852.0,138.5,3.35,35.0,940.0,936.81,662.55
2017,8,17,13,30,850.0,138.0,3.3,35.0,929.0,950.63,671.27
2017,8,17,13,45,847.0,135.5,3.25,35.5,910.5,958.39,674.86
2017,8,17,14,0,844.0,133.0,3.2,36.0,892.0,962.9,676.53
2017,8,17,14,15,837.5,131.5,3.15,36.0,865.0,961.74,676.18
2017,8,17,14,30,831.0,130.0,3.1,36.0,838.0,957.34,673.96
2017,8,17,14,45,815.0,132.0,3.1,36.0,802.5,952.76,672.14
2017,8,17,15,0,799.0,134.0,3.1,36.0,767.0,937.0,663.36
2017,8,17,15,15,786.0,131.0,3.05,36.0,727.0,915.74,650.9
2017,8,17,15,30,773.0,128.0,3.0,36.0,687.0,891.73,636.76
2017,8,17,15,45,757.0,124.0,3.0,36.0,641.5,861.21,618.75
2017,8,17,16,0,741.0,120.0,3.0,36.0,596.0,828.42,599.2
2017,8,17,16,15,718.5,116.0,2.95,35.5,546.0,792.14,578.11
2017,8,17,16,30,696.0,112.0,2.9,35.0,496.0,750.36,553.03
2017,8,17,16,45,666.0,107.0,2.85,35.0,443.0,700.07,520.58
2017,8,17,17,0,636.0,102.0,2.8,35.0,390.0,649.45,487.33
2017,8,17,17,15,594.0,95.0,2.5,34.0,336.0,587.36,446.08
2017,8,17,17,30,552.0,88.0,2.2,33.0,282.0,526.55,403.53
2017,8,17,17,45,492.0,79.5,1.9,32.5,229.0,453.5,349.32
2017,8,17,18,0,432.0,71.0,1.6,32.0,176.0,380.36,293.2
2017,8,17,18,15,342.0,58.5,1.55,31.0,128.0,294.64,226.19
2017,8,17,18,30,252.0,46.0,1.5,30.0,80.0,217.46,163.09
2017,8,17,18,45,126.0,28.5,1.45,29.5,45.5,122.3,76.63
2017,8,17,19,0,0.0,11.0,1.4,29.0,11.0,10.48,0.0
2017,8,17,19,15,0.0,5.5,1.45,28.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,90.5,17.5,2.75,24.5,26.0,13.89,0.0
2017,8,18,6,30,181.0,35.0,3.0,25.0,52.0,27.37,15.99
2017,8,18,6,45,296.0,47.5,3.3,25.5,98.0,36.27,24.83
2017,8,18,7,0,411.0,60.0,3.6,26.0,144.0,45.5,33.11
2017,8,18,7,15,480.0,69.5,3.65,26.5,197.0,50.44,37.49
2017,8,18,7,30,549.0,79.0,3.7,27.0,250.0,55.11,41.41
2017,8,18,7,45,609.0,82.0,3.8,27.5,307.5,54.34,40.59
2017,8,18,8,0,669.0,85.0,3.9,28.0,365.0,53.76,39.87
2017,8,18,8,15,701.0,89.5,3.9,28.5,419.5,95.39,50.0
2017,8,18,8,30,733.0,94.0,3.9,29.0,474.0,149.65,83.01
2017,8,18,8,45,763.5,95.0,3.9,29.5,527.5,198.99,119.41
2017,8,18,9,0,794.0,96.0,3.9,30.0,581.0,251.64,162.01
2017,8,18,9,15,810.5,99.0,3.85,30.5,629.0,305.01,206.9
2017,8,18,9,30,827.0,102.0,3.8,31.0,677.0,365.66,256.97
2017,8,18,9,45,842.5,103.0,3.75,32.0,720.5,418.84,300.01
2017,8,18,10,0,858.0,104.0,3.7,33.0,764.0,472.59,342.11
2017,8,18,10,15,867.5,105.5,3.55,33.5,800.5,524.1,381.73
2017,8,18,10,30,877.0,107.0,3.4,34.0,837.0,575.11,419.6
2017,8,18,10,45,885.0,107.5,3.3,34.5,867.0,623.66,454.58
2017,8,18,11,0,893.0,108.0,3.2,35.0,897.0,671.12,487.66
2017,8,18,11,15,897.5,109.0,3.1,35.0,918.5,715.31,518.53
2017,8,18,11,30,902.0,110.0,3.0,35.0,940.0,757.71,546.18
2017,8,18,11,45,899.5,114.5,2.9,35.5,952.5,795.92,569.05
2017,8,18,12,0,897.0,119.0,2.8,36.0,965.0,831.59,589.92
2017,8,18,12,15,898.0,119.0,2.7,36.0,970.5,863.47,609.31
2017,8,18,12,30,899.0,119.0,2.6,36.0,976.0,892.76,626.89
2017,8,18,12,45,897.5,119.0,2.55,36.5,973.0,917.09,640.3
2017,8,18,13,0,896.0,119.0,2.5,37.0,970.0,938.45,651.81
2017,8,18,13,15,893.5,118.5,2.45,37.0,958.5,955.31,661.89
2017,8,18,13,30,891.0,118.0,2.4,37.0,947.0,968.95,670.08
2017,8,18,13,45,885.5,118.0,2.4,37.5,927.0,976.92,673.95
2017,8,18,14,0,880.0,118.0,2.4,38.0,907.0,981.53,675.92
2017,8,18,14,15,873.5,116.5,2.4,38.0,879.5,980.26,675.86
2017,8,18,14,30,867.0,115.0,2.4,38.0,852.0,975.61,673.93
2017,8,18,14,45,856.0,114.0,2.4,38.0,817.0,963.82,667.77
2017,8,18,15,0,845.0,113.0,2.4,38.0,782.0,948.89,659.84
2017,8,18,15,15,833.0,111.0,2.4,37.5,741.0,928.9,650.22
2017,8,18,15,30,821.0,109.0,2.4,37.0,700.0,914.12,643.95
2017,8,18,15,45,804.5,106.5,2.45,37.0,653.5,883.86,626.91
2017,8,18,16,0,788.0,104.0,2.5,37.0,607.0,851.25,608.33
2017,8,18,16,15,767.0,100.0,2.55,36.5,556.5,810.78,585.64
2017,8,18,16,30,746.0,96.0,2.6,36.0,506.0,768.66,561.43
2017,8,18,16,45,717.5,91.5,2.65,36.0,452.0,718.39,530.01
2017,8,18,17,0,689.0,87.0,2.7,36.0,398.0,671.4,500.17
2017,8,18,17,15,649.5,81.5,2.4,35.0,343.0,611.19,460.69
2017,8,18,17,30,610.0,76.0,2.1,34.0,288.0,552.07,420.6
2017,8,18,17,45,554.0,68.5,1.85,33.5,234.0,480.81,368.27
2017,8,18,18,0,498.0,61.0,1.6,33.0,180.0,412.88,316.33
2017,8,18,18,15,408.0,50.5,1.55,32.0,130.5,325.39,248.38
2017,8,18,18,30,318.0,40.0,1.5,31.0,81.0,245.59,183.18
2017,8,18,18,45,184.0,25.0,1.45,30.5,46.0,143.14,86.25
2017,8,18,19,0,50.0,10.0,1.4,30.0,11.0,31.18,0.0
2017,8,18,19,15,25.0,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,97.0,16.5,2.45,24.5,25.5,15.73,0.0
2017,8,19,6,30,194.0,33.0,2.7,25.0,51.0,25.79,14.6
2017,8,19,6,45,316.0,44.5,2.95,25.5,98.0,33.97,22.88
2017,8,19,7,0,438.0,56.0,3.2,26.0,145.0,42.04,30.17
2017,8,19,7,15,505.0,64.5,3.2,26.5,198.5,46.32,33.98
2017,8,19,7,30,572.0,73.0,3.2,27.0,252.0,50.37,37.39
2017,8,19,7,45,630.0,76.0,3.25,28.0,309.0,49.93,36.78
2017,8,19,8,0,688.0,79.0,3.3,29.0,366.0,49.62,36.23
2017,8,19,8,15,719.0,83.5,3.15,29.5,420.5,95.82,50.05
2017,8,19,8,30,750.0,88.0,3.0,30.0,475.0,145.46,78.75
2017,8,19,8,45,775.0,90.5,2.95,31.0,528.0,196.07,115.75
2017,8,19,9,0,800.0,93.0,2.9,32.0,581.0,249.34,158.27
2017,8,19,9,15,817.0,96.0,2.7,32.5,629.0,303.2,202.87
2017,8,19,9,30,834.0,99.0,2.5,33.0,677.0,364.43,252.46
2017,8,19,9,45,848.0,100.5,2.35,33.5,720.0,417.81,295.32
2017,8,19,10,0,862.0,102.0,2.2,34.0,763.0,471.6,337.08
2017,8,19,10,15,871.0,103.5,2.1,34.5,799.5,523.08,375.84
2017,8,19,10,30,880.0,105.0,2.0,35.0,836.0,574.0,412.74
2017,8,19,10,45,888.0,106.0,1.95,35.5,866.0,623.12,447.27
2017,8,19,11,0,896.0,107.0,1.9,36.0,896.0,671.15,479.87
2017,8,19,11,15,900.5,108.0,1.95,36.0,918.0,715.48,510.68
2017,8,19,11,30,905.0,109.0,2.0,36.0,940.0,758.02,538.47
2017,8,19,11,45,913.5,105.5,2.05,36.5,955.5,797.63,562.5
2017,8,19,12,0,922.0,102.0,2.1,37.0,971.0,835.27,585.05
2017,8,19,12,15,923.0,102.0,2.2,37.0,976.5,867.75,605.84
2017,8,19,12,30,924.0,102.0,2.3,37.0,982.0,897.52,624.96
2017,8,19,12,45,923.5,102.0,2.4,37.5,978.5,923.12,640.19
2017,8,19,13,0,923.0,102.0,2.5,38.0,975.0,945.69,653.57
2017,8,19,13,15,920.5,101.5,2.55,38.0,963.5,962.76,664.58
2017,8,19,13,30,918.0,101.0,2.6,38.0,952.0,976.49,673.69
2017,8,19,13,45,914.0,100.0,2.7,38.0,932.5,984.89,680.09
2017,8,19,14,0,910.0,99.0,2.8,38.0,913.0,989.81,684.53
2017,8,19,14,15,904.0,97.5,2.85,38.0,885.5,988.78,685.04
2017,8,19,14,30,898.0,96.0,2.9,38.0,858.0,984.28,683.59
2017,8,19,14,45,881.0,99.5,2.95,38.0,821.5,971.15,676.94
2017,8,19,15,0,864.0,103.0,3.0,38.0,785.0,954.98,668.52
2017,8,19,15,15,852.5,101.0,3.05,38.0,744.0,935.07,657.82
2017,8,19,15,30,841.0,99.0,3.1,38.0,703.0,912.25,645.32
2017,8,19,15,45,826.5,96.0,3.15,38.0,656.5,882.76,628.54
2017,8,19,16,0,812.0,93.0,3.2,38.0,610.0,858.44,615.06
2017,8,19,16,15,792.0,90.0,3.2,37.5,559.0,819.36,592.74
2017,8,19,16,30,772.0,87.0,3.2,37.0,508.0,778.55,568.98
2017,8,19,16,45,744.5,83.0,3.25,36.5,454.0,728.91,538.93
2017,8,19,17,0,717.0,79.0,3.3,36.0,400.0,678.58,507.62
2017,8,19,17,15,678.5,74.0,3.0,35.0,344.5,621.88,470.59
2017,8,19,17,30,640.0,69.0,2.7,34.0,289.0,563.04,430.78
2017,8,19,17,45,583.0,62.5,2.4,33.5,234.5,491.28,377.89
2017,8,19,18,0,526.0,56.0,2.1,33.0,180.0,422.97,325.17
2017,8,19,18,15,436.5,46.5,2.0,32.0,130.5,336.04,256.98
2017,8,19,18,30,347.0,37.0,1.9,31.0,81.0,256.86,191.45
2017,8,19,18,45,173.5,18.5,1.85,30.5,40.5,129.84,73.37
2017,8,19,19,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,6,15,121.0,15.0,2.25,24.5,26.0,14.3,0.0
2017,8,20,6,30,242.0,30.0,2.5,25.0,52.0,24.12,13.15
2017,8,20,6,45,358.0,41.0,2.75,25.5,99.5,31.59,20.87
2017,8,20,7,0,474.0,52.0,3.0,26.0,147.0,38.66,27.29
2017,8,20,7,15,539.5,59.5,3.0,26.5,201.0,42.31,30.56
2017,8,20,7,30,605.0,67.0,3.0,27.0,255.0,45.78,33.49
2017,8,20,7,45,656.0,71.0,3.05,28.0,311.5,46.37,33.77
2017,8,20,8,0,707.0,75.0,3.1,29.0,368.0,51.94,38.18
2017,8,20,8,15,737.0,79.0,3.05,29.5,423.0,91.9,46.9
2017,8,20,8,30,767.0,83.0,3.0,30.0,478.0,142.08,75.55
2017,8,20,8,45,790.5,85.5,2.95,30.5,530.5,193.43,113.28
2017,8,20,9,0,814.0,88.0,2.9,31.0,583.0,247.24,156.73
2017,8,20,9,15,830.0,90.5,2.85,31.5,631.0,307.72,206.66
2017,8,20,9,30,846.0,93.0,2.8,32.0,679.0,362.45,252.03
2017,8,20,9,45,858.5,95.0,2.8,33.0,721.5,416.27,295.35
2017,8,20,10,0,871.0,97.0,2.8,34.0,764.0,470.33,337.39
2017,8,20,10,15,879.5,99.0,2.85,34.0,800.5,522.42,378.2
2017,8,20,10,30,888.0,101.0,2.9,34.0,837.0,573.9,417.44
2017,8,20,10,45,895.0,102.0,2.95,34.5,866.5,622.8,452.96
2017,8,20,11,0,902.0,103.0,3.0,35.0,896.0,670.5,486.61
2017,8,20,11,15,906.5,103.5,3.1,35.5,918.0,714.63,517.16
2017,8,20,11,30,911.0,104.0,3.2,36.0,940.0,756.94,544.42
2017,8,20,11,45,904.5,111.0,3.3,36.5,951.5,794.67,567.97
2017,8,20,12,0,898.0,118.0,3.4,37.0,963.0,829.57,589.52
2017,8,20,12,15,899.5,118.0,3.45,37.0,968.5,861.89,610.29
2017,8,20,12,30,901.0,118.0,3.5,37.0,974.0,891.62,629.37
2017,8,20,12,45,901.0,117.5,3.6,37.0,971.0,916.82,645.86
2017,8,20,13,0,901.0,117.0,3.7,37.0,968.0,939.08,660.56
2017,8,20,13,15,898.5,116.5,3.7,37.0,956.5,955.96,671.37
2017,8,20,13,30,896.0,116.0,3.7,37.0,945.0,969.58,680.25
2017,8,20,13,45,567.5,278.5,3.75,37.5,799.5,844.2,596.96
2017,8,20,14,0,239.0,441.0,3.8,38.0,654.0,680.98,480.35
2017,8,20,14,15,558.0,275.5,3.8,38.0,752.5,846.85,600.74
2017,8,20,14,30,877.0,110.0,3.8,38.0,851.0,977.61,686.74
2017,8,20,14,45,867.0,109.0,3.85,38.0,816.0,966.6,680.21
2017,8,20,15,0,857.0,108.0,3.9,38.0,781.0,952.41,672.77
2017,8,20,15,15,845.0,105.5,3.9,37.5,740.0,931.58,662.29
2017,8,20,15,30,833.0,103.0,3.9,37.0,699.0,907.85,649.98
2017,8,20,15,45,817.5,100.5,3.9,37.0,652.5,885.99,637.54
2017,8,20,16,0,802.0,98.0,3.9,37.0,606.0,853.91,618.36
2017,8,20,16,15,781.0,94.5,3.85,36.5,554.5,813.6,594.62
2017,8,20,16,30,760.0,91.0,3.8,36.0,503.0,771.62,569.44
2017,8,20,16,45,730.5,87.0,3.75,36.0,449.0,720.7,536.5
2017,8,20,17,0,701.0,83.0,3.7,36.0,395.0,672.8,505.1
2017,8,20,17,15,661.5,77.5,3.35,35.0,339.5,612.2,464.95
2017,8,20,17,30,622.0,72.0,3.0,34.0,284.0,552.71,424.24
2017,8,20,17,45,561.0,65.0,2.7,33.5,229.5,478.45,368.95
2017,8,20,18,0,500.0,58.0,2.4,33.0,175.0,408.0,314.33
2017,8,20,18,15,409.0,47.5,2.15,32.0,125.5,320.32,244.97
2017,8,20,18,30,318.0,37.0,1.9,31.0,76.0,240.62,178.66
2017,8,20,18,45,159.0,18.5,1.65,30.5,38.0,121.39,62.61
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
