Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,96.0,15.5,1.9,24.5,24.0,14.77,0.0
2017,8,21,6,30,192.0,31.0,2.1,25.0,48.0,24.23,13.08
2017,8,21,6,45,304.5,43.5,2.35,25.5,93.5,33.25,22.23
2017,8,21,7,0,417.0,56.0,2.6,26.0,139.0,42.24,30.31
2017,8,21,7,15,485.0,64.5,2.6,26.5,191.5,46.49,34.11
2017,8,21,7,30,553.0,73.0,2.6,27.0,244.0,50.52,37.52
2017,8,21,7,45,606.0,77.5,2.65,28.0,299.0,51.17,37.84
2017,8,21,8,0,659.0,82.0,2.7,29.0,354.0,51.83,38.09
2017,8,21,8,15,690.5,87.0,2.7,29.5,408.0,89.16,46.49
2017,8,21,8,30,722.0,92.0,2.7,30.0,462.0,143.03,78.21
2017,8,21,8,45,509.5,174.0,2.7,30.5,449.0,210.48,137.53
2017,8,21,9,0,297.0,256.0,2.7,31.0,436.0,263.6,186.6
2017,8,21,9,15,552.0,180.0,2.65,31.5,548.5,289.33,200.06
2017,8,21,9,30,807.0,104.0,2.6,32.0,661.0,351.0,244.12
2017,8,21,9,45,819.5,106.5,2.6,32.5,703.0,409.23,290.92
2017,8,21,10,0,832.0,109.0,2.6,33.0,745.0,461.76,332.39
2017,8,21,10,15,842.0,110.5,2.55,33.5,781.0,512.32,371.08
2017,8,21,10,30,852.0,112.0,2.5,34.0,817.0,562.45,408.14
2017,8,21,10,45,858.5,114.0,2.5,34.5,846.5,610.3,442.55
2017,8,21,11,0,865.0,116.0,2.5,35.0,876.0,656.98,475.11
2017,8,21,11,15,870.0,117.0,2.5,35.0,897.5,700.42,505.61
2017,8,21,11,30,875.0,118.0,2.5,35.0,919.0,742.18,533.58
2017,8,21,11,45,874.0,121.5,2.5,35.5,932.0,779.73,556.46
2017,8,21,12,0,873.0,125.0,2.5,36.0,945.0,814.9,577.54
2017,8,21,12,15,874.5,125.0,2.5,36.0,950.5,846.49,597.38
2017,8,21,12,30,876.0,125.0,2.5,36.0,956.0,875.57,615.56
2017,8,21,12,45,875.0,125.5,2.55,36.5,953.0,900.26,630.04
2017,8,21,13,0,874.0,126.0,2.6,37.0,950.0,922.08,642.73
2017,8,21,13,15,871.5,125.5,2.65,37.0,938.5,938.55,653.48
2017,8,21,13,30,869.0,125.0,2.7,37.0,927.0,951.86,662.42
2017,8,21,13,45,864.5,123.5,2.8,37.0,907.5,959.04,668.07
2017,8,21,14,0,860.0,122.0,2.9,37.0,888.0,962.88,671.83
2017,8,21,14,15,537.5,267.5,2.95,37.0,741.5,817.83,578.21
2017,8,21,14,30,215.0,413.0,3.0,37.0,595.0,639.3,453.09
2017,8,21,14,45,522.5,264.0,3.05,37.0,680.0,806.81,575.29
2017,8,21,15,0,830.0,115.0,3.1,37.0,765.0,932.73,659.43
2017,8,21,15,15,817.5,113.0,3.1,37.0,724.5,920.38,651.95
2017,8,21,15,30,805.0,111.0,3.1,37.0,684.0,897.24,638.72
2017,8,21,15,45,788.5,108.0,3.15,37.0,637.5,866.59,621.01
2017,8,21,16,0,772.0,105.0,3.2,37.0,591.0,833.63,601.71
2017,8,21,16,15,750.0,101.5,3.2,36.5,540.5,793.19,578.18
2017,8,21,16,30,728.0,98.0,3.2,36.0,490.0,751.2,553.24
2017,8,21,16,45,696.5,94.0,3.25,35.5,436.5,703.48,524.03
2017,8,21,17,0,665.0,90.0,3.3,35.0,383.0,651.96,491.37
2017,8,21,17,15,623.5,83.5,3.1,34.5,328.5,589.98,449.4
2017,8,21,17,30,582.0,77.0,2.9,34.0,274.0,529.29,406.53
2017,8,21,17,45,515.5,70.0,2.75,33.5,220.0,453.07,349.82
2017,8,21,18,0,449.0,63.0,2.6,33.0,166.0,381.03,293.97
2017,8,21,18,15,356.0,51.0,2.35,32.5,118.0,292.83,223.44
2017,8,21,18,30,263.0,39.0,2.1,32.0,70.0,211.9,155.96
2017,8,21,18,45,131.5,19.5,1.9,31.5,35.0,104.84,46.7
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,90.0,15.5,2.2,24.5,23.0,14.77,0.0
2017,8,22,6,30,180.0,31.0,2.4,25.0,46.0,24.26,12.92
2017,8,22,6,45,300.0,43.0,2.6,25.5,92.0,32.89,21.9
2017,8,22,7,0,420.0,55.0,2.8,26.0,138.0,41.45,29.63
2017,8,22,7,15,489.0,64.0,2.7,26.5,190.5,46.18,33.85
2017,8,22,7,30,558.0,73.0,2.6,27.0,243.0,50.64,37.62
2017,8,22,7,45,614.5,76.5,2.55,28.0,299.5,50.53,37.3
2017,8,22,8,0,671.0,80.0,2.5,29.0,356.0,50.52,37.0
2017,8,22,8,15,702.5,84.5,2.3,29.5,410.5,91.89,48.82
2017,8,22,8,30,734.0,89.0,2.1,30.0,465.0,140.66,75.94
2017,8,22,8,45,760.0,92.0,1.9,31.0,517.0,190.97,112.02
2017,8,22,9,0,786.0,95.0,1.7,32.0,569.0,244.06,153.77
2017,8,22,9,15,803.0,97.5,1.5,32.5,617.0,296.82,196.95
2017,8,22,9,30,820.0,100.0,1.3,33.0,665.0,356.95,244.96
2017,8,22,9,45,833.0,102.5,1.1,33.5,707.5,410.09,286.61
2017,8,22,10,0,846.0,105.0,0.9,34.0,750.0,463.55,326.72
2017,8,22,10,15,855.5,107.0,0.95,34.5,786.5,514.98,365.07
2017,8,22,10,30,865.0,109.0,1.0,35.0,823.0,565.93,401.81
2017,8,22,10,45,872.5,110.0,1.05,35.5,852.5,614.14,435.57
2017,8,22,11,0,880.0,111.0,1.1,36.0,882.0,661.23,467.58
2017,8,22,11,15,634.0,256.0,1.25,36.0,819.0,657.9,463.26
2017,8,22,11,30,388.0,401.0,1.4,36.0,756.0,640.67,448.57
2017,8,22,11,45,639.5,259.0,1.6,36.5,854.5,724.9,510.07
2017,8,22,12,0,891.0,117.0,1.8,37.0,953.0,821.08,574.39
2017,8,22,12,15,616.5,280.5,1.9,37.0,861.0,779.58,544.97
2017,8,22,12,30,342.0,444.0,2.0,37.0,769.0,717.98,499.25
2017,8,22,12,45,618.0,280.0,2.15,37.5,863.5,826.53,577.13
2017,8,22,13,0,894.0,116.0,2.3,38.0,958.0,929.63,642.97
2017,8,22,13,15,892.0,115.5,2.4,38.0,946.5,946.75,653.75
2017,8,22,13,30,890.0,115.0,2.5,38.0,935.0,960.65,663.42
2017,8,22,13,45,887.0,113.5,2.6,38.0,916.0,969.29,670.0
2017,8,22,14,0,884.0,112.0,2.7,38.0,897.0,974.55,674.65
2017,8,22,14,15,878.0,110.5,2.75,38.0,869.5,973.5,675.16
2017,8,22,14,30,872.0,109.0,2.8,38.0,842.0,969.07,673.76
2017,8,22,14,45,857.0,110.5,2.9,38.0,806.0,955.86,667.42
2017,8,22,15,0,842.0,112.0,3.0,38.0,770.0,939.61,659.28
2017,8,22,15,15,830.0,109.5,3.0,37.5,728.5,918.92,649.04
2017,8,22,15,30,818.0,107.0,3.0,37.0,687.0,903.32,642.1
2017,8,22,15,45,801.5,104.5,3.0,37.0,640.5,872.96,624.31
2017,8,22,16,0,785.0,102.0,3.0,37.0,594.0,840.26,605.01
2017,8,22,16,15,763.5,98.0,2.95,36.5,543.0,799.31,581.04
2017,8,22,16,30,742.0,94.0,2.9,36.0,492.0,756.76,555.66
2017,8,22,16,45,711.0,90.0,2.9,36.0,438.0,705.14,522.72
2017,8,22,17,0,680.0,86.0,2.9,36.0,384.0,657.11,491.6
2017,8,22,17,15,638.5,80.0,2.6,35.5,329.0,595.24,449.7
2017,8,22,17,30,597.0,74.0,2.3,35.0,274.0,534.67,407.11
2017,8,22,17,45,534.0,66.5,2.05,34.5,220.0,459.69,351.63
2017,8,22,18,0,471.0,59.0,1.8,34.0,166.0,388.71,296.91
2017,8,22,18,15,376.0,48.0,1.6,33.0,117.5,299.86,227.06
2017,8,22,18,30,281.0,37.0,1.4,32.0,69.0,219.37,160.24
2017,8,22,18,45,140.5,18.5,1.2,31.5,34.5,106.3,38.48
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,6,15,93.0,14.5,1.9,24.5,22.5,13.82,0.0
2017,8,23,6,30,186.0,29.0,2.0,25.0,45.0,22.67,11.51
2017,8,23,6,45,294.5,42.5,2.1,26.0,90.0,32.53,21.53
2017,8,23,7,0,403.0,56.0,2.2,27.0,135.0,42.45,30.33
2017,8,23,7,15,472.0,65.5,1.9,27.5,187.5,47.54,34.84
2017,8,23,7,30,541.0,75.0,1.6,28.0,240.0,52.34,38.9
2017,8,23,7,45,590.0,81.0,1.35,29.0,294.5,54.02,40.06
2017,8,23,8,0,639.0,87.0,1.1,30.0,349.0,55.59,41.06
2017,8,23,8,15,672.0,92.5,0.95,30.5,403.0,89.74,48.12
2017,8,23,8,30,705.0,98.0,0.8,31.0,457.0,138.05,74.62
2017,8,23,8,45,726.5,103.0,0.7,32.0,508.0,193.15,113.86
2017,8,23,9,0,748.0,108.0,0.6,33.0,559.0,244.99,153.79
2017,8,23,9,15,766.0,111.5,0.7,33.5,606.0,296.77,195.51
2017,8,23,9,30,784.0,115.0,0.8,34.0,653.0,350.04,238.25
2017,8,23,9,45,794.5,119.0,0.95,34.5,694.5,402.09,279.65
2017,8,23,10,0,805.0,123.0,1.1,35.0,736.0,454.38,320.13
2017,8,23,10,15,815.0,125.5,1.1,35.0,772.0,505.17,358.45
2017,8,23,10,30,825.0,128.0,1.1,35.0,808.0,558.95,397.52
2017,8,23,10,45,833.0,129.0,1.15,35.5,837.0,605.74,430.35
2017,8,23,11,0,841.0,130.0,1.2,36.0,866.0,651.53,461.58
2017,8,23,11,15,455.5,280.5,1.2,36.0,680.5,558.84,395.86
2017,8,23,11,30,70.0,431.0,1.2,36.0,495.0,441.48,310.2
2017,8,23,11,45,40.0,323.0,1.3,36.5,360.0,328.26,232.89
2017,8,23,12,0,10.0,215.0,1.4,37.0,225.0,208.22,147.81
2017,8,23,12,15,63.0,345.5,1.45,37.0,405.5,375.63,267.19
2017,8,23,12,30,116.0,476.0,1.5,37.0,586.0,551.12,385.24
2017,8,23,12,45,58.0,260.5,1.6,37.0,315.5,298.89,213.08
2017,8,23,13,0,0.0,45.0,1.7,37.0,45.0,42.08,26.04
2017,8,23,13,15,15.0,206.5,1.8,37.0,220.0,212.24,152.13
2017,8,23,13,30,30.0,368.0,1.9,37.0,395.0,386.91,275.12
2017,8,23,13,45,431.0,252.0,2.0,37.5,634.0,682.78,485.82
2017,8,23,14,0,832.0,136.0,2.1,38.0,873.0,947.75,655.5
2017,8,23,14,15,825.0,134.5,2.15,37.5,845.5,945.87,654.47
2017,8,23,14,30,818.0,133.0,2.2,37.0,818.0,949.03,659.2
2017,8,23,14,45,449.0,246.5,2.3,37.0,620.5,715.42,508.65
2017,8,23,15,0,80.0,360.0,2.4,37.0,423.0,445.9,318.77
2017,8,23,15,15,217.0,330.0,2.45,36.5,486.5,559.41,404.14
2017,8,23,15,30,354.0,300.0,2.5,36.0,550.0,668.83,483.23
2017,8,23,15,45,316.0,285.5,2.6,36.0,497.5,615.37,447.3
2017,8,23,16,0,278.0,271.0,2.7,36.0,445.0,562.04,411.78
2017,8,23,16,15,232.5,251.5,2.75,35.5,388.0,483.01,358.15
2017,8,23,16,30,187.0,232.0,2.8,35.0,331.0,419.53,313.97
2017,8,23,16,45,210.0,203.5,2.85,34.5,303.5,402.55,304.5
2017,8,23,17,0,233.0,175.0,2.9,34.0,276.0,395.75,301.82
2017,8,23,17,15,215.5,152.0,2.9,33.5,235.0,349.73,268.74
2017,8,23,17,30,198.0,129.0,2.9,33.0,194.0,304.12,235.1
2017,8,23,17,45,167.0,106.5,2.95,32.5,154.5,239.83,185.85
2017,8,23,18,0,136.0,84.0,3.0,32.0,115.0,189.17,145.59
2017,8,23,18,15,97.0,61.5,3.0,31.5,80.0,135.92,102.09
2017,8,23,18,30,58.0,39.0,3.0,31.0,45.0,84.86,59.4
2017,8,23,18,45,29.0,19.5,3.05,30.5,22.5,40.34,6.69
2017,8,23,19,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,8.5,0.45,24.5,8.5,8.1,0.0
2017,8,24,6,30,0.0,17.0,0.5,25.0,17.0,15.77,6.17
2017,8,24,6,45,0.0,36.0,0.55,25.5,36.0,33.17,22.14
2017,8,24,7,0,0.0,55.0,0.6,26.0,55.0,49.89,36.76
2017,8,24,7,15,0.0,77.5,0.55,26.5,77.5,69.16,53.28
2017,8,24,7,30,0.0,100.0,0.5,27.0,100.0,88.17,69.18
2017,8,24,7,45,0.0,88.5,0.5,27.5,88.5,80.52,62.5
2017,8,24,8,0,0.0,77.0,0.5,28.0,77.0,71.6,54.77
2017,8,24,8,15,0.0,64.5,0.55,28.5,64.5,60.0,42.63
2017,8,24,8,30,0.0,52.0,0.6,29.0,52.0,48.36,33.13
2017,8,24,8,45,0.0,81.5,0.7,29.5,81.5,75.91,54.66
2017,8,24,9,0,0.0,111.0,0.8,30.0,111.0,102.65,75.07
2017,8,24,9,15,6.5,168.0,0.9,30.0,172.5,154.4,114.2
2017,8,24,9,30,13.0,225.0,1.0,30.0,234.0,206.25,152.63
2017,8,24,9,45,35.0,279.5,1.15,30.5,306.0,254.87,187.58
2017,8,24,10,0,57.0,334.0,1.3,31.0,378.0,312.68,228.81
2017,8,24,10,15,43.5,330.5,1.4,31.0,365.0,309.79,226.52
2017,8,24,10,30,30.0,327.0,1.5,31.0,352.0,304.91,222.92
2017,8,24,10,45,68.5,377.5,1.6,31.5,437.5,374.28,272.31
2017,8,24,11,0,107.0,428.0,1.7,32.0,523.0,448.09,323.59
2017,8,24,11,15,248.5,413.5,1.8,32.0,638.5,534.08,385.36
2017,8,24,11,30,390.0,399.0,1.9,32.0,754.0,639.55,459.31
2017,8,24,11,45,414.5,398.5,2.0,32.5,781.0,677.31,484.1
2017,8,24,12,0,439.0,398.0,2.1,33.0,808.0,718.07,511.04
2017,8,24,12,15,425.5,403.5,2.2,33.0,802.5,733.28,521.31
2017,8,24,12,30,412.0,409.0,2.3,33.0,797.0,746.55,530.42
2017,8,24,12,45,580.5,306.0,2.4,33.5,851.0,816.06,580.43
2017,8,24,13,0,749.0,203.0,2.5,34.0,905.0,885.57,627.66
2017,8,24,13,15,497.0,330.0,2.6,34.0,793.5,799.1,567.34
2017,8,24,13,30,245.0,457.0,2.7,34.0,682.0,686.56,487.4
2017,8,24,13,45,262.0,442.0,2.8,34.0,678.0,705.06,501.79
2017,8,24,14,0,279.0,427.0,2.9,34.0,674.0,714.32,509.44
2017,8,24,14,15,493.5,311.0,2.95,33.5,730.5,818.27,586.92
2017,8,24,14,30,708.0,195.0,3.0,33.0,787.0,912.8,654.75
2017,8,24,14,45,538.5,265.0,3.15,33.0,704.5,820.86,593.16
2017,8,24,15,0,369.0,335.0,3.3,33.0,622.0,721.75,524.4
2017,8,24,15,15,202.0,309.0,3.35,32.5,465.0,521.65,385.4
2017,8,24,15,30,35.0,283.0,3.4,32.0,308.0,324.1,240.34
2017,8,24,15,45,152.0,277.0,3.45,32.0,373.0,441.0,330.95
2017,8,24,16,0,269.0,271.0,3.5,32.0,438.0,553.61,415.43
2017,8,24,16,15,218.5,251.0,3.5,31.5,379.0,469.99,355.86
2017,8,24,16,30,168.0,231.0,3.5,31.0,320.0,402.2,306.99
2017,8,24,16,45,99.0,196.0,3.55,31.0,247.5,290.48,222.89
2017,8,24,17,0,30.0,161.0,3.6,31.0,175.0,195.54,149.09
2017,8,24,17,15,22.5,139.0,3.4,30.5,148.5,156.73,119.52
2017,8,24,17,30,15.0,117.0,3.2,30.0,122.0,128.99,97.97
2017,8,24,17,45,7.5,93.5,3.05,29.5,96.0,99.77,74.76
2017,8,24,18,0,0.0,70.0,2.9,29.0,70.0,70.7,51.23
2017,8,24,18,15,0.0,48.0,2.65,28.5,48.0,47.75,32.43
2017,8,24,18,30,0.0,26.0,2.4,28.0,26.0,24.15,12.92
2017,8,24,18,45,0.0,13.0,2.15,28.0,13.0,12.06,0.0
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,25,6,15,14.0,13.5,2.95,23.0,15.0,12.87,0.0
2017,8,25,6,30,28.0,27.0,3.2,23.0,30.0,23.38,11.68
2017,8,25,6,45,75.0,49.5,3.45,23.5,62.5,41.43,29.18
2017,8,25,7,0,122.0,72.0,3.7,24.0,95.0,58.97,44.76
2017,8,25,7,15,160.0,92.5,3.85,24.5,134.0,71.16,55.48
2017,8,25,7,30,198.0,113.0,4.0,25.0,173.0,85.23,67.45
2017,8,25,7,45,148.0,139.5,4.2,26.0,189.5,108.29,86.53
2017,8,25,8,0,98.0,166.0,4.4,27.0,206.0,132.83,106.37
2017,8,25,8,15,111.0,192.5,4.45,27.5,244.0,151.23,112.64
2017,8,25,8,30,124.0,219.0,4.5,28.0,282.0,181.8,133.67
2017,8,25,8,45,161.5,243.5,4.55,28.5,335.0,216.79,158.14
2017,8,25,9,0,199.0,268.0,4.6,29.0,388.0,256.34,186.82
2017,8,25,9,15,187.0,293.5,4.6,29.0,413.5,287.59,211.6
2017,8,25,9,30,175.0,319.0,4.6,29.0,439.0,317.72,235.29
2017,8,25,9,45,223.5,335.0,4.7,29.5,498.0,362.86,268.53
2017,8,25,10,0,272.0,351.0,4.8,30.0,557.0,406.4,300.71
2017,8,25,10,15,207.0,377.0,4.85,30.0,538.0,420.59,311.91
2017,8,25,10,30,142.0,403.0,4.9,30.0,519.0,421.62,312.7
2017,8,25,10,45,155.5,419.5,4.95,30.5,551.0,454.99,336.51
2017,8,25,11,0,169.0,436.0,5.0,31.0,583.0,489.65,360.92
2017,8,25,11,15,200.0,445.0,5.05,31.0,623.5,531.09,391.04
2017,8,25,11,30,231.0,454.0,5.1,31.0,664.0,574.89,422.67
2017,8,25,11,45,201.0,464.5,5.2,31.5,649.5,575.93,422.08
2017,8,25,12,0,171.0,475.0,5.3,32.0,635.0,574.51,419.78
2017,8,25,12,15,194.5,476.0,5.4,32.0,658.5,606.38,443.04
2017,8,25,12,30,218.0,477.0,5.5,32.0,682.0,639.13,466.76
2017,8,25,12,45,161.0,471.5,5.65,32.0,623.0,595.37,435.21
2017,8,25,13,0,104.0,466.0,5.8,32.0,564.0,542.25,396.86
2017,8,25,13,15,98.5,457.5,5.9,32.0,549.0,535.11,392.27
2017,8,25,13,30,93.0,449.0,6.0,32.0,534.0,527.17,386.99
2017,8,25,13,45,56.0,379.0,6.1,32.0,430.0,426.03,314.2
2017,8,25,14,0,19.0,309.0,6.2,32.0,326.0,313.27,231.41
2017,8,25,14,15,10.0,226.0,6.2,31.5,235.5,224.27,165.93
2017,8,25,14,30,1.0,143.0,6.2,31.0,145.0,135.59,99.08
2017,8,25,14,45,10.5,209.0,6.2,31.0,217.5,209.1,155.6
2017,8,25,15,0,20.0,275.0,6.2,31.0,290.0,284.99,213.21
2017,8,25,15,15,58.0,298.5,6.1,30.5,339.5,360.37,271.67
2017,8,25,15,30,96.0,322.0,6.0,30.0,389.0,424.82,321.72
2017,8,25,15,45,108.0,301.0,5.95,30.0,371.5,414.52,315.29
2017,8,25,16,0,120.0,280.0,5.9,30.0,354.0,416.93,318.4
2017,8,25,16,15,90.5,249.0,5.8,29.5,302.0,342.96,263.55
2017,8,25,16,30,61.0,218.0,5.7,29.0,250.0,283.48,218.68
2017,8,25,16,45,67.0,195.5,5.6,29.0,227.0,264.13,204.83
2017,8,25,17,0,73.0,173.0,5.5,29.0,204.0,244.04,190.12
2017,8,25,17,15,67.5,148.5,5.25,28.5,174.0,212.1,165.79
2017,8,25,17,30,62.0,124.0,5.0,28.0,144.0,180.05,140.85
2017,8,25,17,45,51.0,100.0,4.8,27.5,114.5,144.94,112.7
2017,8,25,18,0,40.0,76.0,4.6,27.0,85.0,110.03,84.07
2017,8,25,18,15,21.0,54.5,4.5,26.5,59.0,74.36,54.22
2017,8,25,18,30,2.0,33.0,4.4,26.0,33.0,34.99,21.25
2017,8,25,18,45,1.0,16.5,4.3,26.0,16.5,16.27,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,0.0,7.95,22.0,0.0,0.0,0.0
2017,8,26,6,30,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,26,6,45,0.0,1.0,8.05,22.0,1.0,0.92,0.0
2017,8,26,7,0,0.0,2.0,8.1,22.0,2.0,1.85,0.0
2017,8,26,7,15,0.0,3.0,8.1,22.0,3.0,2.78,0.0
2017,8,26,7,30,0.0,4.0,8.1,22.0,4.0,3.7,0.0
2017,8,26,7,45,0.0,5.5,8.15,22.5,5.5,5.1,0.0
2017,8,26,8,0,0.0,7.0,8.2,23.0,7.0,6.49,0.0
2017,8,26,8,15,0.0,69.0,8.25,23.0,69.0,64.2,47.19
2017,8,26,8,30,0.0,131.0,8.3,23.0,131.0,118.45,91.06
2017,8,26,8,45,18.0,184.0,8.4,23.5,195.0,165.82,127.74
2017,8,26,9,0,36.0,237.0,8.5,24.0,259.0,206.44,158.59
2017,8,26,9,15,34.5,253.0,8.5,24.0,275.5,223.65,171.93
2017,8,26,9,30,33.0,269.0,8.5,24.0,292.0,240.71,185.09
2017,8,26,9,45,55.0,308.0,8.55,24.0,348.5,284.51,218.67
2017,8,26,10,0,77.0,347.0,8.6,24.0,405.0,331.26,254.5
2017,8,26,10,15,50.5,328.0,8.65,24.0,367.5,310.97,238.85
2017,8,26,10,30,24.0,309.0,8.7,24.0,330.0,292.42,224.28
2017,8,26,10,45,14.5,237.0,8.8,24.5,250.0,225.95,172.36
2017,8,26,11,0,5.0,165.0,8.9,25.0,170.0,156.13,117.58
2017,8,26,11,15,4.5,158.5,9.0,25.0,162.5,150.29,112.95
2017,8,26,11,30,4.0,152.0,9.1,25.0,155.0,144.34,108.22
2017,8,26,11,45,8.0,196.5,9.2,25.0,204.0,188.81,142.85
2017,8,26,12,0,12.0,241.0,9.3,25.0,253.0,233.81,177.64
2017,8,26,12,15,10.0,212.5,9.4,25.0,222.5,206.63,156.58
2017,8,26,12,30,8.0,184.0,9.5,25.0,192.0,178.98,135.14
2017,8,26,12,45,8.0,183.0,9.65,25.0,191.0,178.53,134.85
2017,8,26,13,0,8.0,182.0,9.8,25.0,190.0,178.03,134.52
2017,8,26,13,15,7.0,174.5,9.85,25.0,181.0,170.41,128.63
2017,8,26,13,30,6.0,167.0,9.9,25.0,172.0,162.67,122.65
2017,8,26,13,45,4.0,155.0,10.0,25.0,159.0,149.58,112.47
2017,8,26,14,0,2.0,143.0,10.1,25.0,146.0,136.37,102.18
2017,8,26,14,15,2.5,149.0,10.1,24.5,152.0,142.68,107.49
2017,8,26,14,30,3.0,155.0,10.1,24.0,158.0,149.05,112.9
2017,8,26,14,45,1.5,129.0,10.1,24.0,130.5,122.69,92.22
2017,8,26,15,0,0.0,103.0,10.1,24.0,103.0,96.36,71.45
2017,8,26,15,15,0.0,105.0,10.05,24.0,105.0,98.25,73.13
2017,8,26,15,30,0.0,107.0,10.0,24.0,107.0,100.18,74.85
2017,8,26,15,45,0.0,104.5,10.0,24.0,104.5,97.8,73.17
2017,8,26,16,0,0.0,102.0,10.0,24.0,102.0,95.44,71.51
2017,8,26,16,15,0.0,89.5,10.05,24.0,89.5,83.4,62.05
2017,8,26,16,30,0.0,77.0,10.1,24.0,77.0,71.7,52.8
2017,8,26,16,45,0.0,79.0,10.2,24.0,79.0,73.55,54.52
2017,8,26,17,0,0.0,81.0,10.3,24.0,81.0,75.63,56.44
2017,8,26,17,15,0.0,69.0,10.4,23.5,69.0,64.2,47.35
2017,8,26,17,30,0.0,57.0,10.5,23.0,57.0,52.99,38.3
2017,8,26,17,45,0.0,45.0,10.6,23.0,45.0,41.8,29.02
2017,8,26,18,0,0.0,33.0,10.7,23.0,33.0,30.63,19.62
2017,8,26,18,15,0.0,22.5,10.75,23.0,22.5,20.86,11.31
2017,8,26,18,30,0.0,12.0,10.8,23.0,12.0,11.11,2.9
2017,8,26,18,45,0.0,6.0,10.85,23.0,6.0,5.55,0.0
2017,8,26,19,0,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,22.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,22.5,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,22.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,5.0,8.75,22.0,5.0,4.77,0.0
2017,8,27,6,30,0.0,10.0,8.6,22.0,10.0,9.26,0.97
2017,8,27,6,45,0.0,21.5,8.5,22.0,21.5,19.94,11.17
2017,8,27,7,0,0.0,33.0,8.4,22.0,33.0,30.63,20.76
2017,8,27,7,15,0.0,46.0,8.3,22.0,46.0,42.74,31.49
2017,8,27,7,30,0.0,59.0,8.2,22.0,59.0,54.86,42.1
2017,8,27,7,45,0.0,52.5,8.15,22.0,52.5,48.79,36.78
2017,8,27,8,0,0.0,46.0,8.1,22.0,46.0,42.74,31.44
2017,8,27,8,15,0.0,28.5,8.1,22.0,28.5,26.46,16.26
2017,8,27,8,30,0.0,11.0,8.1,22.0,11.0,10.21,2.77
2017,8,27,8,45,0.0,82.5,8.15,22.5,82.5,76.85,57.21
2017,8,27,9,0,0.0,154.0,8.2,23.0,154.0,139.74,107.48
2017,8,27,9,15,0.0,141.5,8.25,23.0,141.5,129.71,99.09
2017,8,27,9,30,0.0,129.0,8.3,23.0,129.0,119.1,90.34
2017,8,27,9,45,1.0,141.5,8.35,23.0,142.0,130.87,99.46
2017,8,27,10,0,2.0,154.0,8.4,23.0,155.0,142.81,108.69
2017,8,27,10,15,1.0,125.0,8.5,23.0,125.5,116.52,87.65
2017,8,27,10,30,0.0,96.0,8.6,23.0,96.0,89.57,66.09
2017,8,27,10,45,0.0,77.5,8.7,23.5,77.5,72.39,52.22
2017,8,27,11,0,0.0,59.0,8.8,24.0,59.0,55.11,38.31
2017,8,27,11,15,3.5,119.0,8.85,24.0,122.5,113.26,84.35
2017,8,27,11,30,7.0,179.0,8.9,24.0,186.0,171.34,129.85
2017,8,27,11,45,9.5,209.0,9.0,24.0,218.5,201.45,153.25
2017,8,27,12,0,12.0,239.0,9.1,24.0,251.0,231.95,176.87
2017,8,27,12,15,11.5,230.0,9.15,24.0,241.5,224.13,170.78
2017,8,27,12,30,11.0,221.0,9.2,24.0,232.0,216.14,164.6
2017,8,27,12,45,14.0,263.5,9.3,24.0,277.0,259.51,198.22
2017,8,27,13,0,17.0,306.0,9.4,24.0,322.0,303.53,232.15
2017,8,27,13,15,13.0,249.5,9.5,24.0,261.5,247.16,188.81
2017,8,27,13,30,9.0,193.0,9.6,24.0,201.0,190.19,144.69
2017,8,27,13,45,10.5,216.5,9.7,24.0,226.0,214.53,163.85
2017,8,27,14,0,12.0,240.0,9.8,24.0,251.0,239.21,183.23
2017,8,27,14,15,10.5,226.0,9.75,24.0,235.5,224.75,172.15
2017,8,27,14,30,9.0,212.0,9.7,24.0,220.0,210.14,160.96
2017,8,27,14,45,7.0,192.5,9.7,24.0,198.5,189.55,145.05
2017,8,27,15,0,5.0,173.0,9.7,24.0,177.0,168.85,129.0
2017,8,27,15,15,2.5,137.0,9.6,23.5,139.0,131.51,99.86
2017,8,27,15,30,0.0,101.0,9.5,23.0,101.0,94.4,70.53
2017,8,27,15,45,0.0,70.5,9.4,23.0,70.5,65.69,47.61
2017,8,27,16,0,0.0,40.0,9.3,23.0,40.0,37.21,24.67
2017,8,27,16,15,0.0,79.5,9.2,23.0,79.5,74.05,54.75
2017,8,27,16,30,0.0,119.0,9.1,23.0,119.0,113.03,86.6
2017,8,27,16,45,0.0,115.5,9.0,23.0,115.5,110.28,84.68
2017,8,27,17,0,0.0,112.0,8.9,23.0,112.0,107.86,83.03
2017,8,27,17,15,0.0,95.0,8.7,22.5,95.0,91.22,69.8
2017,8,27,17,30,0.0,78.0,8.5,22.0,78.0,74.48,56.26
2017,8,27,17,45,0.0,61.5,8.35,22.0,61.5,58.17,42.72
2017,8,27,18,0,0.0,45.0,8.2,22.0,45.0,41.82,28.94
2017,8,27,18,15,0.0,30.5,8.05,22.0,30.5,28.32,17.41
2017,8,27,18,30,0.0,16.0,7.9,22.0,16.0,14.83,5.68
2017,8,27,18,45,0.0,8.0,7.75,22.0,8.0,7.41,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,20.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,5.0,7.5,20.0,5.0,4.77,0.0
2017,8,28,6,30,0.0,10.0,7.5,20.0,10.0,9.26,0.87
2017,8,28,6,45,0.0,22.0,7.55,20.5,22.0,20.4,11.64
2017,8,28,7,0,0.0,34.0,7.6,21.0,34.0,31.57,21.65
2017,8,28,7,15,0.0,47.5,7.75,21.0,47.5,44.14,32.85
2017,8,28,7,30,0.0,61.0,7.9,21.0,61.0,56.71,43.88
2017,8,28,7,45,0.0,85.5,8.05,21.5,85.5,77.95,62.13
2017,8,28,8,0,0.0,110.0,8.2,22.0,110.0,98.72,79.66
2017,8,28,8,15,34.0,159.0,8.25,22.0,176.0,132.83,102.69
2017,8,28,8,30,68.0,208.0,8.3,22.0,242.0,175.65,134.91
2017,8,28,8,45,79.5,235.0,8.45,22.5,279.5,204.77,156.74
2017,8,28,9,0,91.0,262.0,8.6,23.0,317.0,235.57,180.2
2017,8,28,9,15,74.5,277.5,8.6,23.0,324.5,252.16,193.86
2017,8,28,9,30,58.0,293.0,8.6,23.0,332.0,266.76,205.71
2017,8,28,9,45,101.5,327.5,8.6,23.5,402.0,316.75,243.52
2017,8,28,10,0,145.0,362.0,8.6,24.0,472.0,365.26,280.26
2017,8,28,10,15,117.0,374.5,8.6,24.0,466.0,374.06,287.28
2017,8,28,10,30,89.0,387.0,8.6,24.0,460.0,385.38,295.81
2017,8,28,10,45,66.5,381.5,8.6,24.5,437.5,376.0,287.83
2017,8,28,11,0,44.0,376.0,8.6,25.0,415.0,363.84,277.59
2017,8,28,11,15,48.5,392.0,8.55,25.0,435.5,386.0,294.26
2017,8,28,11,30,53.0,408.0,8.5,25.0,456.0,408.77,311.32
2017,8,28,11,45,53.5,416.0,8.5,25.5,465.0,421.98,320.5
2017,8,28,12,0,54.0,424.0,8.5,26.0,474.0,435.25,329.71
2017,8,28,12,15,81.0,446.0,8.4,26.0,521.5,483.33,366.12
2017,8,28,12,30,108.0,468.0,8.3,26.0,569.0,533.48,403.8
2017,8,28,12,45,69.5,422.5,8.25,26.5,487.5,463.42,350.32
2017,8,28,13,0,31.0,377.0,8.2,27.0,406.0,389.86,294.0
2017,8,28,13,15,23.5,334.0,8.05,26.5,356.0,344.32,260.45
2017,8,28,13,30,16.0,291.0,7.9,26.0,306.0,290.63,220.31
2017,8,28,13,45,128.0,360.5,7.8,26.0,473.0,484.97,370.7
2017,8,28,14,0,240.0,430.0,7.7,26.0,640.0,668.55,508.4
2017,8,28,14,15,241.5,414.5,7.6,26.0,619.5,659.78,502.24
2017,8,28,14,30,243.0,399.0,7.5,26.0,599.0,649.69,495.71
2017,8,28,14,45,274.0,373.5,7.4,26.0,589.5,668.43,511.17
2017,8,28,15,0,305.0,348.0,7.3,26.0,580.0,672.99,516.47
2017,8,28,15,15,329.5,320.0,7.1,25.5,558.5,666.24,514.31
2017,8,28,15,30,354.0,292.0,6.9,25.0,537.0,656.92,510.34
2017,8,28,15,45,408.5,253.5,6.75,25.0,516.5,673.38,525.29
2017,8,28,16,0,463.0,215.0,6.6,25.0,496.0,672.85,527.89
2017,8,28,16,15,442.0,199.0,6.4,25.0,448.0,627.68,494.99
2017,8,28,16,30,421.0,183.0,6.2,25.0,400.0,581.78,461.33
2017,8,28,16,45,257.5,177.0,6.05,25.0,305.0,419.9,335.06
2017,8,28,17,0,94.0,171.0,5.9,25.0,210.0,258.25,205.11
2017,8,28,17,15,87.5,146.0,5.6,24.5,178.0,224.23,178.88
2017,8,28,17,30,81.0,121.0,5.3,24.0,146.0,190.09,151.76
2017,8,28,17,45,263.0,87.0,5.05,24.0,144.5,285.43,231.38
2017,8,28,18,0,445.0,53.0,4.8,24.0,143.0,357.81,287.75
2017,8,28,18,15,341.5,41.0,4.65,23.5,97.0,266.03,209.28
2017,8,28,18,30,238.0,29.0,4.5,23.0,51.0,184.3,132.26
2017,8,28,18,45,119.0,14.5,4.35,23.0,25.5,67.63,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,6,15,100.5,12.0,4.75,20.5,19.5,11.44,0.0
2017,8,29,6,30,201.0,24.0,4.9,21.0,39.0,19.22,7.49
2017,8,29,6,45,315.0,36.5,5.1,21.5,83.5,28.31,18.22
2017,8,29,7,0,429.0,49.0,5.3,22.0,128.0,36.85,26.09
2017,8,29,7,15,500.0,57.5,5.45,22.5,181.0,41.4,30.27
2017,8,29,7,30,571.0,66.0,5.6,23.0,234.0,45.72,34.02
2017,8,29,7,45,618.0,72.0,5.8,23.5,289.0,47.77,35.68
2017,8,29,8,0,665.0,78.0,6.0,24.0,344.0,49.69,37.14
2017,8,29,8,15,697.5,83.0,6.1,24.5,398.5,81.75,45.73
2017,8,29,8,30,730.0,88.0,6.2,25.0,453.0,130.72,71.22
2017,8,29,8,45,753.0,92.0,6.3,25.5,504.5,181.19,107.74
2017,8,29,9,0,776.0,96.0,6.4,26.0,556.0,234.11,151.05
2017,8,29,9,15,793.5,99.0,6.4,26.0,604.0,287.0,196.91
2017,8,29,9,30,811.0,102.0,6.4,26.0,652.0,341.25,244.32
2017,8,29,9,45,822.5,105.5,6.45,26.5,694.0,400.31,294.48
2017,8,29,10,0,834.0,109.0,6.5,27.0,736.0,453.54,339.14
2017,8,29,10,15,565.0,245.0,6.45,27.0,679.0,475.33,359.11
2017,8,29,10,30,296.0,381.0,6.4,27.0,622.0,479.81,362.36
2017,8,29,10,45,580.5,249.5,6.35,27.5,744.0,550.39,418.14
2017,8,29,11,0,865.0,118.0,6.3,28.0,866.0,650.08,495.54
2017,8,29,11,15,628.5,256.0,6.2,28.0,806.5,649.13,491.47
2017,8,29,11,30,392.0,394.0,6.1,28.0,747.0,634.45,476.1
2017,8,29,11,45,394.5,399.0,6.1,28.5,759.5,661.61,495.04
2017,8,29,12,0,397.0,404.0,6.1,29.0,772.0,688.06,513.07
2017,8,29,12,15,621.0,275.5,6.05,29.0,853.5,773.86,580.01
2017,8,29,12,30,845.0,147.0,6.0,29.0,935.0,860.66,643.2
2017,8,29,12,45,541.5,306.0,5.95,29.0,810.0,779.16,581.58
2017,8,29,13,0,238.0,465.0,5.9,29.0,685.0,667.15,494.06
2017,8,29,13,15,273.0,449.5,5.85,29.0,699.0,701.03,519.57
2017,8,29,13,30,308.0,434.0,5.8,29.0,713.0,729.02,540.46
2017,8,29,13,45,191.5,422.5,5.75,29.0,595.0,607.87,452.34
2017,8,29,14,0,75.0,411.0,5.7,29.0,477.0,480.81,358.17
2017,8,29,14,15,55.0,373.5,5.6,29.0,421.0,426.49,318.79
2017,8,29,14,30,35.0,336.0,5.5,29.0,365.0,371.08,277.97
2017,8,29,14,45,149.0,345.5,5.45,29.0,460.0,505.71,381.33
2017,8,29,15,0,263.0,355.0,5.4,29.0,555.0,640.43,481.69
2017,8,29,15,15,513.0,241.0,5.3,28.5,603.0,763.73,578.54
2017,8,29,15,30,763.0,127.0,5.2,28.0,651.0,863.8,653.27
2017,8,29,15,45,747.5,121.5,5.1,28.0,604.5,831.8,631.54
2017,8,29,16,0,732.0,116.0,5.0,28.0,558.0,801.66,611.82
2017,8,29,16,15,707.5,111.5,4.8,27.5,507.0,758.99,583.77
2017,8,29,16,30,683.0,107.0,4.6,27.0,456.0,715.09,554.56
2017,8,29,16,45,652.0,100.5,4.4,27.0,403.0,662.66,517.74
2017,8,29,17,0,621.0,94.0,4.2,27.0,350.0,610.07,480.34
2017,8,29,17,15,574.5,86.5,3.85,26.5,295.5,545.24,432.84
2017,8,29,17,30,528.0,79.0,3.5,26.0,241.0,482.19,384.61
2017,8,29,17,45,457.5,69.5,3.15,25.5,188.5,403.59,322.36
2017,8,29,18,0,387.0,60.0,2.8,25.0,136.0,327.1,259.57
2017,8,29,18,15,283.5,45.5,2.65,24.5,91.0,236.56,183.66
2017,8,29,18,30,180.0,31.0,2.5,24.0,46.0,156.75,108.64
2017,8,29,18,45,90.0,15.5,2.45,24.0,23.0,55.18,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,83.0,12.5,3.75,20.0,18.5,11.91,0.0
2017,8,30,6,30,166.0,25.0,3.9,20.0,37.0,19.64,7.4
2017,8,30,6,45,284.5,39.0,4.05,20.5,82.0,30.02,19.72
2017,8,30,7,0,403.0,53.0,4.2,21.0,127.0,40.55,29.39
2017,8,30,7,15,475.5,63.0,4.35,21.5,180.0,46.18,34.54
2017,8,30,7,30,548.0,73.0,4.5,22.0,233.0,51.49,39.18
2017,8,30,7,45,600.5,79.0,4.7,23.0,289.0,53.23,40.47
2017,8,30,8,0,653.0,85.0,4.9,24.0,345.0,54.88,41.59
2017,8,30,8,15,686.5,90.5,4.95,24.5,400.0,80.28,45.35
2017,8,30,8,30,720.0,96.0,5.0,25.0,455.0,129.44,70.72
2017,8,30,8,45,747.0,99.5,5.05,25.5,507.5,185.1,110.9
2017,8,30,9,0,774.0,103.0,5.1,26.0,560.0,238.13,153.8
2017,8,30,9,15,792.0,106.5,5.05,26.5,608.5,291.48,199.25
2017,8,30,9,30,810.0,110.0,5.0,27.0,657.0,346.28,246.06
2017,8,30,9,45,825.0,112.0,5.0,27.5,700.5,399.92,291.45
2017,8,30,10,0,840.0,114.0,5.0,28.0,744.0,459.01,339.73
2017,8,30,10,15,850.5,116.0,4.95,28.0,780.5,510.85,382.09
2017,8,30,10,30,861.0,118.0,4.9,28.0,817.0,562.28,423.02
2017,8,30,10,45,870.0,118.5,4.9,28.5,847.5,610.93,460.1
2017,8,30,11,0,879.0,119.0,4.9,29.0,878.0,658.56,495.4
2017,8,30,11,15,884.5,120.0,4.8,29.0,899.5,703.04,528.16
2017,8,30,11,30,890.0,121.0,4.7,29.0,921.0,745.79,558.67
2017,8,30,11,45,894.5,121.0,4.65,29.5,935.0,785.0,583.85
2017,8,30,12,0,899.0,121.0,4.6,30.0,949.0,822.05,607.24
2017,8,30,12,15,900.0,121.0,4.5,30.0,954.0,853.89,628.11
2017,8,30,12,30,901.0,121.0,4.4,30.0,959.0,883.04,647.06
2017,8,30,12,45,902.0,120.0,4.35,30.0,956.0,908.42,663.66
2017,8,30,13,0,903.0,119.0,4.3,30.0,953.0,930.8,678.3
2017,8,30,13,15,569.5,284.5,4.2,30.0,808.5,817.55,599.24
2017,8,30,13,30,236.0,450.0,4.1,30.0,664.0,669.49,488.78
2017,8,30,13,45,563.0,282.5,4.1,30.0,775.5,834.08,612.67
2017,8,30,14,0,890.0,115.0,4.1,30.0,887.0,972.06,707.02
2017,8,30,14,15,587.0,251.0,4.05,30.0,753.5,843.65,619.57
2017,8,30,14,30,284.0,387.0,4.0,30.0,620.0,687.49,505.21
2017,8,30,14,45,573.0,246.5,3.95,30.0,689.5,828.01,612.18
2017,8,30,15,0,862.0,106.0,3.9,30.0,759.0,939.19,688.67
2017,8,30,15,15,436.0,160.5,3.85,30.0,490.5,607.83,459.54
2017,8,30,15,30,10.0,215.0,3.8,30.0,222.0,216.82,161.78
2017,8,30,15,45,409.5,154.5,3.75,30.0,401.0,560.33,430.49
2017,8,30,16,0,809.0,94.0,3.7,30.0,580.0,837.8,628.02
2017,8,30,16,15,787.0,90.5,3.45,29.5,527.5,796.2,599.52
2017,8,30,16,30,765.0,87.0,3.2,29.0,475.0,752.99,571.74
2017,8,30,16,45,736.5,81.5,2.95,28.5,420.5,700.89,537.2
2017,8,30,17,0,708.0,76.0,2.7,28.0,366.0,648.24,501.54
2017,8,30,17,15,664.5,70.5,2.4,27.0,309.5,588.38,460.29
2017,8,30,17,30,621.0,65.0,2.1,26.0,253.0,526.59,415.3
2017,8,30,17,45,557.5,57.0,1.85,25.5,198.5,450.77,356.26
2017,8,30,18,0,494.0,49.0,1.6,25.0,144.0,379.2,297.87
2017,8,30,18,15,383.0,37.5,1.55,24.5,96.5,282.35,217.65
2017,8,30,18,30,272.0,26.0,1.5,24.0,49.0,195.51,132.12
2017,8,30,18,45,136.0,13.0,1.45,23.5,24.5,73.01,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
