Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,91.0,12.0,2.5,18.5,18.5,11.44,0.0
2017,8,31,6,30,182.0,24.0,2.8,19.0,37.0,18.86,6.47
2017,8,31,6,45,290.5,39.0,3.1,20.0,81.5,30.86,20.45
2017,8,31,7,0,399.0,54.0,3.4,21.0,126.0,41.6,30.28
2017,8,31,7,15,471.5,64.0,3.3,21.5,179.0,47.17,35.4
2017,8,31,7,30,544.0,74.0,3.2,22.0,232.0,52.44,40.0
2017,8,31,7,45,589.0,82.5,3.1,22.5,287.0,56.08,43.03
2017,8,31,8,0,634.0,91.0,3.0,23.0,342.0,59.46,45.71
2017,8,31,8,15,668.5,97.0,3.0,24.0,397.0,83.25,48.82
2017,8,31,8,30,703.0,103.0,3.0,25.0,452.0,131.87,73.4
2017,8,31,8,45,725.0,109.5,3.0,26.0,504.0,183.0,109.6
2017,8,31,9,0,747.0,116.0,3.0,27.0,556.0,236.52,152.18
2017,8,31,9,15,766.0,120.0,2.95,27.0,604.0,294.52,200.67
2017,8,31,9,30,785.0,124.0,2.9,27.0,652.0,348.66,246.51
2017,8,31,9,45,796.5,128.0,2.85,27.5,694.5,401.36,290.3
2017,8,31,10,0,808.0,132.0,2.8,28.0,737.0,454.38,333.12
2017,8,31,10,15,818.5,134.5,2.7,28.0,773.5,505.75,374.02
2017,8,31,10,30,829.0,137.0,2.6,28.0,810.0,556.86,413.49
2017,8,31,10,45,836.0,140.0,2.55,28.5,839.0,605.9,449.57
2017,8,31,11,0,843.0,143.0,2.5,29.0,868.0,653.92,483.75
2017,8,31,11,15,848.0,144.0,2.45,29.0,889.5,697.97,515.21
2017,8,31,11,30,853.0,145.0,2.4,29.0,911.0,739.12,543.99
2017,8,31,11,45,833.0,161.0,2.35,29.5,918.0,774.88,566.57
2017,8,31,12,0,813.0,177.0,2.3,30.0,925.0,806.6,585.6
2017,8,31,12,15,814.0,177.5,2.25,30.0,929.5,837.78,605.29
2017,8,31,12,30,815.0,178.0,2.2,30.0,934.0,866.55,623.29
2017,8,31,12,45,817.5,175.5,2.15,30.0,930.5,891.2,638.56
2017,8,31,13,0,820.0,173.0,2.1,30.0,927.0,913.14,652.09
2017,8,31,13,15,816.5,172.0,2.05,30.0,914.5,928.19,661.27
2017,8,31,13,30,813.0,171.0,2.0,30.0,902.0,940.09,668.57
2017,8,31,13,45,810.0,167.5,1.95,30.0,881.5,946.72,672.66
2017,8,31,14,0,807.0,164.0,1.9,30.0,861.0,950.06,674.84
2017,8,31,14,15,425.0,256.0,1.85,30.0,622.0,689.93,501.64
2017,8,31,14,30,43.0,348.0,1.8,30.0,383.0,391.52,286.09
2017,8,31,14,45,408.5,249.0,1.8,30.0,558.0,673.34,496.01
2017,8,31,15,0,774.0,150.0,1.8,30.0,733.0,910.83,655.9
2017,8,31,15,15,484.0,233.5,1.8,30.0,591.0,726.3,530.93
2017,8,31,15,30,194.0,317.0,1.8,30.0,449.0,522.9,386.21
2017,8,31,15,45,236.0,287.0,1.8,30.0,436.0,527.17,393.14
2017,8,31,16,0,278.0,257.0,1.8,30.0,423.0,542.17,406.07
2017,8,31,16,15,145.0,215.0,1.7,29.5,301.0,362.66,275.48
2017,8,31,16,30,12.0,173.0,1.6,29.0,179.0,180.22,136.09
2017,8,31,16,45,31.5,166.0,1.55,29.0,179.5,200.99,153.75
2017,8,31,17,0,51.0,159.0,1.5,29.0,180.0,210.97,162.46
2017,8,31,17,15,274.5,122.0,1.35,28.5,207.0,351.11,275.51
2017,8,31,17,30,498.0,85.0,1.2,28.0,234.0,465.41,363.11
2017,8,31,17,45,429.0,73.0,1.1,27.5,181.5,383.1,299.05
2017,8,31,18,0,360.0,61.0,1.0,27.0,129.0,310.75,241.22
2017,8,31,18,15,259.5,44.0,1.0,26.5,84.5,220.47,167.34
2017,8,31,18,30,159.0,27.0,1.0,26.0,40.0,137.15,87.12
2017,8,31,18,45,79.5,13.5,1.0,25.5,20.0,48.04,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,54.0,12.0,1.1,19.5,15.5,11.44,0.0
2017,9,1,6,30,108.0,24.0,1.3,20.0,31.0,18.84,5.88
2017,9,1,6,45,202.5,43.5,1.5,20.5,73.5,33.63,22.71
2017,9,1,7,0,297.0,63.0,1.7,21.0,116.0,47.75,35.56
2017,9,1,7,15,367.5,78.0,1.55,21.5,167.5,57.66,44.46
2017,9,1,7,30,438.0,93.0,1.4,22.0,219.0,67.06,52.62
2017,9,1,7,45,490.0,104.0,1.25,22.5,273.5,72.99,57.54
2017,9,1,8,0,542.0,115.0,1.1,23.0,328.0,78.57,62.0
2017,9,1,8,15,579.0,123.5,0.9,24.0,382.5,99.9,64.5
2017,9,1,8,30,616.0,132.0,0.7,25.0,437.0,145.41,87.28
2017,9,1,8,45,644.0,138.5,0.5,26.0,488.5,192.43,119.18
2017,9,1,9,0,672.0,145.0,0.3,27.0,540.0,242.66,157.06
2017,9,1,9,15,693.0,150.5,0.35,27.5,588.0,293.25,197.59
2017,9,1,9,30,714.0,156.0,0.4,28.0,636.0,345.81,239.68
2017,9,1,9,45,729.0,161.0,0.45,28.5,678.5,397.45,280.54
2017,9,1,10,0,744.0,166.0,0.5,29.0,721.0,449.95,320.92
2017,9,1,10,15,756.0,169.5,0.5,29.0,757.5,500.4,359.01
2017,9,1,10,30,768.0,173.0,0.5,29.0,794.0,554.29,398.21
2017,9,1,10,45,778.0,175.0,0.55,29.5,824.0,601.51,431.51
2017,9,1,11,0,788.0,177.0,0.6,30.0,854.0,648.15,463.51
2017,9,1,11,15,794.0,179.0,0.6,30.0,875.5,691.31,492.73
2017,9,1,11,30,800.0,181.0,0.6,30.0,897.0,733.13,520.41
2017,9,1,11,45,809.0,178.5,0.6,30.5,911.5,771.61,544.42
2017,9,1,12,0,818.0,176.0,0.6,31.0,926.0,808.49,566.22
2017,9,1,12,15,819.0,176.5,0.65,31.0,931.0,839.79,585.86
2017,9,1,12,30,820.0,177.0,0.7,31.0,936.0,868.65,604.04
2017,9,1,12,45,823.0,174.0,0.75,31.0,933.0,893.34,619.71
2017,9,1,13,0,826.0,171.0,0.8,31.0,930.0,915.27,633.81
2017,9,1,13,15,823.0,170.0,0.85,31.0,917.5,930.82,644.15
2017,9,1,13,30,820.0,169.0,0.9,31.0,905.0,943.2,652.76
2017,9,1,13,45,524.0,297.0,1.0,31.0,763.5,810.29,568.79
2017,9,1,14,0,228.0,425.0,1.1,31.0,622.0,650.77,460.83
2017,9,1,14,15,154.5,403.0,1.2,31.0,534.5,563.68,404.03
2017,9,1,14,30,81.0,381.0,1.3,31.0,447.0,462.89,335.03
2017,9,1,14,45,187.0,362.0,1.4,31.0,505.0,559.15,406.41
2017,9,1,15,0,293.0,343.0,1.5,31.0,563.0,654.21,474.22
2017,9,1,15,15,519.0,244.0,1.55,31.0,606.5,769.3,557.9
2017,9,1,15,30,745.0,145.0,1.6,31.0,650.0,867.06,625.2
2017,9,1,15,45,727.0,139.5,1.7,31.0,602.5,833.33,605.04
2017,9,1,16,0,709.0,134.0,1.8,31.0,555.0,797.47,584.51
2017,9,1,16,15,682.5,128.0,1.75,30.5,502.5,751.96,556.98
2017,9,1,16,30,656.0,122.0,1.7,30.0,450.0,705.32,528.21
2017,9,1,16,45,621.5,114.0,1.7,30.0,396.0,649.24,491.53
2017,9,1,17,0,587.0,106.0,1.7,30.0,342.0,593.24,453.53
2017,9,1,17,15,538.0,96.5,1.6,29.0,287.0,525.58,406.43
2017,9,1,17,30,489.0,87.0,1.5,28.0,232.0,456.03,356.01
2017,9,1,17,45,420.0,74.5,1.4,27.0,179.5,378.3,296.72
2017,9,1,18,0,351.0,62.0,1.3,26.0,127.0,306.01,238.83
2017,9,1,18,15,250.0,44.0,1.3,25.5,82.0,215.03,163.58
2017,9,1,18,30,149.0,26.0,1.3,25.0,37.0,129.02,77.62
2017,9,1,18,45,74.5,13.0,1.35,24.5,18.5,45.1,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,58.0,11.5,1.85,19.5,15.5,10.96,0.0
2017,9,2,6,30,116.0,23.0,2.1,20.0,31.0,18.06,4.79
2017,9,2,6,45,216.5,42.0,2.4,21.0,74.0,32.48,21.63
2017,9,2,7,0,317.0,61.0,2.7,22.0,117.0,46.26,34.09
2017,9,2,7,15,389.0,74.5,2.65,22.5,168.5,55.08,42.04
2017,9,2,7,30,461.0,88.0,2.6,23.0,220.0,63.46,49.32
2017,9,2,7,45,512.5,97.5,2.55,24.0,274.5,68.56,53.44
2017,9,2,8,0,564.0,107.0,2.5,25.0,329.0,72.16,56.12
2017,9,2,8,15,601.0,115.0,2.5,25.5,383.0,92.73,58.6
2017,9,2,8,30,638.0,123.0,2.5,26.0,437.0,139.15,81.73
2017,9,2,8,45,663.5,129.5,2.5,27.0,488.5,187.1,114.8
2017,9,2,9,0,689.0,136.0,2.5,28.0,540.0,237.93,154.39
2017,9,2,9,15,709.5,141.0,2.35,28.5,587.5,288.92,196.22
2017,9,2,9,30,730.0,146.0,2.2,29.0,635.0,341.79,239.58
2017,9,2,9,45,742.5,151.0,2.1,29.5,676.5,393.31,281.42
2017,9,2,10,0,755.0,156.0,2.0,30.0,718.0,445.39,322.42
2017,9,2,10,15,766.5,159.0,1.95,30.0,754.0,499.48,364.3
2017,9,2,10,30,778.0,162.0,1.9,30.0,790.0,549.09,401.86
2017,9,2,10,45,784.0,166.0,1.9,30.5,818.5,596.15,435.91
2017,9,2,11,0,790.0,170.0,1.9,31.0,847.0,642.24,468.23
2017,9,2,11,15,796.0,171.5,1.95,31.0,868.0,684.98,498.72
2017,9,2,11,30,802.0,173.0,2.0,31.0,889.0,726.34,527.7
2017,9,2,11,45,612.5,281.0,2.05,31.0,833.0,716.0,517.52
2017,9,2,12,0,423.0,389.0,2.1,31.0,777.0,693.18,498.5
2017,9,2,12,15,609.0,287.5,2.15,31.0,848.0,771.74,556.3
2017,9,2,12,30,795.0,186.0,2.2,31.0,919.0,854.8,613.92
2017,9,2,12,45,792.5,186.5,2.3,31.5,914.5,877.47,627.44
2017,9,2,13,0,790.0,187.0,2.4,32.0,910.0,897.33,639.71
2017,9,2,13,15,786.5,186.0,2.45,32.0,897.5,911.91,649.58
2017,9,2,13,30,783.0,185.0,2.5,32.0,885.0,923.43,657.65
2017,9,2,13,45,776.5,183.5,2.6,32.0,864.0,928.53,662.19
2017,9,2,14,0,770.0,182.0,2.7,32.0,843.0,930.41,664.85
2017,9,2,14,15,512.0,285.0,2.7,31.5,718.0,801.29,579.05
2017,9,2,14,30,254.0,388.0,2.7,31.0,593.0,658.77,478.55
2017,9,2,14,45,473.5,288.0,2.75,31.0,649.5,774.78,565.79
2017,9,2,15,0,693.0,188.0,2.8,31.0,706.0,878.3,639.85
2017,9,2,15,15,676.0,183.0,2.8,31.0,664.0,852.28,623.21
2017,9,2,15,30,659.0,178.0,2.8,31.0,622.0,823.85,606.0
2017,9,2,15,45,637.0,171.5,2.8,31.0,575.0,787.12,583.1
2017,9,2,16,0,615.0,165.0,2.8,31.0,528.0,748.62,558.84
2017,9,2,16,15,586.5,157.0,2.65,30.5,477.0,701.47,528.28
2017,9,2,16,30,558.0,149.0,2.5,30.0,426.0,648.62,493.15
2017,9,2,16,45,520.0,139.0,2.45,29.5,373.0,591.4,454.28
2017,9,2,17,0,482.0,129.0,2.4,29.0,320.0,535.03,414.87
2017,9,2,17,15,432.0,115.5,2.2,28.5,267.0,467.14,365.08
2017,9,2,17,30,382.0,102.0,2.0,28.0,214.0,401.96,315.69
2017,9,2,17,45,316.0,85.0,1.8,27.5,163.5,325.6,255.75
2017,9,2,18,0,250.0,68.0,1.6,27.0,113.0,254.47,197.84
2017,9,2,18,15,167.5,46.0,1.6,26.5,71.0,162.96,122.54
2017,9,2,18,30,85.0,24.0,1.6,26.0,29.0,83.17,44.16
2017,9,2,18,45,42.5,12.0,1.6,25.5,14.5,29.96,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,22.5,10.5,1.4,20.5,12.0,10.01,0.0
2017,9,3,6,30,45.0,21.0,1.6,21.0,24.0,18.41,4.25
2017,9,3,6,45,118.5,44.5,1.8,21.5,63.0,35.94,24.42
2017,9,3,7,0,192.0,68.0,2.0,22.0,102.0,53.65,40.38
2017,9,3,7,15,290.5,77.5,1.9,22.5,149.5,57.25,43.89
2017,9,3,7,30,389.0,87.0,1.8,23.0,197.0,62.59,48.56
2017,9,3,7,45,345.5,115.5,1.7,24.0,230.0,81.12,64.14
2017,9,3,8,0,302.0,144.0,1.6,25.0,263.0,105.35,84.08
2017,9,3,8,15,332.5,163.5,1.6,25.5,312.0,127.77,91.74
2017,9,3,8,30,363.0,183.0,1.6,26.0,361.0,167.36,114.3
2017,9,3,8,45,474.0,178.5,1.6,27.0,438.0,197.3,130.22
2017,9,3,9,0,585.0,174.0,1.6,28.0,515.0,247.04,164.52
2017,9,3,9,15,608.0,180.5,1.6,28.0,562.0,293.52,202.15
2017,9,3,9,30,631.0,187.0,1.6,28.0,609.0,342.8,242.3
2017,9,3,9,45,534.5,238.0,1.65,28.5,612.0,386.78,279.31
2017,9,3,10,0,438.0,289.0,1.7,29.0,615.0,419.26,305.67
2017,9,3,10,15,395.0,324.0,1.75,29.0,628.5,459.29,336.06
2017,9,3,10,30,352.0,359.0,1.8,29.0,642.0,489.57,358.45
2017,9,3,10,45,404.0,350.5,1.9,29.5,687.0,534.59,390.86
2017,9,3,11,0,456.0,342.0,2.0,30.0,732.0,580.28,423.39
2017,9,3,11,15,467.5,352.0,2.05,30.0,760.0,622.12,452.83
2017,9,3,11,30,479.0,362.0,2.1,30.0,788.0,664.14,481.98
2017,9,3,11,45,397.5,399.5,2.2,30.5,757.0,661.88,478.46
2017,9,3,12,0,316.0,437.0,2.3,31.0,726.0,652.22,469.86
2017,9,3,12,15,339.5,429.0,2.35,31.0,740.5,680.87,490.28
2017,9,3,12,30,363.0,421.0,2.4,31.0,755.0,709.62,510.44
2017,9,3,12,45,284.0,441.5,2.45,31.0,702.0,676.42,486.58
2017,9,3,13,0,205.0,462.0,2.5,31.0,649.0,633.42,456.18
2017,9,3,13,15,244.5,447.5,2.55,31.0,667.5,671.47,483.8
2017,9,3,13,30,284.0,433.0,2.6,31.0,686.0,703.74,507.03
2017,9,3,13,45,303.0,416.0,2.65,31.0,680.5,713.68,514.95
2017,9,3,14,0,322.0,399.0,2.7,31.0,675.0,722.18,522.15
2017,9,3,14,15,339.0,379.0,2.7,31.0,660.5,724.0,524.76
2017,9,3,14,30,356.0,359.0,2.7,31.0,646.0,723.91,526.25
2017,9,3,14,45,375.0,335.0,2.75,31.0,625.0,719.32,525.18
2017,9,3,15,0,394.0,311.0,2.8,31.0,604.0,712.38,522.65
2017,9,3,15,15,453.0,268.0,2.75,30.5,586.0,731.99,539.88
2017,9,3,15,30,512.0,225.0,2.7,30.0,568.0,735.01,546.04
2017,9,3,15,45,451.5,225.5,2.7,30.0,511.5,675.12,504.87
2017,9,3,16,0,391.0,226.0,2.7,30.0,455.0,602.4,454.6
2017,9,3,16,15,421.5,195.5,2.6,29.5,421.5,599.8,455.96
2017,9,3,16,30,452.0,165.0,2.5,29.0,388.0,579.7,444.59
2017,9,3,16,45,407.0,156.5,2.45,29.0,339.5,522.4,403.41
2017,9,3,17,0,362.0,148.0,2.4,29.0,291.0,454.13,353.6
2017,9,3,17,15,359.5,126.5,2.15,28.0,249.0,427.9,335.42
2017,9,3,17,30,357.0,105.0,1.9,27.0,207.0,387.92,305.76
2017,9,3,17,45,294.5,86.0,1.7,26.5,157.5,312.63,246.21
2017,9,3,18,0,232.0,67.0,1.5,26.0,108.0,231.88,180.75
2017,9,3,18,15,153.0,44.0,1.5,25.5,67.0,152.19,114.15
2017,9,3,18,30,74.0,21.0,1.5,25.0,26.0,71.77,32.8
2017,9,3,18,45,37.0,10.5,1.5,24.5,13.0,26.01,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,15,32.5,10.0,1.35,19.5,12.0,9.53,0.0
2017,9,4,6,30,65.0,20.0,1.6,20.0,24.0,16.74,2.64
2017,9,4,6,45,143.0,43.0,1.85,21.0,64.5,34.83,23.49
2017,9,4,7,0,221.0,66.0,2.1,22.0,105.0,52.24,39.16
2017,9,4,7,15,286.5,85.0,2.05,22.5,154.5,63.15,48.95
2017,9,4,7,30,352.0,104.0,2.0,23.0,204.0,75.41,59.56
2017,9,4,7,45,404.5,118.0,1.95,24.0,257.0,83.26,65.95
2017,9,4,8,0,457.0,132.0,1.9,25.0,310.0,90.64,71.73
2017,9,4,8,15,495.5,143.0,1.85,25.5,362.5,109.3,74.73
2017,9,4,8,30,534.0,154.0,1.8,26.0,415.0,152.69,96.61
2017,9,4,8,45,567.5,161.0,1.75,26.5,466.5,196.9,126.39
2017,9,4,9,0,601.0,168.0,1.7,27.0,518.0,243.95,162.25
2017,9,4,9,15,623.5,175.0,1.7,27.5,565.0,292.07,201.04
2017,9,4,9,30,646.0,182.0,1.7,28.0,612.0,342.47,241.8
2017,9,4,9,45,664.0,187.0,1.75,28.5,654.0,391.6,281.32
2017,9,4,10,0,682.0,192.0,1.8,29.0,696.0,442.05,320.92
2017,9,4,10,15,695.0,196.0,1.85,29.0,732.0,490.36,358.72
2017,9,4,10,30,708.0,200.0,1.9,29.0,768.0,538.99,395.82
2017,9,4,10,45,720.0,201.5,2.0,29.5,797.5,585.01,429.64
2017,9,4,11,0,732.0,203.0,2.1,30.0,827.0,630.76,462.42
2017,9,4,11,15,738.5,205.0,2.15,30.0,848.0,672.81,492.6
2017,9,4,11,30,745.0,207.0,2.2,30.0,869.0,713.7,521.45
2017,9,4,11,45,781.5,186.5,2.3,30.5,890.0,754.97,550.1
2017,9,4,12,0,818.0,166.0,2.4,31.0,911.0,795.79,577.23
2017,9,4,12,15,819.5,166.5,2.45,31.0,915.5,827.26,597.82
2017,9,4,12,30,821.0,167.0,2.5,31.0,920.0,856.31,616.87
2017,9,4,12,45,823.0,164.5,2.6,31.0,916.5,880.31,633.04
2017,9,4,13,0,825.0,162.0,2.7,31.0,913.0,901.52,647.51
2017,9,4,13,15,822.0,161.0,2.75,31.0,900.5,916.75,657.86
2017,9,4,13,30,819.0,160.0,2.8,31.0,888.0,928.82,666.33
2017,9,4,13,45,816.5,156.5,2.85,31.0,867.5,935.58,671.54
2017,9,4,14,0,814.0,153.0,2.9,31.0,847.0,939.03,674.81
2017,9,4,14,15,806.0,151.0,2.9,31.0,818.5,935.56,673.4
2017,9,4,14,30,798.0,149.0,2.9,31.0,790.0,928.81,670.08
2017,9,4,14,45,781.5,149.0,2.9,31.0,752.5,913.02,661.02
2017,9,4,15,0,765.0,149.0,2.9,31.0,715.0,894.27,650.19
2017,9,4,15,15,750.0,145.0,2.85,30.5,673.0,874.69,639.84
2017,9,4,15,30,735.0,141.0,2.8,30.0,631.0,847.84,624.67
2017,9,4,15,45,719.5,134.5,2.8,30.0,584.5,815.23,604.68
2017,9,4,16,0,704.0,128.0,2.8,30.0,538.0,780.44,583.09
2017,9,4,16,15,677.5,122.0,2.65,29.5,486.5,735.05,554.24
2017,9,4,16,30,651.0,116.0,2.5,29.0,435.0,688.58,524.23
2017,9,4,16,45,619.5,107.5,2.45,29.0,381.5,634.53,487.67
2017,9,4,17,0,588.0,99.0,2.4,29.0,328.0,580.42,449.82
2017,9,4,17,15,538.0,90.0,2.15,28.0,273.0,512.96,401.21
2017,9,4,17,30,488.0,81.0,1.9,27.0,218.0,447.57,352.24
2017,9,4,17,45,420.5,68.0,1.65,26.5,166.5,366.43,288.44
2017,9,4,18,0,353.0,55.0,1.4,26.0,115.0,294.88,229.55
2017,9,4,18,15,244.0,38.0,1.4,25.0,72.0,201.85,151.87
2017,9,4,18,30,135.0,21.0,1.4,24.0,29.0,109.46,42.87
2017,9,4,18,45,67.5,10.5,1.4,23.5,14.5,38.98,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,55.0,11.0,1.5,20.5,14.0,10.48,0.0
2017,9,5,6,30,110.0,22.0,1.8,21.0,28.0,17.33,2.0
2017,9,5,6,45,216.0,39.5,2.1,22.0,70.0,30.6,19.81
2017,9,5,7,0,322.0,57.0,2.4,23.0,112.0,43.27,31.34
2017,9,5,7,15,397.0,69.5,2.35,23.5,163.5,51.45,38.72
2017,9,5,7,30,472.0,82.0,2.3,24.0,215.0,59.22,45.47
2017,9,5,7,45,524.0,91.0,2.25,25.0,269.0,63.52,48.93
2017,9,5,8,0,576.0,100.0,2.2,26.0,323.0,66.97,51.51
2017,9,5,8,15,613.0,107.0,2.0,26.5,377.0,83.61,52.62
2017,9,5,8,30,650.0,114.0,1.8,27.0,431.0,129.89,74.21
2017,9,5,8,45,674.5,120.5,1.65,27.5,482.0,178.38,107.14
2017,9,5,9,0,699.0,127.0,1.5,28.0,533.0,229.58,146.85
2017,9,5,9,15,719.5,131.5,1.35,28.5,580.5,280.7,188.44
2017,9,5,9,30,740.0,136.0,1.2,29.0,628.0,333.64,231.45
2017,9,5,9,45,752.0,141.0,1.1,29.5,669.5,390.15,276.33
2017,9,5,10,0,764.0,146.0,1.0,30.0,711.0,441.91,316.36
2017,9,5,10,15,776.0,149.0,1.1,30.0,747.0,492.2,355.65
2017,9,5,10,30,788.0,152.0,1.2,30.0,783.0,542.47,393.95
2017,9,5,10,45,794.0,155.5,1.3,30.5,811.0,589.5,428.22
2017,9,5,11,0,800.0,159.0,1.4,31.0,839.0,635.5,460.87
2017,9,5,11,15,806.0,160.5,1.5,31.0,860.0,678.53,491.73
2017,9,5,11,30,812.0,162.0,1.6,31.0,881.0,720.12,521.1
2017,9,5,11,45,811.0,165.5,1.7,31.5,892.5,756.73,545.53
2017,9,5,12,0,810.0,169.0,1.8,32.0,904.0,791.09,567.45
2017,9,5,12,15,555.5,306.5,1.85,32.0,811.5,744.18,532.0
2017,9,5,12,30,301.0,444.0,1.9,32.0,719.0,678.19,482.72
2017,9,5,12,45,555.0,306.5,2.0,32.0,811.0,785.69,562.03
2017,9,5,13,0,809.0,169.0,2.1,32.0,903.0,892.76,635.33
2017,9,5,13,15,602.0,277.0,2.15,32.0,819.5,834.23,595.13
2017,9,5,13,30,395.0,385.0,2.2,32.0,736.0,756.73,540.1
2017,9,5,13,45,590.0,276.0,2.25,32.0,785.0,848.4,607.23
2017,9,5,14,0,785.0,167.0,2.3,32.0,834.0,924.63,658.86
2017,9,5,14,15,776.5,164.5,2.3,32.0,804.5,920.16,656.15
2017,9,5,14,30,768.0,162.0,2.3,32.0,775.0,912.49,652.29
2017,9,5,14,45,735.5,169.5,2.3,32.0,735.0,895.19,642.38
2017,9,5,15,0,703.0,177.0,2.3,32.0,695.0,870.7,627.96
2017,9,5,15,15,686.0,172.0,2.25,31.5,653.0,844.41,613.27
2017,9,5,15,30,669.0,167.0,2.2,31.0,611.0,815.72,596.94
2017,9,5,15,45,636.0,165.5,2.2,31.0,561.5,774.53,571.3
2017,9,5,16,0,603.0,164.0,2.2,31.0,512.0,731.98,544.44
2017,9,5,16,15,573.0,155.5,2.1,30.5,461.5,677.95,509.44
2017,9,5,16,30,543.0,147.0,2.0,30.0,411.0,629.45,477.44
2017,9,5,16,45,493.0,139.5,1.95,30.0,356.5,566.62,433.42
2017,9,5,17,0,443.0,132.0,1.9,30.0,302.0,505.6,389.62
2017,9,5,17,15,392.0,117.0,1.75,29.0,249.5,437.15,340.25
2017,9,5,17,30,341.0,102.0,1.6,28.0,197.0,371.6,291.1
2017,9,5,17,45,267.5,83.0,1.5,27.5,146.5,279.57,219.11
2017,9,5,18,0,194.0,64.0,1.4,27.0,96.0,205.4,158.63
2017,9,5,18,15,122.0,40.0,1.4,26.5,57.5,129.86,95.27
2017,9,5,18,30,50.0,16.0,1.4,26.0,19.0,50.48,10.14
2017,9,5,18,45,25.0,8.0,1.4,26.0,9.5,18.27,0.0
2017,9,5,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,15.0,6.5,3.55,18.0,7.5,6.2,0.0
2017,9,6,6,30,30.0,13.0,3.7,18.0,15.0,11.08,0.0
2017,9,6,6,45,85.0,39.5,3.9,18.5,52.5,32.11,21.33
2017,9,6,7,0,140.0,66.0,4.1,19.0,90.0,52.08,39.46
2017,9,6,7,15,192.5,92.0,4.2,19.5,138.5,70.86,56.23
2017,9,6,7,30,245.0,118.0,4.3,20.0,187.0,88.84,71.95
2017,9,6,7,45,251.0,133.0,4.45,20.5,217.0,98.63,80.23
2017,9,6,8,0,257.0,148.0,4.6,21.0,247.0,107.9,87.83
2017,9,6,8,15,342.5,169.0,4.65,21.5,322.5,129.54,95.86
2017,9,6,8,30,428.0,190.0,4.7,22.0,398.0,168.47,115.58
2017,9,6,8,45,470.0,198.5,4.8,22.5,450.5,209.18,143.1
2017,9,6,9,0,512.0,207.0,4.9,23.0,503.0,254.65,177.87
2017,9,6,9,15,536.5,216.0,4.9,23.5,550.0,300.65,215.44
2017,9,6,9,30,561.0,225.0,4.9,24.0,597.0,349.12,255.38
2017,9,6,9,45,593.5,225.5,4.95,24.5,642.0,396.1,293.92
2017,9,6,10,0,626.0,226.0,5.0,25.0,687.0,444.98,333.51
2017,9,6,10,15,640.5,231.0,4.95,25.0,723.0,492.06,371.66
2017,9,6,10,30,655.0,236.0,4.9,25.0,759.0,539.78,409.45
2017,9,6,10,45,676.0,234.0,4.85,25.5,791.0,585.64,444.31
2017,9,6,11,0,697.0,232.0,4.8,26.0,823.0,632.17,478.8
2017,9,6,11,15,704.5,234.5,4.7,26.5,844.5,674.08,508.79
2017,9,6,11,30,712.0,237.0,4.6,27.0,866.0,715.04,537.33
2017,9,6,11,45,765.5,207.5,4.6,27.5,892.5,760.04,569.68
2017,9,6,12,0,819.0,178.0,4.6,28.0,919.0,805.07,601.17
2017,9,6,12,15,820.5,178.0,4.55,28.0,924.0,836.2,621.85
2017,9,6,12,30,822.0,178.0,4.5,28.0,929.0,864.86,641.02
2017,9,6,12,45,830.0,172.5,4.45,28.0,927.0,891.26,658.59
2017,9,6,13,0,838.0,167.0,4.4,28.0,925.0,915.0,674.39
2017,9,6,13,15,835.5,166.0,4.3,28.0,912.0,930.89,684.73
2017,9,6,13,30,833.0,165.0,4.2,28.0,899.0,943.58,693.05
2017,9,6,13,45,836.5,158.0,4.15,28.5,880.5,952.44,697.81
2017,9,6,14,0,840.0,151.0,4.1,29.0,862.0,957.9,700.46
2017,9,6,14,15,832.5,149.0,4.0,29.0,832.5,954.85,698.76
2017,9,6,14,30,825.0,147.0,3.9,29.0,803.0,948.44,695.04
2017,9,6,14,45,825.0,138.5,3.85,29.0,769.0,938.71,689.57
2017,9,6,15,0,825.0,130.0,3.8,29.0,735.0,925.49,681.95
2017,9,6,15,15,810.0,127.0,3.7,28.5,691.5,901.24,668.12
2017,9,6,15,30,795.0,124.0,3.6,28.0,648.0,874.18,652.44
2017,9,6,15,45,787.5,115.5,3.55,28.0,601.5,844.93,634.24
2017,9,6,16,0,780.0,107.0,3.5,28.0,555.0,812.89,614.05
2017,9,6,16,15,754.5,102.0,3.25,27.5,501.5,767.25,584.43
2017,9,6,16,30,729.0,97.0,3.0,27.0,448.0,724.51,556.52
2017,9,6,16,45,705.0,88.5,2.75,26.5,393.5,673.67,522.22
2017,9,6,17,0,681.0,80.0,2.5,26.0,339.0,622.11,486.59
2017,9,6,17,15,631.0,73.0,2.2,25.0,282.0,553.93,437.72
2017,9,6,17,30,581.0,66.0,1.9,24.0,225.0,487.83,387.49
2017,9,6,17,45,513.0,55.5,1.6,23.0,171.0,408.97,324.98
2017,9,6,18,0,445.0,45.0,1.3,22.0,117.0,334.97,263.28
2017,9,6,18,15,317.0,31.5,1.25,21.5,72.0,232.18,174.8
2017,9,6,18,30,189.0,18.0,1.2,21.0,27.0,129.3,11.62
2017,9,6,18,45,94.5,9.0,1.2,20.5,13.5,48.52,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,104.0,9.5,1.2,13.5,15.0,9.05,0.0
2017,9,7,6,30,208.0,19.0,1.4,14.0,30.0,15.24,0.0
2017,9,7,6,45,329.0,32.5,1.65,14.5,75.5,25.5,16.08
2017,9,7,7,0,450.0,46.0,1.9,15.0,121.0,35.14,25.3
2017,9,7,7,15,525.5,55.0,1.8,16.0,176.0,40.23,30.07
2017,9,7,7,30,601.0,64.0,1.7,17.0,231.0,45.05,34.36
2017,9,7,7,45,645.5,71.5,1.65,18.0,287.5,48.33,37.08
2017,9,7,8,0,690.0,79.0,1.6,19.0,344.0,51.38,39.49
2017,9,7,8,15,724.0,84.5,1.9,20.0,400.0,67.03,40.2
2017,9,7,8,30,758.0,90.0,2.2,21.0,456.0,123.53,67.45
2017,9,7,8,45,779.0,95.0,2.5,22.0,509.0,176.17,103.62
2017,9,7,9,0,800.0,100.0,2.8,23.0,562.0,231.02,147.5
2017,9,7,9,15,818.5,103.5,2.85,23.5,611.0,286.0,194.23
2017,9,7,9,30,837.0,107.0,2.9,24.0,660.0,342.43,242.54
2017,9,7,9,45,847.5,111.0,2.95,24.5,702.5,397.56,289.4
2017,9,7,10,0,858.0,115.0,3.0,25.0,745.0,457.54,338.57
2017,9,7,10,15,868.0,117.5,3.0,25.0,782.0,510.5,381.85
2017,9,7,10,30,878.0,120.0,3.0,25.0,819.0,562.94,423.54
2017,9,7,10,45,883.5,122.5,3.05,25.5,848.0,612.07,460.95
2017,9,7,11,0,889.0,125.0,3.1,26.0,877.0,659.81,496.27
2017,9,7,11,15,894.0,126.0,3.1,26.0,898.5,704.34,529.24
2017,9,7,11,30,899.0,127.0,3.1,26.0,920.0,747.05,560.21
2017,9,7,11,45,900.0,129.0,3.15,26.5,932.0,785.67,585.69
2017,9,7,12,0,901.0,131.0,3.2,27.0,944.0,821.86,608.88
2017,9,7,12,15,901.5,131.0,3.2,27.0,948.0,853.24,629.64
2017,9,7,12,30,902.0,131.0,3.2,27.0,952.0,881.83,648.52
2017,9,7,12,45,901.0,131.0,3.25,27.5,947.0,906.23,663.61
2017,9,7,13,0,900.0,131.0,3.3,28.0,942.0,927.53,676.69
2017,9,7,13,15,897.0,130.0,3.35,28.0,928.5,942.86,687.27
2017,9,7,13,30,894.0,129.0,3.4,28.0,915.0,954.83,695.81
2017,9,7,13,45,888.5,127.5,3.45,28.0,893.0,960.56,700.43
2017,9,7,14,0,883.0,126.0,3.5,28.0,871.0,962.81,702.96
2017,9,7,14,15,875.0,124.5,3.5,27.5,840.5,959.25,702.91
2017,9,7,14,30,867.0,123.0,3.5,27.0,810.0,952.27,700.8
2017,9,7,14,45,853.0,122.0,3.5,27.0,772.0,944.66,697.05
2017,9,7,15,0,839.0,121.0,3.5,27.0,734.0,926.32,686.27
2017,9,7,15,15,824.0,118.0,3.45,27.0,690.0,901.79,671.18
2017,9,7,15,30,809.0,115.0,3.4,27.0,646.0,874.43,654.24
2017,9,7,15,45,791.0,111.0,3.4,27.0,597.0,840.66,633.19
2017,9,7,16,0,773.0,107.0,3.4,27.0,548.0,804.61,610.43
2017,9,7,16,15,746.5,102.0,3.25,26.5,494.5,762.32,583.5
2017,9,7,16,30,720.0,97.0,3.1,26.0,441.0,715.07,552.62
2017,9,7,16,45,685.0,91.0,3.0,25.5,385.0,659.2,515.02
2017,9,7,17,0,650.0,85.0,2.9,25.0,329.0,603.42,476.46
2017,9,7,17,15,598.5,77.0,2.55,24.0,272.5,534.22,425.55
2017,9,7,17,30,547.0,69.0,2.2,23.0,216.0,467.25,373.91
2017,9,7,17,45,471.5,58.0,1.9,22.5,163.0,384.83,307.29
2017,9,7,18,0,396.0,47.0,1.6,22.0,110.0,307.94,242.4
2017,9,7,18,15,272.5,31.5,1.6,21.0,66.5,208.13,155.75
2017,9,7,18,30,149.0,16.0,1.6,20.0,23.0,106.2,0.0
2017,9,7,18,45,74.5,8.0,1.6,19.5,11.5,7.63,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,15,80.5,9.5,1.25,13.5,13.5,9.05,0.0
2017,9,8,6,30,161.0,19.0,1.5,14.0,27.0,15.3,0.0
2017,9,8,6,45,279.5,34.5,1.75,15.0,71.5,27.46,17.63
2017,9,8,7,0,398.0,50.0,2.0,16.0,116.0,38.88,28.42
2017,9,8,7,15,474.5,60.5,2.05,16.5,169.5,45.04,34.23
2017,9,8,7,30,551.0,71.0,2.1,17.0,223.0,50.88,39.48
2017,9,8,7,45,606.0,78.0,2.2,18.0,280.0,53.46,41.58
2017,9,8,8,0,661.0,85.0,2.3,19.0,337.0,55.9,43.43
2017,9,8,8,15,696.0,90.5,2.5,20.0,392.5,69.57,43.55
2017,9,8,8,30,731.0,96.0,2.7,21.0,448.0,119.28,65.3
2017,9,8,8,45,757.5,100.0,2.95,22.0,501.5,176.04,104.55
2017,9,8,9,0,784.0,104.0,3.2,23.0,555.0,229.9,147.28
2017,9,8,9,15,802.5,107.5,3.15,23.5,603.5,283.97,193.19
2017,9,8,9,30,821.0,111.0,3.1,24.0,652.0,339.51,240.72
2017,9,8,9,45,835.0,114.0,3.1,24.5,695.5,394.23,287.14
2017,9,8,10,0,849.0,117.0,3.1,25.0,739.0,449.42,332.77
2017,9,8,10,15,859.5,119.0,3.05,25.0,775.5,506.43,378.95
2017,9,8,10,30,870.0,121.0,3.0,25.0,812.0,558.29,420.12
2017,9,8,10,45,878.0,122.0,2.95,25.5,841.5,607.18,457.13
2017,9,8,11,0,886.0,123.0,2.9,26.0,871.0,654.89,492.1
2017,9,8,11,15,891.0,124.5,2.85,26.0,892.0,699.68,524.96
2017,9,8,11,30,896.0,126.0,2.8,26.0,913.0,742.65,555.77
2017,9,8,11,45,904.0,123.0,2.75,26.5,927.0,781.82,581.03
2017,9,8,12,0,912.0,120.0,2.7,27.0,941.0,818.89,604.09
2017,9,8,12,15,912.5,120.5,2.65,27.0,945.0,850.89,624.72
2017,9,8,12,30,913.0,121.0,2.6,27.0,949.0,880.07,643.4
2017,9,8,12,45,912.0,120.5,2.6,27.5,944.0,904.06,657.72
2017,9,8,13,0,911.0,120.0,2.6,28.0,939.0,924.89,669.99
2017,9,8,13,15,908.0,119.5,2.55,28.0,925.5,940.67,679.95
2017,9,8,13,30,905.0,119.0,2.5,28.0,912.0,953.05,687.84
2017,9,8,13,45,899.0,118.0,2.5,28.0,889.5,958.72,692.0
2017,9,8,14,0,893.0,117.0,2.5,28.0,867.0,960.87,694.09
2017,9,8,14,15,885.5,115.5,2.45,28.0,837.0,957.59,692.42
2017,9,8,14,30,878.0,114.0,2.4,28.0,807.0,950.87,688.72
2017,9,8,14,45,866.0,113.0,2.4,28.0,769.5,937.14,681.12
2017,9,8,15,0,854.0,112.0,2.4,28.0,732.0,920.24,671.62
2017,9,8,15,15,746.5,143.0,2.4,27.5,661.0,861.46,635.76
2017,9,8,15,30,639.0,174.0,2.4,27.0,590.0,791.05,591.56
2017,9,8,15,45,612.5,165.0,2.4,27.0,539.0,747.93,564.17
2017,9,8,16,0,586.0,156.0,2.4,27.0,488.0,703.34,535.0
2017,9,8,16,15,532.5,153.0,2.25,26.5,432.5,636.51,489.06
2017,9,8,16,30,479.0,150.0,2.1,26.0,377.0,577.12,447.4
2017,9,8,16,45,446.0,138.0,2.0,25.5,328.5,524.41,410.35
2017,9,8,17,0,413.0,126.0,1.9,25.0,280.0,472.44,372.72
2017,9,8,17,15,383.5,107.5,1.75,24.0,231.5,416.07,331.18
2017,9,8,17,30,354.0,89.0,1.6,23.0,183.0,360.75,288.67
2017,9,8,17,45,301.5,71.0,1.5,22.5,137.0,293.56,234.18
2017,9,8,18,0,249.0,53.0,1.4,22.0,91.0,230.41,180.79
2017,9,8,18,15,124.5,35.5,1.45,21.5,54.5,124.94,90.73
2017,9,8,18,30,0.0,18.0,1.5,21.0,18.0,18.71,0.0
2017,9,8,18,45,0.0,9.0,1.6,21.0,9.0,8.58,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,48.0,8.5,1.35,15.5,11.0,8.1,0.0
2017,9,9,6,30,96.0,17.0,1.6,16.0,22.0,13.34,0.0
2017,9,9,6,45,202.5,36.5,1.9,16.5,64.0,28.34,18.16
2017,9,9,7,0,309.0,56.0,2.2,17.0,106.0,42.69,31.58
2017,9,9,7,15,383.0,70.5,2.15,17.5,158.0,52.44,40.55
2017,9,9,7,30,457.0,85.0,2.1,18.0,210.0,61.71,48.81
2017,9,9,7,45,517.0,94.0,2.05,19.0,266.0,66.68,52.94
2017,9,9,8,0,577.0,103.0,2.0,20.0,322.0,70.04,55.5
2017,9,9,8,15,615.0,110.5,2.15,21.0,376.5,82.15,55.47
2017,9,9,8,30,653.0,118.0,2.3,22.0,431.0,128.87,75.88
2017,9,9,8,45,685.5,122.0,2.45,23.0,484.5,176.61,107.55
2017,9,9,9,0,718.0,126.0,2.6,24.0,538.0,227.99,147.48
2017,9,9,9,15,738.5,130.5,2.6,24.0,586.0,280.15,191.43
2017,9,9,9,30,759.0,135.0,2.6,24.0,634.0,334.11,237.43
2017,9,9,9,45,780.5,135.5,2.65,24.5,678.0,391.28,284.99
2017,9,9,10,0,802.0,136.0,2.7,25.0,722.0,444.65,328.75
2017,9,9,10,15,813.5,139.0,2.75,25.5,758.5,496.58,370.35
2017,9,9,10,30,825.0,142.0,2.8,26.0,795.0,548.34,410.55
2017,9,9,10,45,838.0,141.0,2.85,26.5,825.5,597.07,447.47
2017,9,9,11,0,851.0,140.0,2.9,27.0,856.0,645.21,482.95
2017,9,9,11,15,856.5,141.0,2.95,27.0,877.0,689.85,515.99
2017,9,9,11,30,862.0,142.0,3.0,27.0,898.0,731.48,546.32
2017,9,9,11,45,865.0,143.0,3.05,27.5,910.5,769.4,572.02
2017,9,9,12,0,868.0,144.0,3.1,28.0,923.0,805.1,594.89
2017,9,9,12,15,868.5,144.5,3.15,28.0,926.5,835.97,615.58
2017,9,9,12,30,869.0,145.0,3.2,28.0,930.0,864.18,634.49
2017,9,9,12,45,868.5,144.0,3.25,28.5,925.5,887.34,648.8
2017,9,9,13,0,868.0,143.0,3.3,29.0,921.0,907.5,661.16
2017,9,9,13,15,864.5,142.5,3.3,29.0,907.0,922.35,671.12
2017,9,9,13,30,861.0,142.0,3.3,29.0,893.0,933.96,679.1
2017,9,9,13,45,854.0,141.0,3.35,29.0,870.5,945.65,687.62
2017,9,9,14,0,847.0,140.0,3.4,29.0,848.0,947.26,689.68
2017,9,9,14,15,838.5,138.0,3.45,29.0,818.0,942.99,688.11
2017,9,9,14,30,830.0,136.0,3.5,29.0,788.0,935.33,684.48
2017,9,9,14,45,814.5,135.5,3.55,29.0,750.0,919.53,675.6
2017,9,9,15,0,799.0,135.0,3.6,29.0,712.0,900.67,664.81
2017,9,9,15,15,783.0,131.5,3.6,28.5,668.5,875.17,650.62
2017,9,9,15,30,767.0,128.0,3.6,28.0,625.0,846.97,634.56
2017,9,9,15,45,745.0,124.0,3.6,28.0,575.5,815.1,614.63
2017,9,9,16,0,723.0,120.0,3.6,28.0,526.0,776.96,590.2
2017,9,9,16,15,695.0,114.0,3.45,27.5,473.5,729.86,559.66
2017,9,9,16,30,667.0,108.0,3.3,27.0,421.0,681.76,527.89
2017,9,9,16,45,627.5,101.0,3.2,27.0,365.5,623.04,486.83
2017,9,9,17,0,588.0,94.0,3.1,27.0,310.0,564.81,444.49
2017,9,9,17,15,533.5,84.5,2.75,26.0,255.0,494.23,392.0
2017,9,9,17,30,479.0,75.0,2.4,25.0,200.0,426.18,339.34
2017,9,9,17,45,399.0,62.0,2.05,24.0,148.5,339.27,269.63
2017,9,9,18,0,319.0,49.0,1.7,23.0,97.0,263.13,205.67
2017,9,9,18,15,204.0,31.0,1.7,22.0,56.5,169.42,122.49
2017,9,9,18,30,89.0,13.0,1.7,21.0,16.0,53.23,0.0
2017,9,9,18,45,44.5,6.5,1.7,20.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
