Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,15,15.5,5.5,3.25,23.5,6.0,0.0,0.0
2017,9,20,6,30,31.0,11.0,3.4,24.0,12.0,10.48,0.0
2017,9,20,6,45,135.0,30.5,3.6,24.5,48.0,23.86,12.4
2017,9,20,7,0,239.0,50.0,3.8,25.0,84.0,38.44,26.56
2017,9,20,7,15,323.0,64.5,3.95,25.5,132.5,48.39,35.57
2017,9,20,7,30,407.0,79.0,4.1,26.0,181.0,57.88,43.87
2017,9,20,7,45,471.0,88.0,4.35,26.5,234.5,62.79,48.03
2017,9,20,8,0,535.0,97.0,4.6,27.0,288.0,66.8,51.25
2017,9,20,8,15,325.0,146.0,4.65,27.5,267.5,106.45,84.25
2017,9,20,8,30,115.0,195.0,4.7,28.0,247.0,155.97,115.49
2017,9,20,8,45,115.0,219.5,4.8,28.5,277.0,184.54,135.82
2017,9,20,9,0,115.0,244.0,4.9,29.0,307.0,213.39,157.38
2017,9,20,9,15,423.5,185.5,4.85,29.5,448.0,238.64,165.98
2017,9,20,9,30,732.0,127.0,4.8,30.0,589.0,306.16,211.6
2017,9,20,9,45,752.5,128.0,4.8,30.5,631.5,361.29,257.29
2017,9,20,10,0,773.0,129.0,4.8,31.0,674.0,412.68,299.48
2017,9,20,10,15,784.5,131.5,4.75,31.0,708.5,462.3,340.05
2017,9,20,10,30,796.0,134.0,4.7,31.0,743.0,511.73,379.46
2017,9,20,10,45,806.5,134.5,4.7,31.5,771.0,558.45,415.21
2017,9,20,11,0,817.0,135.0,4.7,32.0,799.0,604.37,449.4
2017,9,20,11,15,822.5,136.5,4.65,32.0,818.5,647.02,481.13
2017,9,20,11,30,828.0,138.0,4.6,32.0,838.0,688.04,511.03
2017,9,20,11,45,833.0,137.0,4.6,32.5,850.0,723.53,535.8
2017,9,20,12,0,838.0,136.0,4.6,33.0,862.0,757.17,557.9
2017,9,20,12,15,839.0,136.5,4.55,33.0,864.5,786.81,577.68
2017,9,20,12,30,840.0,137.0,4.5,33.0,867.0,813.84,595.66
2017,9,20,12,45,837.5,137.0,4.5,33.5,861.0,834.76,608.47
2017,9,20,13,0,835.0,137.0,4.5,34.0,855.0,852.68,619.32
2017,9,20,13,15,831.0,136.0,4.45,34.0,840.5,870.76,631.41
2017,9,20,13,30,827.0,135.0,4.4,34.0,826.0,880.67,638.17
2017,9,20,13,45,819.5,134.5,4.4,34.0,803.0,884.7,641.43
2017,9,20,14,0,812.0,134.0,4.4,34.0,780.0,885.42,642.67
2017,9,20,14,15,802.5,132.0,4.4,33.5,749.5,879.45,640.94
2017,9,20,14,30,793.0,130.0,4.4,33.0,719.0,870.24,637.22
2017,9,20,14,45,776.5,128.5,4.4,33.0,681.0,852.2,626.38
2017,9,20,15,0,760.0,127.0,4.4,33.0,643.0,831.26,613.7
2017,9,20,15,15,742.5,123.5,4.35,32.5,600.0,804.55,598.16
2017,9,20,15,30,725.0,120.0,4.3,32.0,557.0,779.51,583.71
2017,9,20,15,45,700.0,116.0,4.3,32.0,508.5,741.59,559.17
2017,9,20,16,0,675.0,112.0,4.3,32.0,460.0,702.09,533.3
2017,9,20,16,15,642.0,106.5,4.15,31.5,408.0,653.24,500.96
2017,9,20,16,30,609.0,101.0,4.0,31.0,356.0,603.91,467.59
2017,9,20,16,45,562.5,93.5,3.85,31.0,303.0,542.35,422.46
2017,9,20,17,0,516.0,86.0,3.7,31.0,250.0,482.0,376.95
2017,9,20,17,15,449.0,75.5,3.5,30.5,197.5,406.65,318.96
2017,9,20,17,30,382.0,65.0,3.3,30.0,145.0,332.96,260.11
2017,9,20,17,45,283.5,50.0,3.1,29.5,99.0,244.96,187.94
2017,9,20,18,0,185.0,35.0,2.9,29.0,53.0,166.29,118.87
2017,9,20,18,15,92.5,17.5,2.95,28.5,26.5,78.93,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.7,24.0,10.0,9.53,0.0
2017,9,21,6,45,119.5,30.5,2.8,24.0,46.0,25.08,13.1
2017,9,21,7,0,225.0,51.0,2.9,24.0,82.0,39.29,27.37
2017,9,21,7,15,312.5,65.5,3.05,24.5,131.0,49.23,36.42
2017,9,21,7,30,400.0,80.0,3.2,25.0,180.0,58.7,44.76
2017,9,21,7,45,476.5,86.5,3.4,25.5,234.5,61.78,47.38
2017,9,21,8,0,553.0,93.0,3.6,26.0,289.0,63.72,48.85
2017,9,21,8,15,594.0,100.0,3.7,26.0,342.5,65.61,50.3
2017,9,21,8,30,635.0,107.0,3.8,26.0,396.0,105.82,60.95
2017,9,21,8,45,454.0,169.5,3.9,26.5,388.5,173.42,114.17
2017,9,21,9,0,273.0,232.0,4.0,27.0,381.0,224.85,160.87
2017,9,21,9,15,147.5,233.0,4.0,27.5,315.0,224.23,165.4
2017,9,21,9,30,22.0,234.0,4.0,28.0,249.0,214.17,161.41
2017,9,21,9,45,34.0,266.0,4.0,28.5,290.0,240.65,180.76
2017,9,21,10,0,46.0,298.0,4.0,29.0,331.0,275.75,206.44
2017,9,21,10,15,55.0,321.5,3.95,29.0,363.0,304.47,227.62
2017,9,21,10,30,64.0,345.0,3.9,29.0,395.0,334.43,249.62
2017,9,21,10,45,90.5,371.0,3.9,29.5,443.5,377.17,280.49
2017,9,21,11,0,117.0,397.0,3.9,30.0,492.0,419.73,310.93
2017,9,21,11,15,485.0,261.5,3.9,30.0,668.0,541.98,404.91
2017,9,21,11,30,853.0,126.0,3.9,30.0,844.0,692.33,517.25
2017,9,21,11,45,532.0,279.5,3.95,30.5,729.5,639.04,473.36
2017,9,21,12,0,211.0,433.0,4.0,31.0,615.0,560.46,410.82
2017,9,21,12,15,258.5,424.5,4.0,31.0,648.5,604.0,442.92
2017,9,21,12,30,306.0,416.0,4.0,31.0,682.0,647.92,474.61
2017,9,21,12,45,579.0,272.5,4.05,31.5,770.0,756.05,555.76
2017,9,21,13,0,852.0,129.0,4.1,32.0,858.0,857.3,626.45
2017,9,21,13,15,560.0,266.0,4.15,32.0,742.0,764.54,560.58
2017,9,21,13,30,268.0,403.0,4.2,32.0,626.0,649.84,474.72
2017,9,21,13,45,548.0,265.0,4.3,32.0,704.0,775.47,570.84
2017,9,21,14,0,828.0,127.0,4.4,32.0,782.0,889.93,651.79
2017,9,21,14,15,818.5,125.0,4.45,32.0,751.5,883.86,648.17
2017,9,21,14,30,809.0,123.0,4.5,32.0,721.0,874.5,643.24
2017,9,21,14,45,468.0,220.0,4.55,32.0,562.0,673.24,502.93
2017,9,21,15,0,127.0,317.0,4.6,32.0,403.0,453.31,338.34
2017,9,21,15,15,416.0,223.5,4.6,31.5,477.0,628.18,475.1
2017,9,21,15,30,705.0,130.0,4.6,31.0,551.0,771.7,582.79
2017,9,21,15,45,674.5,126.5,4.6,31.0,501.5,730.25,554.55
2017,9,21,16,0,644.0,123.0,4.6,31.0,452.0,687.49,526.09
2017,9,21,16,15,480.5,140.0,4.5,30.5,370.0,557.78,432.22
2017,9,21,16,30,317.0,157.0,4.4,30.0,288.0,430.32,336.18
2017,9,21,16,45,390.5,126.5,4.3,30.0,264.5,451.36,354.4
2017,9,21,17,0,464.0,96.0,4.2,30.0,241.0,452.24,356.26
2017,9,21,17,15,393.5,83.5,3.85,29.0,189.5,375.89,296.92
2017,9,21,17,30,323.0,71.0,3.5,28.0,138.0,304.47,239.42
2017,9,21,17,45,220.5,53.5,3.15,27.5,92.5,214.35,164.87
2017,9,21,18,0,118.0,36.0,2.8,27.0,47.0,123.49,86.42
2017,9,21,18,15,59.0,18.0,2.75,26.5,23.5,44.28,0.0
2017,9,21,18,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,13.0,5.0,2.35,22.0,5.5,0.0,0.0
2017,9,22,6,30,26.0,10.0,2.5,22.0,11.0,9.53,0.0
2017,9,22,6,45,140.5,29.0,2.65,22.5,46.5,22.72,11.17
2017,9,22,7,0,255.0,48.0,2.8,23.0,82.0,36.97,25.5
2017,9,22,7,15,345.0,60.5,2.95,23.5,131.5,45.44,33.33
2017,9,22,7,30,435.0,73.0,3.1,24.0,181.0,53.54,40.52
2017,9,22,7,45,499.0,81.0,3.3,25.0,234.5,57.56,43.87
2017,9,22,8,0,563.0,89.0,3.5,26.0,288.0,60.64,46.24
2017,9,22,8,15,604.0,95.5,3.55,26.5,341.0,62.31,47.42
2017,9,22,8,30,645.0,102.0,3.6,27.0,394.0,101.37,57.27
2017,9,22,8,45,335.5,154.0,3.65,27.5,307.0,147.82,98.53
2017,9,22,9,0,26.0,206.0,3.7,28.0,220.0,185.0,139.52
2017,9,22,9,15,392.5,160.5,3.7,28.5,405.0,210.94,146.07
2017,9,22,9,30,759.0,115.0,3.7,29.0,590.0,306.14,210.89
2017,9,22,9,45,773.5,118.0,3.75,29.5,631.0,357.27,253.83
2017,9,22,10,0,788.0,121.0,3.8,30.0,672.0,408.96,296.48
2017,9,22,10,15,498.5,244.5,3.85,30.0,599.5,424.33,313.05
2017,9,22,10,30,209.0,368.0,3.9,30.0,527.0,419.9,311.02
2017,9,22,10,45,516.5,249.0,3.95,30.5,661.0,495.23,368.18
2017,9,22,11,0,824.0,130.0,4.0,31.0,795.0,600.83,447.45
2017,9,22,11,15,444.0,259.5,4.0,31.0,619.5,513.47,382.04
2017,9,22,11,30,64.0,389.0,4.0,31.0,444.0,397.65,292.71
2017,9,22,11,45,430.5,275.0,4.05,31.5,644.5,562.06,417.95
2017,9,22,12,0,797.0,161.0,4.1,32.0,845.0,748.35,553.29
2017,9,22,12,15,797.5,161.5,4.1,32.0,847.5,777.39,572.3
2017,9,22,12,30,798.0,162.0,4.1,32.0,850.0,803.9,590.13
2017,9,22,12,45,799.0,159.5,4.2,32.5,844.5,825.24,603.67
2017,9,22,13,0,800.0,157.0,4.3,33.0,839.0,843.73,615.36
2017,9,22,13,15,796.0,156.0,4.3,32.5,824.5,856.46,625.41
2017,9,22,13,30,792.0,155.0,4.3,32.0,810.0,866.04,633.53
2017,9,22,13,45,481.0,272.0,4.35,32.0,666.5,721.67,531.78
2017,9,22,14,0,170.0,389.0,4.4,32.0,523.0,552.74,406.58
2017,9,22,14,15,467.0,266.0,4.4,32.0,613.5,715.72,530.83
2017,9,22,14,30,764.0,143.0,4.4,32.0,704.0,853.42,629.79
2017,9,22,14,45,754.5,137.5,4.45,32.0,667.5,837.48,619.57
2017,9,22,15,0,745.0,132.0,4.5,32.0,631.0,818.55,608.32
2017,9,22,15,15,726.5,128.5,4.5,31.5,588.0,795.41,595.25
2017,9,22,15,30,708.0,125.0,4.5,31.0,545.0,765.98,577.73
2017,9,22,15,45,686.5,119.0,4.55,31.0,497.0,729.02,553.77
2017,9,22,16,0,665.0,113.0,4.6,31.0,449.0,690.35,528.33
2017,9,22,16,15,631.0,107.0,4.55,30.5,397.5,640.53,495.1
2017,9,22,16,30,597.0,101.0,4.5,30.0,346.0,590.31,460.61
2017,9,22,16,45,551.5,92.5,4.5,29.5,293.0,528.94,416.11
2017,9,22,17,0,506.0,84.0,4.5,29.0,240.0,468.77,370.96
2017,9,22,17,15,436.5,73.5,4.2,28.5,188.0,388.78,308.22
2017,9,22,17,30,367.0,63.0,3.9,28.0,136.0,318.85,251.02
2017,9,22,17,45,265.0,47.5,3.65,27.5,91.5,229.79,176.89
2017,9,22,18,0,163.0,32.0,3.4,27.0,47.0,150.57,104.27
2017,9,22,18,15,81.5,16.0,3.2,26.5,23.5,52.39,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,31.5,5.0,1.3,20.5,6.0,0.0,0.0
2017,9,23,6,30,63.0,10.0,1.6,21.0,12.0,9.53,0.0
2017,9,23,6,45,198.0,26.0,1.9,21.5,49.5,20.35,9.19
2017,9,23,7,0,333.0,42.0,2.2,22.0,87.0,33.19,22.41
2017,9,23,7,15,421.5,52.5,2.35,22.5,137.5,39.66,28.51
2017,9,23,7,30,510.0,63.0,2.5,23.0,188.0,45.83,34.06
2017,9,23,7,45,570.0,70.0,2.65,24.0,242.5,48.72,36.47
2017,9,23,8,0,630.0,77.0,2.8,25.0,297.0,51.48,38.63
2017,9,23,8,15,316.5,111.5,2.9,25.5,222.5,74.95,58.35
2017,9,23,8,30,3.0,146.0,3.0,26.0,148.0,128.9,98.32
2017,9,23,8,45,384.5,120.0,3.2,27.0,328.5,127.73,80.86
2017,9,23,9,0,766.0,94.0,3.4,28.0,509.0,198.86,120.07
2017,9,23,9,15,511.0,187.0,3.45,28.5,474.5,257.22,177.12
2017,9,23,9,30,256.0,280.0,3.5,29.0,440.0,294.81,215.19
2017,9,23,9,45,545.0,192.5,3.55,29.5,562.5,336.85,242.45
2017,9,23,10,0,834.0,105.0,3.6,30.0,685.0,411.88,297.86
2017,9,23,10,15,844.0,107.0,3.65,30.0,720.0,467.43,343.05
2017,9,23,10,30,854.0,109.0,3.7,30.0,755.0,517.59,383.34
2017,9,23,10,45,559.0,248.0,3.75,30.5,677.5,516.32,382.63
2017,9,23,11,0,264.0,387.0,3.8,31.0,600.0,494.04,363.96
2017,9,23,11,15,216.0,403.5,3.85,31.0,580.5,497.16,366.11
2017,9,23,11,30,168.0,420.0,3.9,31.0,561.0,493.32,362.84
2017,9,23,11,45,509.5,277.0,3.95,31.5,711.5,618.69,458.08
2017,9,23,12,0,851.0,134.0,4.0,32.0,862.0,759.4,560.65
2017,9,23,12,15,580.5,272.5,4.0,32.0,770.0,713.23,523.58
2017,9,23,12,30,310.0,411.0,4.0,32.0,678.0,645.11,470.48
2017,9,23,12,45,577.5,273.0,4.05,32.5,765.5,752.49,551.17
2017,9,23,13,0,845.0,135.0,4.1,33.0,853.0,852.86,621.22
2017,9,23,13,15,841.0,134.0,4.1,33.0,838.0,865.38,629.3
2017,9,23,13,30,837.0,133.0,4.1,33.0,823.0,880.55,639.82
2017,9,23,13,45,494.5,259.5,4.15,33.0,664.5,719.42,528.02
2017,9,23,14,0,152.0,386.0,4.2,33.0,506.0,533.22,390.49
2017,9,23,14,15,171.5,369.5,4.2,32.5,499.0,538.25,396.95
2017,9,23,14,30,191.0,353.0,4.2,32.0,492.0,542.26,402.03
2017,9,23,14,45,465.0,246.0,4.25,32.0,561.5,695.78,518.96
2017,9,23,15,0,739.0,139.0,4.3,32.0,631.0,822.82,611.53
2017,9,23,15,15,720.0,135.0,4.35,31.5,587.5,794.85,594.48
2017,9,23,15,30,701.0,131.0,4.4,31.0,544.0,764.56,576.59
2017,9,23,15,45,675.0,126.0,4.45,31.0,495.0,725.25,550.98
2017,9,23,16,0,649.0,121.0,4.5,31.0,446.0,684.44,524.0
2017,9,23,16,15,614.5,114.0,4.45,30.5,394.5,633.54,489.98
2017,9,23,16,30,580.0,107.0,4.4,30.0,343.0,582.28,454.15
2017,9,23,16,45,530.0,98.5,4.35,30.0,289.5,518.3,406.66
2017,9,23,17,0,480.0,90.0,4.3,30.0,236.0,452.02,356.1
2017,9,23,17,15,411.5,78.0,4.0,29.0,184.5,377.4,298.11
2017,9,23,17,30,343.0,66.0,3.7,28.0,133.0,307.59,241.54
2017,9,23,17,45,244.0,48.5,3.45,27.5,88.0,219.21,167.95
2017,9,23,18,0,145.0,31.0,3.2,27.0,43.0,139.85,93.74
2017,9,23,18,15,72.5,15.5,3.15,26.5,21.5,47.52,0.0
2017,9,23,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,15.5,4.5,1.95,21.0,5.0,0.0,0.0
2017,9,24,6,30,31.0,9.0,2.2,21.0,10.0,8.58,0.0
2017,9,24,6,45,150.0,27.5,2.45,21.5,45.5,21.58,9.73
2017,9,24,7,0,269.0,46.0,2.7,22.0,81.0,35.49,24.29
2017,9,24,7,15,359.0,59.0,2.9,22.5,130.5,44.42,32.56
2017,9,24,7,30,449.0,72.0,3.1,23.0,180.0,53.82,40.92
2017,9,24,7,45,528.0,76.5,3.3,24.0,236.0,54.13,41.11
2017,9,24,8,0,607.0,81.0,3.5,25.0,292.0,54.67,41.36
2017,9,24,8,15,304.0,112.0,3.6,25.5,218.0,75.37,58.72
2017,9,24,8,30,1.0,143.0,3.7,26.0,144.0,126.37,96.44
2017,9,24,8,45,14.5,175.0,3.8,26.5,183.0,155.15,118.01
2017,9,24,9,0,28.0,207.0,3.9,27.0,222.0,178.4,134.91
2017,9,24,9,15,111.0,246.5,3.9,27.5,314.5,224.7,167.09
2017,9,24,9,30,194.0,286.0,3.9,28.0,407.0,287.66,212.59
2017,9,24,9,45,515.5,193.5,3.9,28.5,544.5,326.77,236.6
2017,9,24,10,0,837.0,101.0,3.9,29.0,682.0,412.95,299.98
2017,9,24,10,15,450.5,221.0,3.85,29.5,536.0,382.13,283.07
2017,9,24,10,30,64.0,341.0,3.8,30.0,390.0,330.64,245.64
2017,9,24,10,45,172.5,361.5,3.8,30.5,498.5,409.12,303.27
2017,9,24,11,0,281.0,382.0,3.8,31.0,607.0,499.25,368.32
2017,9,24,11,15,248.5,398.5,3.75,31.0,601.0,510.92,376.19
2017,9,24,11,30,216.0,415.0,3.7,31.0,595.0,520.58,382.62
2017,9,24,11,45,220.0,420.5,3.7,31.5,606.0,541.63,396.91
2017,9,24,12,0,224.0,426.0,3.7,32.0,617.0,562.42,410.82
2017,9,24,12,15,284.0,412.5,3.7,32.0,655.5,610.95,446.07
2017,9,24,12,30,344.0,399.0,3.7,32.0,694.0,660.17,481.45
2017,9,24,12,45,339.5,397.0,3.75,32.0,686.5,668.97,487.72
2017,9,24,13,0,335.0,395.0,3.8,32.0,679.0,676.26,493.18
2017,9,24,13,15,577.0,268.0,3.8,32.0,745.5,776.67,568.98
2017,9,24,13,30,819.0,141.0,3.8,32.0,812.0,870.8,635.24
2017,9,24,13,45,815.0,137.5,3.85,32.0,789.5,874.55,638.01
2017,9,24,14,0,811.0,134.0,3.9,32.0,767.0,874.97,639.32
2017,9,24,14,15,456.5,239.0,3.95,32.0,593.0,675.08,500.38
2017,9,24,14,30,102.0,344.0,4.0,32.0,419.0,441.41,326.88
2017,9,24,14,45,435.5,232.5,4.05,32.0,524.5,653.69,489.46
2017,9,24,15,0,769.0,121.0,4.1,32.0,630.0,822.36,610.88
2017,9,24,15,15,406.0,180.0,4.1,31.5,447.0,566.81,429.71
2017,9,24,15,30,43.0,239.0,4.1,31.0,264.0,285.42,215.25
2017,9,24,15,45,21.5,186.5,4.2,31.0,199.0,200.18,151.27
2017,9,24,16,0,0.0,134.0,4.3,31.0,134.0,128.71,95.89
2017,9,24,16,15,0.0,118.0,4.25,30.5,118.0,113.2,84.35
2017,9,24,16,30,0.0,102.0,4.2,30.0,102.0,97.63,72.51
2017,9,24,16,45,0.0,86.0,4.2,29.5,86.0,82.0,60.41
2017,9,24,17,0,0.0,70.0,4.2,29.0,70.0,66.27,48.0
2017,9,24,17,15,184.5,64.5,3.95,28.5,100.0,201.8,159.87
2017,9,24,17,30,369.0,59.0,3.7,28.0,130.0,312.16,245.55
2017,9,24,17,45,261.0,44.0,3.45,27.5,85.5,221.3,169.14
2017,9,24,18,0,153.0,29.0,3.2,27.0,41.0,138.59,89.25
2017,9,24,18,15,76.5,14.5,3.15,26.5,20.5,48.07,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,10.0,4.5,1.85,21.0,4.5,0.0,0.0
2017,9,25,6,30,20.0,9.0,2.1,21.0,9.0,8.58,0.0
2017,9,25,6,45,136.5,27.0,2.35,21.5,43.5,21.2,9.06
2017,9,25,7,0,253.0,45.0,2.6,22.0,78.0,34.72,23.61
2017,9,25,7,15,345.0,57.5,2.75,22.5,126.5,43.28,31.57
2017,9,25,7,30,437.0,70.0,2.9,23.0,175.0,52.15,39.47
2017,9,25,7,45,505.5,77.0,3.05,23.5,228.5,54.64,41.64
2017,9,25,8,0,574.0,84.0,3.2,24.0,282.0,57.11,43.63
2017,9,25,8,15,395.0,134.5,3.25,24.5,281.5,91.75,72.87
2017,9,25,8,30,216.0,185.0,3.3,25.0,281.0,152.57,111.8
2017,9,25,8,45,288.5,198.0,3.4,25.5,343.0,179.62,126.5
2017,9,25,9,0,361.0,211.0,3.5,26.0,405.0,222.07,155.6
2017,9,25,9,15,374.0,226.0,3.5,26.5,443.0,260.85,185.97
2017,9,25,9,30,387.0,241.0,3.5,27.0,481.0,300.91,217.9
2017,9,25,9,45,343.5,276.0,3.55,27.5,499.5,338.78,249.21
2017,9,25,10,0,300.0,311.0,3.6,28.0,518.0,372.25,276.01
2017,9,25,10,15,249.0,337.5,3.6,28.0,516.0,391.5,291.78
2017,9,25,10,30,198.0,364.0,3.6,28.0,514.0,409.99,306.07
2017,9,25,10,45,313.5,346.0,3.65,28.5,592.0,467.75,348.82
2017,9,25,11,0,429.0,328.0,3.7,29.0,670.0,536.81,399.57
2017,9,25,11,15,645.5,221.0,3.75,29.0,750.0,602.14,450.41
2017,9,25,11,30,862.0,114.0,3.8,29.0,830.0,680.21,510.45
2017,9,25,11,45,668.0,227.0,3.85,29.0,786.5,682.32,508.84
2017,9,25,12,0,474.0,340.0,3.9,29.0,743.0,670.32,496.8
2017,9,25,12,15,381.0,377.0,3.9,29.0,701.0,651.67,482.3
2017,9,25,12,30,288.0,414.0,3.9,29.0,659.0,629.11,464.67
2017,9,25,12,45,307.0,405.0,3.95,29.5,665.0,649.29,478.96
2017,9,25,13,0,326.0,396.0,4.0,30.0,671.0,668.87,492.59
2017,9,25,13,15,346.0,383.0,4.0,30.0,670.0,684.49,504.44
2017,9,25,13,30,366.0,370.0,4.0,30.0,669.0,698.93,515.55
2017,9,25,13,45,435.0,329.0,4.05,30.0,674.0,734.66,543.0
2017,9,25,14,0,504.0,288.0,4.1,30.0,679.0,761.62,564.48
2017,9,25,14,15,307.0,316.0,4.05,29.5,551.0,611.55,457.0
2017,9,25,14,30,110.0,344.0,4.0,29.0,423.0,448.39,336.47
2017,9,25,14,45,268.0,301.5,4.0,29.0,481.0,568.16,429.22
2017,9,25,15,0,426.0,259.0,4.0,29.0,539.0,671.9,507.67
2017,9,25,15,15,411.0,242.5,3.9,29.0,497.0,638.98,484.65
2017,9,25,15,30,396.0,226.0,3.8,29.0,455.0,591.99,452.33
2017,9,25,15,45,289.0,220.0,3.75,29.0,379.5,493.28,379.43
2017,9,25,16,0,182.0,214.0,3.7,29.0,304.0,386.04,298.55
2017,9,25,16,15,172.0,190.0,3.5,28.5,267.5,349.2,272.21
2017,9,25,16,30,162.0,166.0,3.3,28.0,231.0,312.04,244.82
2017,9,25,16,45,143.0,142.5,3.15,27.5,193.5,269.01,212.03
2017,9,25,17,0,124.0,119.0,3.0,27.0,156.0,226.58,178.83
2017,9,25,17,15,98.5,95.0,2.7,26.5,120.0,180.07,141.27
2017,9,25,17,30,73.0,71.0,2.4,26.0,84.0,134.71,103.74
2017,9,25,17,45,36.5,47.5,2.15,26.0,54.0,76.67,55.35
2017,9,25,18,0,0.0,24.0,1.9,26.0,24.0,24.17,10.14
2017,9,25,18,15,0.0,12.0,1.9,25.5,12.0,11.44,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,10.5,21.5,1.95,22.0,23.0,19.66,7.53
2017,9,26,7,0,21.0,43.0,2.2,22.0,46.0,37.77,26.12
2017,9,26,7,15,42.5,66.5,2.25,22.5,76.0,56.86,43.14
2017,9,26,7,30,64.0,90.0,2.3,23.0,106.0,75.5,59.48
2017,9,26,7,45,80.0,114.0,2.4,23.5,138.5,94.04,75.33
2017,9,26,8,0,96.0,138.0,2.5,24.0,171.0,106.88,85.98
2017,9,26,8,15,72.5,157.5,2.55,24.0,185.0,126.85,102.56
2017,9,26,8,30,49.0,177.0,2.6,24.0,199.0,145.98,111.46
2017,9,26,8,45,69.5,205.0,2.7,24.5,240.0,174.8,132.07
2017,9,26,9,0,90.0,233.0,2.8,25.0,281.0,206.44,155.09
2017,9,26,9,15,51.0,220.5,2.75,25.5,248.0,198.31,149.78
2017,9,26,9,30,12.0,208.0,2.7,26.0,215.0,189.49,143.75
2017,9,26,9,45,20.5,238.5,2.7,26.5,252.0,220.02,166.42
2017,9,26,10,0,29.0,269.0,2.7,27.0,289.0,245.41,184.93
2017,9,26,10,15,14.5,178.0,2.65,27.0,188.0,169.68,127.16
2017,9,26,10,30,0.0,87.0,2.6,27.0,87.0,81.19,58.54
2017,9,26,10,45,0.0,54.5,2.55,27.0,54.5,50.82,34.66
2017,9,26,11,0,0.0,22.0,2.5,27.0,22.0,20.5,10.65
2017,9,26,11,15,8.0,149.0,2.45,27.0,156.0,143.44,106.88
2017,9,26,11,30,16.0,276.0,2.4,27.0,290.0,265.39,199.0
2017,9,26,11,45,8.5,209.0,2.4,27.5,216.0,200.18,149.2
2017,9,26,12,0,1.0,142.0,2.4,28.0,142.0,133.23,97.99
2017,9,26,12,15,6.5,191.5,2.4,28.0,196.5,183.78,136.72
2017,9,26,12,30,12.0,241.0,2.4,28.0,251.0,235.08,175.34
2017,9,26,12,45,13.0,251.5,2.4,28.0,262.5,246.73,183.97
2017,9,26,13,0,14.0,262.0,2.4,28.0,274.0,258.53,192.84
2017,9,26,13,15,20.0,288.0,2.4,27.5,304.5,289.72,216.67
2017,9,26,13,30,26.0,314.0,2.4,27.0,335.0,329.81,246.95
2017,9,26,13,45,21.0,289.0,2.4,27.0,306.0,294.23,220.7
2017,9,26,14,0,16.0,264.0,2.4,27.0,277.0,266.41,200.25
2017,9,26,14,15,8.0,170.0,2.4,27.0,176.5,167.78,125.75
2017,9,26,14,30,0.0,76.0,2.4,27.0,76.0,70.87,50.55
2017,9,26,14,45,0.0,91.0,2.4,27.0,91.0,84.88,61.78
2017,9,26,15,0,0.0,106.0,2.4,27.0,106.0,99.2,73.19
2017,9,26,15,15,0.0,101.5,2.35,26.5,101.5,94.92,70.15
2017,9,26,15,30,0.0,97.0,2.3,26.0,97.0,90.64,67.12
2017,9,26,15,45,0.0,102.5,2.25,26.0,102.5,96.22,71.8
2017,9,26,16,0,0.0,108.0,2.2,26.0,108.0,102.16,76.79
2017,9,26,16,15,0.0,95.5,2.05,25.5,95.5,90.1,67.53
2017,9,26,16,30,0.0,83.0,1.9,25.0,83.0,78.01,58.14
2017,9,26,16,45,0.0,69.5,1.75,25.0,69.5,64.86,47.61
2017,9,26,17,0,0.0,56.0,1.6,25.0,56.0,52.06,37.21
2017,9,26,17,15,0.0,43.0,1.45,24.5,43.0,39.94,27.26
2017,9,26,17,30,0.0,30.0,1.3,24.0,30.0,27.84,17.15
2017,9,26,17,45,0.0,19.0,1.15,24.0,19.0,17.61,8.43
2017,9,26,18,0,0.0,8.0,1.0,24.0,8.0,7.4,0.0
2017,9,26,18,15,0.0,4.0,0.95,23.5,4.0,3.81,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,19.0,1.8,21.5,19.0,17.64,5.75
2017,9,27,7,0,0.0,38.0,2.0,22.0,38.0,34.5,23.33
2017,9,27,7,15,7.5,61.0,2.05,22.0,62.5,54.2,40.94
2017,9,27,7,30,15.0,84.0,2.1,22.0,87.0,73.64,58.11
2017,9,27,7,45,26.0,106.5,2.15,22.5,114.5,88.85,71.19
2017,9,27,8,0,37.0,129.0,2.2,23.0,142.0,106.07,85.64
2017,9,27,8,15,73.0,157.5,2.15,23.0,188.0,126.73,102.84
2017,9,27,8,30,109.0,186.0,2.1,23.0,234.0,147.19,111.28
2017,9,27,8,45,127.5,211.5,2.1,23.5,274.5,177.89,132.54
2017,9,27,9,0,146.0,237.0,2.1,24.0,315.0,211.07,156.7
2017,9,27,9,15,173.0,259.0,2.05,24.5,359.5,246.07,182.48
2017,9,27,9,30,200.0,281.0,2.0,25.0,404.0,284.22,210.98
2017,9,27,9,45,199.5,302.5,1.95,25.5,432.5,316.04,235.32
2017,9,27,10,0,199.0,324.0,1.9,26.0,461.0,347.85,259.22
2017,9,27,10,15,183.0,343.0,1.9,26.0,474.0,370.99,277.0
2017,9,27,10,30,167.0,362.0,1.9,26.0,487.0,392.51,293.15
2017,9,27,10,45,136.5,372.5,1.9,26.5,477.0,397.89,296.57
2017,9,27,11,0,106.0,383.0,1.9,27.0,467.0,402.95,299.43
2017,9,27,11,15,78.5,375.5,1.95,27.0,438.5,387.89,288.36
2017,9,27,11,30,51.0,368.0,2.0,27.0,410.0,369.85,274.99
2017,9,27,11,45,50.5,372.0,2.1,27.5,414.5,378.32,280.78
2017,9,27,12,0,50.0,376.0,2.2,28.0,419.0,386.65,286.34
2017,9,27,12,15,85.5,398.5,2.25,28.0,471.5,439.53,325.19
2017,9,27,12,30,121.0,421.0,2.3,28.0,524.0,498.89,368.02
2017,9,27,12,45,71.5,365.5,2.4,28.0,426.0,407.93,302.47
2017,9,27,13,0,22.0,310.0,2.5,28.0,328.0,311.08,231.44
2017,9,27,13,15,41.5,339.5,2.5,28.0,373.5,365.52,272.35
2017,9,27,13,30,61.0,369.0,2.5,28.0,419.0,415.69,309.22
2017,9,27,13,45,68.0,363.0,2.55,28.0,417.0,419.68,312.6
2017,9,27,14,0,75.0,357.0,2.6,28.0,415.0,423.54,316.17
2017,9,27,14,15,37.5,252.0,2.55,27.5,281.0,283.54,213.6
2017,9,27,14,30,0.0,147.0,2.5,27.0,147.0,138.65,103.26
2017,9,27,14,45,0.0,111.0,2.45,27.0,111.0,103.97,76.7
2017,9,27,15,0,0.0,75.0,2.4,27.0,75.0,69.89,50.09
2017,9,27,15,15,89.0,166.5,2.3,27.0,217.5,253.06,196.04
2017,9,27,15,30,178.0,258.0,2.2,27.0,360.0,432.68,332.31
2017,9,27,15,45,89.0,182.0,2.1,27.0,233.0,272.04,210.06
2017,9,27,16,0,0.0,106.0,2.0,27.0,106.0,100.19,74.67
2017,9,27,16,15,0.0,93.0,1.8,26.5,93.0,87.61,65.27
2017,9,27,16,30,0.0,80.0,1.6,26.0,80.0,75.0,55.47
2017,9,27,16,45,0.0,67.0,1.45,26.0,67.0,62.35,45.38
2017,9,27,17,0,0.0,54.0,1.3,26.0,54.0,50.2,35.53
2017,9,27,17,15,0.0,41.5,1.2,25.5,41.5,38.55,25.98
2017,9,27,17,30,0.0,29.0,1.1,25.0,29.0,26.91,16.28
2017,9,27,17,45,0.0,18.5,1.0,24.5,18.5,17.15,7.98
2017,9,27,18,0,0.0,8.0,0.9,24.0,8.0,7.4,0.0
2017,9,27,18,15,0.0,4.0,1.0,24.0,4.0,3.81,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,8.0,2.85,21.5,8.0,7.4,0.0
2017,9,28,7,0,0.0,16.0,3.0,22.0,16.0,14.83,6.8
2017,9,28,7,15,0.0,27.0,3.1,22.0,27.0,25.05,15.93
2017,9,28,7,30,0.0,38.0,3.2,22.0,38.0,35.28,25.03
2017,9,28,7,45,0.0,50.0,3.35,22.5,50.0,46.46,34.76
2017,9,28,8,0,0.0,62.0,3.5,23.0,62.0,57.66,44.31
2017,9,28,8,15,0.0,97.5,3.5,23.0,97.5,88.45,70.54
2017,9,28,8,30,0.0,133.0,3.5,23.0,133.0,118.17,91.06
2017,9,28,8,45,0.0,104.0,3.5,23.5,104.0,95.58,72.33
2017,9,28,9,0,0.0,75.0,3.5,24.0,75.0,69.83,51.2
2017,9,28,9,15,0.0,98.5,3.4,24.5,98.5,91.48,68.31
2017,9,28,9,30,0.0,122.0,3.3,25.0,122.0,112.56,84.66
2017,9,28,9,45,4.0,164.0,3.25,25.5,167.0,151.13,114.43
2017,9,28,10,0,8.0,206.0,3.2,26.0,212.0,190.06,143.98
2017,9,28,10,15,12.5,232.5,3.15,26.0,241.5,216.39,163.82
2017,9,28,10,30,17.0,259.0,3.1,26.0,271.0,243.38,184.06
2017,9,28,10,45,15.0,255.5,3.05,26.5,267.0,241.27,181.81
2017,9,28,11,0,13.0,252.0,3.0,27.0,263.0,238.72,179.32
2017,9,28,11,15,15.0,257.0,2.95,27.0,269.5,245.91,184.62
2017,9,28,11,30,17.0,262.0,2.9,27.0,276.0,253.24,190.02
2017,9,28,11,45,30.0,313.0,2.9,27.0,338.0,310.55,232.86
2017,9,28,12,0,43.0,364.0,2.9,27.0,400.0,370.43,276.88
2017,9,28,12,15,55.5,379.5,2.9,27.0,426.0,398.86,297.68
2017,9,28,12,30,68.0,395.0,2.9,27.0,452.0,428.29,319.27
2017,9,28,12,45,70.5,393.0,2.9,27.5,452.0,433.61,322.6
2017,9,28,13,0,73.0,391.0,2.9,28.0,452.0,438.77,325.94
2017,9,28,13,15,58.0,368.5,2.95,28.0,416.5,408.41,304.03
2017,9,28,13,30,43.0,346.0,3.0,28.0,381.0,376.79,281.16
2017,9,28,13,45,149.5,355.5,3.05,28.0,471.0,492.19,368.52
2017,9,28,14,0,256.0,365.0,3.1,28.0,561.0,610.74,455.39
2017,9,28,14,15,195.5,352.5,3.15,27.5,498.5,539.19,404.46
2017,9,28,14,30,135.0,340.0,3.2,27.0,436.0,476.99,359.96
2017,9,28,14,45,178.0,318.5,3.25,27.0,438.0,494.45,375.29
2017,9,28,15,0,221.0,297.0,3.3,27.0,440.0,510.12,389.02
2017,9,28,15,15,190.0,276.5,3.3,27.0,393.5,462.21,354.21
2017,9,28,15,30,159.0,256.0,3.3,27.0,347.0,414.25,319.13
2017,9,28,15,45,181.0,230.5,3.3,27.0,324.5,403.42,312.99
2017,9,28,16,0,203.0,205.0,3.3,27.0,302.0,390.5,305.02
2017,9,28,16,15,198.5,180.0,3.15,26.5,265.5,355.92,280.09
2017,9,28,16,30,194.0,155.0,3.0,26.0,229.0,320.52,254.03
2017,9,28,16,45,176.0,132.0,2.95,25.5,191.0,277.67,221.18
2017,9,28,17,0,158.0,109.0,2.9,25.0,153.0,235.23,187.66
2017,9,28,17,15,131.0,86.0,2.7,24.5,117.0,187.77,148.84
2017,9,28,17,30,104.0,63.0,2.5,24.0,81.0,141.5,109.95
2017,9,28,17,45,52.0,41.5,2.3,23.5,50.5,85.48,62.17
2017,9,28,18,0,0.0,20.0,2.1,23.0,20.0,19.68,3.12
2017,9,28,18,15,0.0,10.0,2.2,23.0,10.0,9.53,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,3.0,3.8,20.0,3.0,2.77,0.0
2017,9,29,7,0,0.0,6.0,3.8,20.0,6.0,5.55,0.0
2017,9,29,7,15,0.0,11.0,3.8,20.5,11.0,10.18,3.17
2017,9,29,7,30,0.0,16.0,3.8,21.0,16.0,14.82,7.3
2017,9,29,7,45,0.0,21.0,3.8,21.5,21.0,19.47,11.39
2017,9,29,8,0,0.0,26.0,3.8,22.0,26.0,24.12,15.4
2017,9,29,8,15,0.0,24.0,3.85,22.0,24.0,22.27,13.74
2017,9,29,8,30,0.0,22.0,3.9,22.0,22.0,20.42,11.31
2017,9,29,8,45,0.0,35.0,3.95,22.5,35.0,32.52,21.19
2017,9,29,9,0,0.0,48.0,4.0,23.0,48.0,44.64,30.96
2017,9,29,9,15,0.0,73.5,3.95,23.0,73.5,68.44,50.17
2017,9,29,9,30,0.0,99.0,3.9,23.0,99.0,92.07,69.01
2017,9,29,9,45,0.0,94.5,3.85,23.5,94.5,88.1,65.48
2017,9,29,10,0,0.0,90.0,3.8,24.0,90.0,83.94,61.86
2017,9,29,10,15,0.0,88.0,3.75,24.0,88.0,82.09,60.26
2017,9,29,10,30,0.0,86.0,3.7,24.0,86.0,80.24,58.67
2017,9,29,10,45,0.5,118.5,3.65,24.5,119.0,110.49,82.34
2017,9,29,11,0,1.0,151.0,3.6,25.0,152.0,140.66,105.6
2017,9,29,11,15,2.5,160.5,3.6,25.0,163.0,150.54,113.15
2017,9,29,11,30,4.0,170.0,3.6,25.0,174.0,160.59,120.88
2017,9,29,11,45,5.0,171.5,3.65,25.0,176.5,163.09,122.76
2017,9,29,12,0,6.0,173.0,3.7,25.0,179.0,165.64,124.73
2017,9,29,12,15,4.5,166.5,3.7,25.0,171.0,158.89,119.46
2017,9,29,12,30,3.0,160.0,3.7,25.0,163.0,151.97,114.07
2017,9,29,12,45,7.0,198.5,3.7,25.0,205.0,191.73,144.92
2017,9,29,13,0,11.0,237.0,3.7,25.0,247.0,232.15,175.97
2017,9,29,13,15,12.0,246.0,3.65,25.0,256.5,242.44,183.86
2017,9,29,13,30,13.0,255.0,3.6,25.0,266.0,252.9,191.97
2017,9,29,13,45,23.5,282.5,3.6,25.0,301.5,289.98,220.62
2017,9,29,14,0,34.0,310.0,3.6,25.0,337.0,338.4,257.55
2017,9,29,14,15,30.5,292.0,3.55,25.0,315.0,319.3,243.37
2017,9,29,14,30,27.0,274.0,3.5,25.0,293.0,299.78,229.04
2017,9,29,14,45,52.0,280.0,3.45,25.0,314.0,330.7,253.85
2017,9,29,15,0,77.0,286.0,3.4,25.0,335.0,361.92,278.69
2017,9,29,15,15,61.5,258.5,3.3,24.5,296.0,320.74,248.16
2017,9,29,15,30,46.0,231.0,3.2,24.0,257.0,279.38,217.22
2017,9,29,15,45,38.5,207.0,3.15,24.0,227.5,248.53,193.87
2017,9,29,16,0,31.0,183.0,3.1,24.0,198.0,217.58,170.11
2017,9,29,16,15,25.0,161.5,2.95,23.5,173.0,180.49,141.46
2017,9,29,16,30,19.0,140.0,2.8,23.0,148.0,154.54,121.21
2017,9,29,16,45,11.5,117.5,2.7,23.0,122.5,126.57,98.66
2017,9,29,17,0,4.0,95.0,2.6,23.0,97.0,98.84,75.93
2017,9,29,17,15,2.0,72.0,2.55,22.5,73.0,74.0,55.44
2017,9,29,17,30,0.0,49.0,2.5,22.0,49.0,48.63,34.17
2017,9,29,17,45,0.0,29.5,2.45,22.0,29.5,28.02,16.53
2017,9,29,18,0,0.0,10.0,2.4,22.0,10.0,9.26,0.0
2017,9,29,18,15,0.0,5.0,2.55,21.5,5.0,4.77,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
