Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,6,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,6,45,134.0,19.5,2.95,16.5,35.5,15.25,2.7
2017,9,30,7,0,268.0,39.0,3.1,17.0,71.0,30.17,20.01
2017,9,30,7,15,358.0,52.0,3.1,17.5,119.5,40.09,29.37
2017,9,30,7,30,448.0,65.0,3.1,18.0,168.0,48.48,37.06
2017,9,30,7,45,518.0,72.0,3.15,19.0,221.5,51.21,39.44
2017,9,30,8,0,588.0,79.0,3.2,20.0,275.0,53.9,41.6
2017,9,30,8,15,628.5,85.5,3.15,20.5,328.0,56.0,43.23
2017,9,30,8,30,669.0,92.0,3.1,21.0,381.0,85.25,49.03
2017,9,30,8,45,703.0,95.0,3.1,22.0,432.5,132.22,74.03
2017,9,30,9,0,737.0,98.0,3.1,23.0,484.0,187.72,114.54
2017,9,30,9,15,758.0,101.5,3.05,23.5,530.0,238.86,156.57
2017,9,30,9,30,779.0,105.0,3.0,24.0,576.0,291.69,201.56
2017,9,30,9,45,796.5,106.5,3.0,24.5,617.5,343.14,245.72
2017,9,30,10,0,814.0,108.0,3.0,25.0,659.0,395.36,289.74
2017,9,30,10,15,825.5,110.0,3.0,25.0,693.5,445.94,332.15
2017,9,30,10,30,837.0,112.0,3.0,25.0,728.0,499.58,375.65
2017,9,30,10,45,845.5,113.0,3.05,25.5,755.0,546.1,412.22
2017,9,30,11,0,854.0,114.0,3.1,26.0,782.0,591.43,446.88
2017,9,30,11,15,859.0,115.0,3.1,26.0,800.5,633.25,478.86
2017,9,30,11,30,864.0,116.0,3.1,26.0,819.0,673.2,508.81
2017,9,30,11,45,856.5,123.0,3.1,26.5,827.0,707.98,533.26
2017,9,30,12,0,849.0,130.0,3.1,27.0,835.0,739.83,554.93
2017,9,30,12,15,849.0,130.0,3.1,27.0,836.5,767.86,573.98
2017,9,30,12,30,849.0,130.0,3.1,27.0,838.0,793.14,591.15
2017,9,30,12,45,847.5,129.5,3.1,27.5,831.0,813.87,604.05
2017,9,30,13,0,846.0,129.0,3.1,28.0,824.0,831.56,614.95
2017,9,30,13,15,841.5,128.0,3.1,28.0,808.5,843.13,623.02
2017,9,30,13,30,837.0,127.0,3.1,28.0,793.0,856.93,632.77
2017,9,30,13,45,829.5,125.5,3.1,28.0,769.0,859.33,634.98
2017,9,30,14,0,822.0,124.0,3.1,28.0,745.0,858.38,635.16
2017,9,30,14,15,812.0,122.0,3.05,28.0,714.0,851.41,631.17
2017,9,30,14,30,802.0,120.0,3.0,28.0,683.0,841.2,625.18
2017,9,30,14,45,778.5,121.5,3.0,28.0,642.5,820.13,612.24
2017,9,30,15,0,755.0,123.0,3.0,28.0,602.0,796.32,597.54
2017,9,30,15,15,735.5,119.0,2.95,27.5,558.5,771.19,582.82
2017,9,30,15,30,716.0,115.0,2.9,27.0,515.0,740.18,563.89
2017,9,30,15,45,693.0,109.5,2.85,27.0,466.5,702.56,539.01
2017,9,30,16,0,670.0,104.0,2.8,27.0,418.0,663.34,512.72
2017,9,30,16,15,634.0,97.5,2.55,26.5,366.0,611.92,477.22
2017,9,30,16,30,598.0,91.0,2.3,26.0,314.0,560.29,440.05
2017,9,30,16,45,550.5,82.0,2.05,25.5,261.5,498.08,393.59
2017,9,30,17,0,503.0,73.0,1.8,25.0,209.0,437.32,346.59
2017,9,30,17,15,427.5,61.5,1.6,24.0,158.0,358.74,284.47
2017,9,30,17,30,352.0,50.0,1.4,23.0,107.0,285.02,223.53
2017,9,30,17,45,243.0,34.0,1.25,22.5,66.0,193.63,144.8
2017,9,30,18,0,134.0,18.0,1.1,22.0,25.0,101.19,6.19
2017,9,30,18,15,67.0,9.0,1.1,21.5,12.5,37.04,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,166.0,17.5,0.65,17.5,37.0,13.6,1.1
2017,10,1,7,0,332.0,35.0,0.7,18.0,74.0,27.57,17.73
2017,10,1,7,15,425.0,46.0,0.7,18.5,124.0,34.84,24.73
2017,10,1,7,30,518.0,57.0,0.7,19.0,174.0,41.73,31.04
2017,10,1,7,45,577.0,64.0,0.75,19.5,228.0,44.87,33.85
2017,10,1,8,0,636.0,71.0,0.8,20.0,282.0,47.88,36.4
2017,10,1,8,15,675.0,76.5,0.95,21.0,335.5,49.56,37.59
2017,10,1,8,30,714.0,82.0,1.1,22.0,389.0,83.44,46.93
2017,10,1,8,45,742.5,86.0,1.3,23.0,440.0,132.69,72.57
2017,10,1,9,0,771.0,90.0,1.5,24.0,491.0,184.92,110.01
2017,10,1,9,15,791.0,93.0,1.45,24.5,538.0,237.28,152.54
2017,10,1,9,30,811.0,96.0,1.4,25.0,585.0,291.15,197.82
2017,10,1,9,45,825.0,98.5,1.4,25.5,625.5,343.92,242.44
2017,10,1,10,0,839.0,101.0,1.4,26.0,666.0,397.04,286.41
2017,10,1,10,15,849.5,103.0,1.4,26.0,700.5,452.54,331.43
2017,10,1,10,30,860.0,105.0,1.4,26.0,735.0,502.69,371.37
2017,10,1,10,45,866.5,107.0,1.45,26.5,761.5,549.95,407.57
2017,10,1,11,0,873.0,109.0,1.5,27.0,788.0,595.83,441.68
2017,10,1,11,15,877.5,110.0,1.55,27.0,807.0,638.01,473.19
2017,10,1,11,30,882.0,111.0,1.6,27.0,826.0,678.23,502.68
2017,10,1,11,45,884.5,111.5,1.7,27.5,836.0,714.49,528.25
2017,10,1,12,0,887.0,112.0,1.8,28.0,846.0,748.29,550.91
2017,10,1,12,15,887.0,112.0,1.85,28.0,847.5,777.15,570.23
2017,10,1,12,30,887.0,112.0,1.9,28.0,849.0,803.11,587.67
2017,10,1,12,45,884.0,112.5,1.95,28.5,841.5,824.16,600.75
2017,10,1,13,0,881.0,113.0,2.0,29.0,834.0,842.02,611.79
2017,10,1,13,15,877.0,112.0,2.05,29.0,818.0,854.26,620.49
2017,10,1,13,30,873.0,111.0,2.1,29.0,802.0,863.14,627.18
2017,10,1,13,45,865.0,110.5,2.2,29.0,777.5,865.73,630.36
2017,10,1,14,0,857.0,110.0,2.3,29.0,753.0,864.93,631.49
2017,10,1,14,15,847.5,108.0,2.35,29.0,721.5,857.88,628.25
2017,10,1,14,30,838.0,106.0,2.4,29.0,690.0,853.87,627.22
2017,10,1,14,45,824.0,104.0,2.45,29.0,651.5,836.72,617.51
2017,10,1,15,0,810.0,102.0,2.5,29.0,613.0,816.56,605.92
2017,10,1,15,15,569.0,164.5,2.5,28.5,511.0,680.87,514.36
2017,10,1,15,30,328.0,227.0,2.5,28.0,409.0,529.86,404.47
2017,10,1,15,45,525.0,158.0,2.5,28.0,417.0,616.31,473.56
2017,10,1,16,0,722.0,89.0,2.5,28.0,425.0,682.47,523.78
2017,10,1,16,15,687.5,83.5,2.3,27.5,372.0,631.98,488.79
2017,10,1,16,30,653.0,78.0,2.1,27.0,319.0,581.14,453.54
2017,10,1,16,45,601.5,71.5,1.95,26.5,265.0,517.61,406.74
2017,10,1,17,0,550.0,65.0,1.8,26.0,211.0,455.8,359.4
2017,10,1,17,15,473.0,55.5,1.65,25.0,159.5,377.26,297.6
2017,10,1,17,30,396.0,46.0,1.5,24.0,108.0,303.68,236.78
2017,10,1,17,45,271.5,31.5,1.35,23.5,66.0,206.37,152.41
2017,10,1,18,0,147.0,17.0,1.2,23.0,24.0,106.15,0.0
2017,10,1,18,15,73.5,8.5,1.2,22.5,12.0,8.1,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,19.5,1.2,19.5,34.0,15.3,0.95
2017,10,2,7,0,252.0,39.0,1.3,20.0,68.0,30.25,19.7
2017,10,2,7,15,345.5,52.5,1.5,20.5,116.5,39.8,28.71
2017,10,2,7,30,439.0,66.0,1.7,21.0,165.0,49.71,37.63
2017,10,2,7,45,505.0,74.5,1.95,22.0,218.0,53.64,41.04
2017,10,2,8,0,571.0,83.0,2.2,23.0,271.0,57.42,44.11
2017,10,2,8,15,613.0,90.0,2.45,23.5,324.0,59.75,45.91
2017,10,2,8,30,655.0,97.0,2.7,24.0,377.0,85.99,50.58
2017,10,2,8,45,333.0,137.5,2.95,24.5,280.5,128.9,85.63
2017,10,2,9,0,11.0,178.0,3.2,25.0,184.0,159.2,121.74
2017,10,2,9,15,32.5,216.0,3.25,25.5,235.5,189.81,144.22
2017,10,2,9,30,54.0,254.0,3.3,26.0,287.0,229.38,173.6
2017,10,2,9,45,157.0,281.0,3.35,26.5,385.0,283.91,212.48
2017,10,2,10,0,260.0,308.0,3.4,27.0,483.0,350.63,261.31
2017,10,2,10,15,252.0,327.5,3.4,27.0,503.5,381.18,285.1
2017,10,2,10,30,244.0,347.0,3.4,27.0,524.0,414.8,310.73
2017,10,2,10,45,555.5,228.0,3.45,27.5,652.0,486.96,365.64
2017,10,2,11,0,867.0,109.0,3.5,28.0,780.0,590.37,443.93
2017,10,2,11,15,871.5,110.0,3.55,28.0,798.5,632.23,475.79
2017,10,2,11,30,876.0,111.0,3.6,28.0,817.0,672.15,505.9
2017,10,2,11,45,590.5,252.0,3.65,28.5,730.5,640.99,479.06
2017,10,2,12,0,305.0,393.0,3.7,29.0,644.0,588.01,435.6
2017,10,2,12,15,265.5,402.0,3.75,29.0,620.5,582.17,431.41
2017,10,2,12,30,226.0,411.0,3.8,29.0,597.0,569.37,421.98
2017,10,2,12,45,546.0,264.5,3.85,29.5,709.5,704.23,524.55
2017,10,2,13,0,866.0,118.0,3.9,30.0,822.0,832.09,615.39
2017,10,2,13,15,704.0,201.5,3.9,30.0,767.0,805.61,596.71
2017,10,2,13,30,542.0,285.0,3.9,30.0,712.0,762.78,563.93
2017,10,2,13,45,313.5,318.0,3.95,30.0,563.5,601.63,448.18
2017,10,2,14,0,85.0,351.0,4.0,30.0,415.0,425.49,317.11
2017,10,2,14,15,113.5,341.0,3.95,29.5,422.5,443.34,332.81
2017,10,2,14,30,142.0,331.0,3.9,29.0,430.0,472.1,355.75
2017,10,2,14,45,447.5,226.5,3.9,29.0,512.0,645.48,490.09
2017,10,2,15,0,753.0,122.0,3.9,29.0,594.0,787.96,595.15
2017,10,2,15,15,463.5,184.0,3.8,28.5,468.0,607.57,465.37
2017,10,2,15,30,174.0,246.0,3.7,28.0,342.0,413.5,318.14
2017,10,2,15,45,416.0,175.0,3.6,28.0,375.0,547.64,425.4
2017,10,2,16,0,658.0,104.0,3.5,28.0,408.0,648.86,504.08
2017,10,2,16,15,619.5,98.0,3.2,27.5,356.0,596.72,466.67
2017,10,2,16,30,581.0,92.0,2.9,27.0,304.0,544.54,428.5
2017,10,2,16,45,523.5,84.0,2.65,27.0,251.0,477.6,377.27
2017,10,2,17,0,466.0,76.0,2.4,27.0,198.0,412.75,326.09
2017,10,2,17,15,381.5,64.0,2.2,26.5,148.0,327.87,258.22
2017,10,2,17,30,297.0,52.0,2.0,26.0,98.0,253.3,196.06
2017,10,2,17,45,148.5,35.5,1.85,25.5,58.5,147.59,105.95
2017,10,2,18,0,0.0,19.0,1.7,25.0,19.0,20.41,0.0
2017,10,2,18,15,0.0,9.5,1.7,24.5,9.5,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,0.0,18.0,1.15,22.5,18.0,16.63,0.24
2017,10,3,7,0,0.0,36.0,1.3,23.0,36.0,32.53,21.21
2017,10,3,7,15,17.5,58.0,1.45,23.0,62.0,50.14,37.14
2017,10,3,7,30,35.0,80.0,1.6,23.0,88.0,67.89,52.85
2017,10,3,7,45,47.0,103.5,1.75,23.5,117.5,86.25,68.65
2017,10,3,8,0,59.0,127.0,1.9,24.0,147.0,104.15,83.68
2017,10,3,8,15,91.5,153.5,2.0,24.5,189.5,123.55,99.62
2017,10,3,8,30,124.0,180.0,2.1,25.0,232.0,141.42,106.21
2017,10,3,8,45,77.0,189.5,2.25,25.5,223.5,162.79,122.02
2017,10,3,9,0,30.0,199.0,2.4,26.0,215.0,171.22,129.66
2017,10,3,9,15,15.0,117.0,2.5,26.5,125.0,110.79,82.37
2017,10,3,9,30,0.0,35.0,2.6,27.0,35.0,32.55,20.51
2017,10,3,9,45,7.0,132.5,2.75,27.5,137.5,124.31,92.74
2017,10,3,10,0,14.0,230.0,2.9,28.0,240.0,212.48,159.98
2017,10,3,10,15,88.0,291.0,2.95,28.0,354.5,291.63,218.72
2017,10,3,10,30,162.0,352.0,3.0,28.0,469.0,379.68,283.66
2017,10,3,10,45,99.0,335.5,3.1,28.5,408.0,349.14,260.69
2017,10,3,11,0,36.0,319.0,3.2,29.0,347.0,307.39,229.13
2017,10,3,11,15,65.0,353.0,3.3,29.0,405.0,358.98,267.51
2017,10,3,11,30,94.0,387.0,3.4,29.0,463.0,413.6,307.55
2017,10,3,11,45,478.0,248.0,3.5,29.5,639.5,559.03,419.17
2017,10,3,12,0,862.0,109.0,3.6,30.0,816.0,722.91,539.97
2017,10,3,12,15,455.5,237.0,3.6,30.0,610.5,571.86,427.51
2017,10,3,12,30,49.0,365.0,3.6,30.0,405.0,384.42,284.13
2017,10,3,12,45,47.5,360.0,3.65,30.0,399.0,382.72,283.69
2017,10,3,13,0,46.0,355.0,3.7,30.0,393.0,380.66,282.41
2017,10,3,13,15,23.0,198.0,3.7,30.0,217.0,209.96,156.28
2017,10,3,13,30,0.0,41.0,3.7,30.0,41.0,38.22,24.29
2017,10,3,13,45,3.5,121.0,3.75,30.0,123.5,116.34,85.17
2017,10,3,14,0,7.0,201.0,3.8,30.0,206.0,196.66,146.68
2017,10,3,14,15,8.0,207.5,3.8,29.5,213.5,204.54,153.11
2017,10,3,14,30,9.0,214.0,3.8,29.0,221.0,212.67,159.92
2017,10,3,14,45,206.5,230.5,3.85,29.0,359.5,430.89,330.29
2017,10,3,15,0,404.0,247.0,3.9,29.0,498.0,616.68,469.69
2017,10,3,15,15,218.5,230.5,3.9,28.5,365.0,443.05,340.25
2017,10,3,15,30,33.0,214.0,3.9,28.0,232.0,249.71,191.13
2017,10,3,15,45,16.5,114.5,3.95,28.0,123.5,127.3,96.5
2017,10,3,16,0,0.0,15.0,4.0,28.0,15.0,13.92,5.62
2017,10,3,16,15,0.0,13.0,3.9,27.5,13.0,12.06,4.17
2017,10,3,16,30,0.0,11.0,3.8,27.0,11.0,10.19,2.7
2017,10,3,16,45,0.0,9.0,3.75,27.0,9.0,8.34,1.18
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,6.48,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,4.63,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.77,0.0
2017,10,3,17,45,0.0,1.5,3.4,25.5,1.5,1.39,0.0
2017,10,3,18,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,45,79.5,21.0,3.0,22.5,29.5,17.48,0.0
2017,10,4,7,0,159.0,42.0,3.1,23.0,59.0,34.04,22.33
2017,10,4,7,15,257.0,57.0,3.25,23.0,104.5,43.36,31.33
2017,10,4,7,30,355.0,72.0,3.4,23.0,150.0,53.53,40.54
2017,10,4,7,45,441.5,78.5,3.6,23.5,203.0,56.84,43.51
2017,10,4,8,0,528.0,85.0,3.8,24.0,256.0,59.3,45.54
2017,10,4,8,15,573.0,91.5,3.8,24.0,307.5,61.15,47.02
2017,10,4,8,30,618.0,98.0,3.8,24.0,359.0,83.06,50.28
2017,10,4,8,45,426.5,159.0,3.85,24.5,350.0,151.75,100.59
2017,10,4,9,0,235.0,220.0,3.9,25.0,341.0,209.43,151.88
2017,10,4,9,15,487.5,165.5,3.8,25.5,446.0,224.95,154.38
2017,10,4,9,30,740.0,111.0,3.7,26.0,551.0,280.28,192.06
2017,10,4,9,45,763.0,111.0,3.65,26.5,592.0,329.79,234.18
2017,10,4,10,0,786.0,111.0,3.6,27.0,633.0,380.69,276.89
2017,10,4,10,15,797.5,113.0,3.5,27.0,666.5,429.59,317.85
2017,10,4,10,30,809.0,115.0,3.4,27.0,700.0,478.18,357.51
2017,10,4,10,45,548.0,238.0,3.35,27.5,641.0,489.06,366.44
2017,10,4,11,0,287.0,361.0,3.3,28.0,582.0,478.93,357.27
2017,10,4,11,15,221.5,379.0,3.25,28.0,552.0,474.05,353.52
2017,10,4,11,30,156.0,397.0,3.2,28.0,522.0,461.42,343.65
2017,10,4,11,45,172.5,402.5,3.2,28.5,542.0,488.29,362.74
2017,10,4,12,0,189.0,408.0,3.2,29.0,562.0,515.89,382.04
2017,10,4,12,15,252.5,397.0,3.2,29.0,603.5,566.55,419.37
2017,10,4,12,30,316.0,386.0,3.2,29.0,645.0,617.74,456.73
2017,10,4,12,45,341.5,376.0,3.2,29.0,654.0,641.51,474.09
2017,10,4,13,0,367.0,366.0,3.2,29.0,663.0,664.8,491.25
2017,10,4,13,15,583.0,251.5,3.15,29.0,711.0,748.04,554.85
2017,10,4,13,30,799.0,137.0,3.1,29.0,759.0,824.74,609.93
2017,10,4,13,45,796.0,133.0,3.1,29.5,736.5,827.94,610.99
2017,10,4,14,0,793.0,129.0,3.1,30.0,714.0,827.9,610.56
2017,10,4,14,15,782.0,127.0,3.1,29.5,683.0,819.94,607.4
2017,10,4,14,30,771.0,125.0,3.1,29.0,652.0,808.87,602.29
2017,10,4,14,45,753.0,123.5,3.15,29.0,614.0,789.43,590.62
2017,10,4,15,0,735.0,122.0,3.2,29.0,576.0,770.9,579.66
2017,10,4,15,15,714.5,118.0,3.15,29.0,532.0,741.7,560.78
2017,10,4,15,30,694.0,114.0,3.1,29.0,488.0,710.34,540.37
2017,10,4,15,45,668.0,108.5,3.1,29.0,440.5,670.99,514.3
2017,10,4,16,0,642.0,103.0,3.1,29.0,393.0,630.29,486.89
2017,10,4,16,15,602.5,97.0,2.9,28.5,341.5,578.08,450.25
2017,10,4,16,30,563.0,91.0,2.7,28.0,290.0,525.96,412.34
2017,10,4,16,45,509.0,81.5,2.55,27.5,238.5,460.64,363.31
2017,10,4,17,0,455.0,72.0,2.4,27.0,187.0,397.33,313.96
2017,10,4,17,15,368.0,60.5,2.15,26.5,138.0,312.53,245.65
2017,10,4,17,30,281.0,49.0,1.9,26.0,89.0,238.69,183.66
2017,10,4,17,45,161.5,31.5,1.7,25.5,52.0,148.0,102.44
2017,10,4,18,0,42.0,14.0,1.5,25.0,15.0,32.38,0.0
2017,10,4,18,15,21.0,7.0,1.5,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,143.5,17.0,0.5,20.5,32.5,13.44,0.0
2017,10,5,7,0,287.0,34.0,0.5,21.0,65.0,27.1,16.8
2017,10,5,7,15,388.0,45.0,0.75,21.5,113.5,34.4,23.91
2017,10,5,7,30,489.0,56.0,1.0,22.0,162.0,41.34,30.23
2017,10,5,7,45,552.0,63.0,1.25,22.5,215.0,44.51,33.07
2017,10,5,8,0,615.0,70.0,1.5,23.0,268.0,47.57,35.64
2017,10,5,8,15,656.0,75.5,1.55,23.5,320.5,49.28,36.96
2017,10,5,8,30,697.0,81.0,1.6,24.0,373.0,71.4,39.99
2017,10,5,8,45,726.0,85.0,1.7,24.5,423.5,124.62,67.4
2017,10,5,9,0,755.0,89.0,1.8,25.0,474.0,175.65,103.05
2017,10,5,9,15,775.5,92.0,1.7,25.5,520.0,226.91,144.17
2017,10,5,9,30,796.0,95.0,1.6,26.0,566.0,279.73,188.35
2017,10,5,9,45,403.0,154.5,1.55,26.5,393.5,249.18,179.45
2017,10,5,10,0,10.0,214.0,1.5,27.0,221.0,197.23,148.14
2017,10,5,10,15,427.0,160.0,1.45,27.0,467.0,311.73,231.35
2017,10,5,10,30,844.0,106.0,1.4,27.0,713.0,488.18,360.07
2017,10,5,10,45,536.0,238.5,1.4,27.5,629.5,482.05,355.95
2017,10,5,11,0,228.0,371.0,1.4,28.0,546.0,456.03,335.54
2017,10,5,11,15,549.5,240.5,1.4,28.0,674.0,547.2,404.65
2017,10,5,11,30,871.0,110.0,1.4,28.0,802.0,661.26,488.33
2017,10,5,11,45,467.5,242.5,1.45,28.5,614.5,544.45,402.08
2017,10,5,12,0,64.0,375.0,1.5,29.0,427.0,394.84,289.37
2017,10,5,12,15,193.0,379.0,1.55,29.0,536.0,502.25,369.04
2017,10,5,12,30,322.0,383.0,1.6,29.0,645.0,618.61,451.4
2017,10,5,12,45,217.5,388.5,1.65,29.0,565.0,549.58,401.79
2017,10,5,13,0,113.0,394.0,1.7,29.0,485.0,473.21,347.09
2017,10,5,13,15,489.5,250.5,1.75,29.0,631.5,668.12,493.26
2017,10,5,13,30,866.0,107.0,1.8,29.0,778.0,841.93,612.99
2017,10,5,13,45,462.5,217.5,1.85,29.0,575.0,630.26,466.69
2017,10,5,14,0,59.0,328.0,1.9,29.0,372.0,378.73,280.49
2017,10,5,14,15,154.0,322.0,1.9,29.0,428.5,467.53,348.85
2017,10,5,14,30,249.0,316.0,1.9,29.0,485.0,545.53,406.74
2017,10,5,14,45,213.5,300.0,1.95,29.0,439.0,500.78,374.94
2017,10,5,15,0,178.0,284.0,2.0,29.0,393.0,455.61,343.12
2017,10,5,15,15,464.5,190.0,2.0,28.5,445.5,609.91,462.88
2017,10,5,15,30,751.0,96.0,2.0,28.0,498.0,728.68,550.66
2017,10,5,15,45,721.5,93.0,2.05,28.0,448.5,691.29,525.62
2017,10,5,16,0,692.0,90.0,2.1,28.0,399.0,649.7,498.47
2017,10,5,16,15,654.5,84.5,1.95,27.5,347.0,598.28,463.5
2017,10,5,16,30,617.0,79.0,1.8,27.0,295.0,546.81,426.79
2017,10,5,16,45,559.0,72.0,1.65,27.0,242.0,480.3,376.44
2017,10,5,17,0,501.0,65.0,1.5,27.0,189.0,416.05,326.05
2017,10,5,17,15,414.5,54.5,1.4,26.0,139.5,333.89,261.1
2017,10,5,17,30,328.0,44.0,1.3,25.0,90.0,257.55,197.79
2017,10,5,17,45,196.0,28.0,1.2,24.5,52.0,158.9,107.5
2017,10,5,18,0,64.0,12.0,1.1,24.0,14.0,40.18,0.0
2017,10,5,18,15,32.0,6.0,1.1,23.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,137.5,17.5,1.4,19.5,32.0,13.79,0.0
2017,10,6,7,0,275.0,35.0,1.6,20.0,64.0,28.2,17.65
2017,10,6,7,15,376.5,46.5,1.7,20.5,112.0,35.9,25.25
2017,10,6,7,30,478.0,58.0,1.8,21.0,160.0,43.23,31.97
2017,10,6,7,45,543.0,65.5,1.95,22.0,213.5,46.71,35.03
2017,10,6,8,0,608.0,73.0,2.1,23.0,267.0,50.07,37.79
2017,10,6,8,15,650.0,79.0,2.1,23.5,320.0,52.04,39.33
2017,10,6,8,30,692.0,85.0,2.1,24.0,373.0,72.82,42.02
2017,10,6,8,45,710.5,93.0,2.1,24.5,421.5,123.02,67.02
2017,10,6,9,0,729.0,101.0,2.1,25.0,470.0,175.09,103.78
2017,10,6,9,15,750.5,104.5,2.0,25.5,516.0,230.7,148.07
2017,10,6,9,30,772.0,108.0,1.9,26.0,562.0,282.79,191.46
2017,10,6,9,45,783.0,113.5,1.85,26.5,601.5,334.81,235.32
2017,10,6,10,0,794.0,119.0,1.8,27.0,641.0,386.96,278.44
2017,10,6,10,15,805.5,121.0,1.8,27.0,674.5,436.19,319.01
2017,10,6,10,30,817.0,123.0,1.8,27.0,708.0,485.09,358.27
2017,10,6,10,45,552.0,241.0,1.85,27.5,642.5,491.05,363.95
2017,10,6,11,0,287.0,359.0,1.9,28.0,577.0,475.86,351.8
2017,10,6,11,15,567.5,243.0,1.95,28.0,687.5,558.74,415.1
2017,10,6,11,30,848.0,127.0,2.0,28.0,798.0,659.5,490.27
2017,10,6,11,45,563.5,258.5,2.05,28.5,707.0,622.24,459.66
2017,10,6,12,0,279.0,390.0,2.1,29.0,616.0,563.83,413.65
2017,10,6,12,15,206.5,397.0,2.15,29.0,564.5,528.38,388.5
2017,10,6,12,30,134.0,404.0,2.2,29.0,513.0,490.26,360.71
2017,10,6,12,45,218.0,391.0,2.25,29.0,566.5,551.78,406.62
2017,10,6,13,0,302.0,378.0,2.3,29.0,620.0,622.13,457.52
2017,10,6,13,15,585.0,244.0,2.35,29.0,699.5,740.8,546.48
2017,10,6,13,30,868.0,110.0,2.4,29.0,779.0,843.83,618.66
2017,10,6,13,45,863.0,107.5,2.45,29.0,755.0,846.56,620.67
2017,10,6,14,0,858.0,105.0,2.5,29.0,731.0,845.89,621.43
2017,10,6,14,15,848.0,103.5,2.5,29.0,699.0,838.7,617.67
2017,10,6,14,30,838.0,102.0,2.5,29.0,667.0,834.33,615.99
2017,10,6,14,45,823.5,100.0,2.55,29.0,628.5,816.64,605.81
2017,10,6,15,0,809.0,98.0,2.6,29.0,590.0,795.99,593.74
2017,10,6,15,15,790.0,94.5,2.6,28.5,545.0,767.13,576.89
2017,10,6,15,30,771.0,91.0,2.6,28.0,500.0,735.84,558.21
2017,10,6,15,45,746.0,87.0,2.65,28.0,451.0,697.12,533.19
2017,10,6,16,0,721.0,83.0,2.7,28.0,402.0,656.76,506.57
2017,10,6,16,15,684.5,78.0,2.55,27.5,349.5,609.16,474.21
2017,10,6,16,30,648.0,73.0,2.4,27.0,297.0,558.21,437.95
2017,10,6,16,45,593.0,66.5,2.25,27.0,243.5,493.5,388.56
2017,10,6,17,0,538.0,60.0,2.1,27.0,190.0,430.84,338.92
2017,10,6,17,15,451.0,50.0,1.95,26.0,139.5,348.0,272.75
2017,10,6,17,30,364.0,40.0,1.8,25.0,89.0,271.18,208.25
2017,10,6,17,45,222.5,25.5,1.7,24.5,51.0,167.97,109.84
2017,10,6,18,0,81.0,11.0,1.6,24.0,13.0,46.54,0.0
2017,10,6,18,15,40.5,5.5,1.75,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,109.0,18.0,2.3,19.5,29.0,14.21,0.0
2017,10,7,7,0,218.0,36.0,2.5,20.0,58.0,28.05,17.4
2017,10,7,7,15,317.5,49.5,2.55,20.5,104.5,37.7,26.75
2017,10,7,7,30,417.0,63.0,2.6,21.0,151.0,47.8,35.9
2017,10,7,7,45,478.0,73.0,2.7,22.0,202.0,53.14,40.58
2017,10,7,8,0,539.0,83.0,2.8,23.0,253.0,58.22,44.81
2017,10,7,8,15,583.0,90.0,2.85,23.5,304.5,60.55,46.63
2017,10,7,8,30,627.0,97.0,2.9,24.0,356.0,78.86,48.81
2017,10,7,8,45,650.5,104.5,2.95,25.0,404.0,125.39,71.4
2017,10,7,9,0,674.0,112.0,3.0,26.0,452.0,174.41,105.33
2017,10,7,9,15,697.5,116.5,3.0,26.0,497.5,223.32,144.37
2017,10,7,9,30,721.0,121.0,3.0,26.0,543.0,274.25,187.13
2017,10,7,9,45,514.5,206.0,3.05,26.5,517.5,322.7,233.31
2017,10,7,10,0,308.0,291.0,3.1,27.0,492.0,351.61,260.81
2017,10,7,10,15,321.5,299.0,3.0,27.0,518.5,384.08,286.25
2017,10,7,10,30,335.0,307.0,2.9,27.0,545.0,417.36,311.94
2017,10,7,10,45,556.0,227.0,2.85,27.5,640.5,479.81,358.98
2017,10,7,11,0,777.0,147.0,2.8,28.0,736.0,562.1,420.67
2017,10,7,11,15,413.0,247.5,2.7,28.0,561.5,469.61,352.32
2017,10,7,11,30,49.0,348.0,2.6,28.0,387.0,349.56,260.23
2017,10,7,11,45,200.5,358.5,2.55,28.5,520.0,466.28,347.3
2017,10,7,12,0,352.0,369.0,2.5,29.0,653.0,595.1,439.36
2017,10,7,12,15,189.0,341.5,2.4,29.0,494.0,463.27,343.51
2017,10,7,12,30,26.0,314.0,2.3,29.0,335.0,317.95,235.48
2017,10,7,12,45,118.5,354.0,2.25,29.5,448.0,437.61,324.35
2017,10,7,13,0,211.0,394.0,2.2,30.0,561.0,557.61,409.44
2017,10,7,13,15,113.0,327.0,2.2,30.0,416.5,418.63,309.57
2017,10,7,13,30,15.0,260.0,2.2,30.0,272.0,259.38,192.1
2017,10,7,13,45,8.0,207.5,2.2,30.0,214.0,203.26,150.84
2017,10,7,14,0,1.0,155.0,2.2,30.0,156.0,146.9,108.31
2017,10,7,14,15,7.0,190.5,2.25,30.0,195.5,186.98,139.3
2017,10,7,14,30,13.0,226.0,2.3,30.0,235.0,228.3,170.87
2017,10,7,14,45,12.0,214.0,2.35,30.0,222.0,216.43,162.21
2017,10,7,15,0,11.0,202.0,2.4,30.0,209.0,204.53,153.64
2017,10,7,15,15,5.5,176.0,2.4,29.5,179.5,174.42,131.2
2017,10,7,15,30,0.0,150.0,2.4,29.0,150.0,144.3,108.42
2017,10,7,15,45,6.5,152.5,2.4,29.0,155.5,153.4,116.16
2017,10,7,16,0,13.0,155.0,2.4,29.0,161.0,163.1,124.31
2017,10,7,16,15,7.5,135.5,2.2,28.5,139.0,139.96,106.55
2017,10,7,16,30,2.0,116.0,2.0,28.0,117.0,117.03,88.71
2017,10,7,16,45,191.5,98.5,1.8,27.5,144.0,251.81,199.3
2017,10,7,17,0,381.0,81.0,1.6,27.0,171.0,354.62,279.27
2017,10,7,17,15,294.5,65.0,1.45,26.5,123.5,272.76,212.45
2017,10,7,17,30,208.0,49.0,1.3,26.0,76.0,197.79,149.8
2017,10,7,17,45,104.0,29.0,1.2,25.5,42.5,102.31,61.37
2017,10,7,18,0,0.0,9.0,1.1,25.0,9.0,8.58,0.0
2017,10,7,18,15,0.0,4.5,1.1,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,158.0,16.5,1.15,17.5,32.0,13.24,0.0
2017,10,8,7,0,316.0,33.0,1.2,18.0,64.0,26.58,16.27
2017,10,8,7,15,423.0,43.5,1.3,18.5,114.5,33.49,23.35
2017,10,8,7,30,530.0,54.0,1.4,19.0,165.0,40.09,29.5
2017,10,8,7,45,598.0,60.5,1.5,20.0,220.5,42.97,32.07
2017,10,8,8,0,666.0,67.0,1.6,21.0,276.0,45.77,34.4
2017,10,8,8,15,707.5,72.5,1.35,21.5,331.0,47.64,35.88
2017,10,8,8,30,749.0,78.0,1.1,22.0,386.0,71.26,41.92
2017,10,8,8,45,780.5,81.0,0.9,23.0,438.5,121.4,64.01
2017,10,8,9,0,812.0,84.0,0.7,24.0,491.0,174.78,99.98
2017,10,8,9,15,832.5,87.0,0.9,25.0,539.0,229.0,142.82
2017,10,8,9,30,853.0,90.0,1.1,26.0,587.0,284.68,189.02
2017,10,8,9,45,869.5,92.0,1.3,27.0,629.0,344.77,238.84
2017,10,8,10,0,886.0,94.0,1.5,28.0,671.0,399.61,284.0
2017,10,8,10,15,896.5,95.5,1.5,28.5,706.0,451.73,326.16
2017,10,8,10,30,907.0,97.0,1.5,29.0,741.0,503.13,366.41
2017,10,8,10,45,915.5,98.0,1.55,29.5,768.5,552.14,403.87
2017,10,8,11,0,924.0,99.0,1.6,30.0,796.0,599.77,439.18
2017,10,8,11,15,928.5,100.0,1.6,30.0,814.5,643.45,471.37
2017,10,8,11,30,933.0,101.0,1.6,30.0,833.0,685.01,501.31
2017,10,8,11,45,936.5,100.5,1.6,30.5,843.0,722.19,526.62
2017,10,8,12,0,940.0,100.0,1.6,31.0,853.0,756.78,549.1
2017,10,8,12,15,940.0,100.0,1.65,31.0,853.5,786.54,568.7
2017,10,8,12,30,940.0,100.0,1.7,31.0,854.0,813.21,586.34
2017,10,8,12,45,936.5,100.5,1.75,31.0,845.5,834.47,600.54
2017,10,8,13,0,933.0,101.0,1.8,31.0,837.0,852.32,612.66
2017,10,8,13,15,928.0,100.0,1.85,31.0,820.0,863.95,620.92
2017,10,8,13,30,923.0,99.0,1.9,31.0,803.0,872.01,627.08
2017,10,8,13,45,914.0,98.5,2.0,31.5,777.0,873.68,628.51
2017,10,8,14,0,905.0,98.0,2.1,32.0,751.0,871.79,627.8
2017,10,8,14,15,894.5,96.5,2.15,31.5,717.5,864.05,625.55
2017,10,8,14,30,884.0,95.0,2.2,31.0,684.0,852.91,621.21
2017,10,8,14,45,867.5,93.5,2.3,31.0,643.0,833.5,610.65
2017,10,8,15,0,851.0,92.0,2.4,31.0,602.0,817.28,602.25
2017,10,8,15,15,831.0,89.0,2.45,31.0,555.5,787.6,584.36
2017,10,8,15,30,811.0,86.0,2.5,31.0,509.0,755.39,564.68
2017,10,8,15,45,781.0,83.5,2.55,31.0,457.5,713.85,538.24
2017,10,8,16,0,751.0,81.0,2.6,31.0,406.0,670.8,510.25
2017,10,8,16,15,712.5,76.0,2.4,30.0,352.0,621.09,477.65
2017,10,8,16,30,674.0,71.0,2.2,29.0,298.0,568.15,440.98
2017,10,8,16,45,612.5,64.5,2.05,28.5,242.5,498.75,389.26
2017,10,8,17,0,551.0,58.0,1.9,28.0,187.0,431.84,337.24
2017,10,8,17,15,457.5,48.5,1.9,27.0,135.5,346.11,269.22
2017,10,8,17,30,364.0,39.0,1.9,26.0,84.0,266.82,202.6
2017,10,8,17,45,182.0,19.5,1.9,25.0,42.0,135.79,77.2
2017,10,8,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,116.5,17.0,2.3,21.5,28.5,13.45,0.0
2017,10,9,7,0,233.0,34.0,2.6,22.0,57.0,26.54,15.75
2017,10,9,7,15,338.5,47.0,2.8,22.5,104.5,36.79,25.66
2017,10,9,7,30,444.0,60.0,3.0,23.0,152.0,45.46,33.53
2017,10,9,7,45,514.5,68.0,3.25,23.5,205.0,49.24,36.95
2017,10,9,8,0,585.0,76.0,3.5,24.0,258.0,52.9,40.06
2017,10,9,8,15,628.5,82.0,3.6,24.5,310.5,54.75,41.49
2017,10,9,8,30,672.0,88.0,3.7,25.0,363.0,70.4,42.69
2017,10,9,8,45,704.0,92.5,3.8,26.0,413.5,117.7,63.64
2017,10,9,9,0,736.0,97.0,3.9,27.0,464.0,168.35,97.72
2017,10,9,9,15,758.0,100.5,4.0,27.5,509.5,224.0,141.74
2017,10,9,9,30,780.0,104.0,4.1,28.0,555.0,276.35,185.5
2017,10,9,9,45,794.5,107.5,4.2,28.5,595.0,327.92,229.46
2017,10,9,10,0,809.0,111.0,4.3,29.0,635.0,379.93,273.29
2017,10,9,10,15,820.5,113.0,4.3,29.5,668.5,429.62,314.43
2017,10,9,10,30,832.0,115.0,4.3,30.0,702.0,478.93,354.17
2017,10,9,10,45,839.0,117.0,4.35,30.5,728.0,525.37,390.75
2017,10,9,11,0,846.0,119.0,4.4,31.0,754.0,570.56,425.39
2017,10,9,11,15,851.5,120.0,4.4,31.0,772.0,613.6,458.35
2017,10,9,11,30,857.0,121.0,4.4,31.0,790.0,652.97,488.06
2017,10,9,11,45,863.0,119.5,4.4,31.5,800.0,688.37,513.46
2017,10,9,12,0,869.0,118.0,4.4,32.0,810.0,721.55,536.79
2017,10,9,12,15,869.0,118.0,4.4,32.0,811.0,749.4,556.27
2017,10,9,12,30,869.0,118.0,4.4,32.0,812.0,774.4,573.36
2017,10,9,12,45,865.5,118.0,4.4,32.0,803.5,793.74,586.64
2017,10,9,13,0,862.0,118.0,4.4,32.0,795.0,809.91,597.86
2017,10,9,13,15,857.0,117.0,4.35,32.0,778.5,820.64,605.32
2017,10,9,13,30,852.0,116.0,4.3,32.0,762.0,828.06,610.68
2017,10,9,13,45,843.5,115.0,4.3,32.5,737.5,834.55,614.52
2017,10,9,14,0,835.0,114.0,4.3,33.0,713.0,832.83,612.95
2017,10,9,14,15,824.5,112.0,4.25,32.5,681.0,825.03,609.74
2017,10,9,14,30,814.0,110.0,4.2,32.0,649.0,814.0,604.47
2017,10,9,14,45,797.5,108.0,4.2,32.0,610.0,794.89,592.75
2017,10,9,15,0,781.0,106.0,4.2,32.0,571.0,772.93,579.15
2017,10,9,15,15,760.5,102.5,4.15,31.5,526.0,743.4,561.22
2017,10,9,15,30,740.0,99.0,4.1,31.0,481.0,711.55,541.52
2017,10,9,15,45,710.0,95.0,4.05,31.0,432.0,673.52,516.06
2017,10,9,16,0,680.0,91.0,4.0,31.0,383.0,630.95,486.95
2017,10,9,16,15,639.5,85.5,3.7,30.5,331.0,578.23,449.67
2017,10,9,16,30,599.0,80.0,3.4,30.0,279.0,525.65,410.9
2017,10,9,16,45,536.5,72.0,3.15,29.5,226.0,456.47,358.24
2017,10,9,17,0,474.0,64.0,2.9,29.0,173.0,389.89,305.58
2017,10,9,17,15,379.5,52.5,2.65,28.0,124.0,304.46,236.68
2017,10,9,17,30,285.0,41.0,2.4,27.0,75.0,225.6,170.04
2017,10,9,17,45,142.5,20.5,2.15,26.5,37.5,112.93,56.16
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,19.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,7.0,6.35,14.0,7.0,6.48,0.0
2017,10,10,7,0,0.0,14.0,6.4,14.0,14.0,12.97,5.03
2017,10,10,7,15,0.0,27.0,6.45,14.0,27.0,25.05,16.32
2017,10,10,7,30,0.0,40.0,6.5,14.0,40.0,37.16,27.44
2017,10,10,7,45,0.0,54.5,6.55,14.0,54.5,50.67,39.72
2017,10,10,8,0,0.0,69.0,6.6,14.0,69.0,63.63,51.33
