Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,8,15,0.0,101.0,6.55,14.5,101.5,90.58,75.03
2017,10,10,8,30,0.0,133.0,6.5,15.0,134.0,116.89,93.26
2017,10,10,8,45,5.0,152.5,6.5,15.5,155.5,134.73,107.43
2017,10,10,9,0,10.0,172.0,6.5,16.0,177.0,153.29,121.93
2017,10,10,9,15,11.0,185.5,6.4,16.0,191.5,166.94,132.7
2017,10,10,9,30,12.0,199.0,6.3,16.0,206.0,180.67,143.53
2017,10,10,9,45,14.0,213.5,6.2,16.5,222.5,195.63,155.02
2017,10,10,10,0,16.0,228.0,6.1,17.0,239.0,210.83,166.64
2017,10,10,10,15,19.5,247.0,6.0,17.5,261.0,230.73,181.93
2017,10,10,10,30,23.0,266.0,5.9,18.0,283.0,251.11,197.49
2017,10,10,10,45,69.0,313.5,5.8,18.5,365.0,313.63,246.16
2017,10,10,11,0,115.0,361.0,5.7,19.0,447.0,385.27,301.37
2017,10,10,11,15,162.5,371.5,5.6,19.0,496.5,429.5,335.83
2017,10,10,11,30,210.0,382.0,5.5,19.0,546.0,479.46,374.62
2017,10,10,11,45,276.5,373.0,5.45,19.5,591.0,528.67,412.43
2017,10,10,12,0,343.0,364.0,5.4,20.0,636.0,581.31,452.49
2017,10,10,12,15,594.5,246.5,5.3,20.5,718.0,673.29,525.77
2017,10,10,12,30,846.0,129.0,5.2,21.0,800.0,767.84,598.62
2017,10,10,12,45,844.5,127.5,5.1,21.5,792.5,787.48,610.9
2017,10,10,13,0,843.0,126.0,5.0,22.0,785.0,804.01,621.29
2017,10,10,13,15,838.0,125.0,4.9,22.0,768.5,815.07,629.04
2017,10,10,13,30,833.0,124.0,4.8,22.0,752.0,822.84,634.57
2017,10,10,13,45,826.0,122.0,4.7,22.0,728.0,824.59,635.95
2017,10,10,14,0,819.0,120.0,4.6,22.0,704.0,823.01,635.13
2017,10,10,14,15,807.5,118.0,4.5,22.0,672.0,814.42,629.48
2017,10,10,14,30,796.0,116.0,4.4,22.0,640.0,802.65,621.74
2017,10,10,14,45,783.0,112.0,4.35,22.5,601.5,784.38,608.72
2017,10,10,15,0,770.0,108.0,4.3,23.0,563.0,763.2,593.74
2017,10,10,15,15,749.5,104.5,4.2,22.5,518.5,733.87,574.98
2017,10,10,15,30,729.0,101.0,4.1,22.0,474.0,705.78,557.01
2017,10,10,15,45,703.5,95.5,4.0,22.0,426.0,666.36,529.36
2017,10,10,16,0,678.0,90.0,3.9,22.0,378.0,625.51,500.3
2017,10,10,16,15,637.5,84.0,3.65,21.5,326.0,572.38,461.27
2017,10,10,16,30,597.0,78.0,3.4,21.0,274.0,519.42,420.8
2017,10,10,16,45,538.0,70.0,3.2,21.0,222.0,452.82,367.48
2017,10,10,17,0,479.0,62.0,3.0,21.0,170.0,388.59,314.16
2017,10,10,17,15,384.5,50.5,2.75,20.5,121.5,303.42,242.58
2017,10,10,17,30,290.0,39.0,2.5,20.0,73.0,224.52,173.12
2017,10,10,17,45,145.0,19.5,2.25,19.5,36.5,111.01,47.54
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,121.5,15.5,2.95,13.0,27.0,14.77,0.0
2017,10,11,7,0,243.0,31.0,3.1,13.0,54.0,24.99,14.86
2017,10,11,7,15,347.0,43.5,3.25,13.5,100.5,33.81,24.04
2017,10,11,7,30,451.0,56.0,3.4,14.0,147.0,42.17,31.91
2017,10,11,7,45,516.5,64.5,3.6,14.5,198.5,46.56,36.0
2017,10,11,8,0,582.0,73.0,3.8,15.0,250.0,50.77,39.72
2017,10,11,8,15,625.5,79.0,3.8,15.5,302.0,52.74,41.33
2017,10,11,8,30,669.0,85.0,3.8,16.0,354.0,65.29,42.12
2017,10,11,8,45,700.5,89.5,3.8,16.5,404.0,112.18,62.44
2017,10,11,9,0,732.0,94.0,3.8,17.0,454.0,162.31,97.03
2017,10,11,9,15,754.0,97.5,3.7,17.5,499.5,217.4,141.96
2017,10,11,9,30,776.0,101.0,3.6,18.0,545.0,269.32,186.86
2017,10,11,9,45,793.0,103.0,3.55,18.5,585.0,319.97,231.57
2017,10,11,10,0,810.0,105.0,3.5,19.0,625.0,371.28,276.36
2017,10,11,10,15,821.5,107.0,3.35,19.5,658.0,420.79,318.75
2017,10,11,10,30,833.0,109.0,3.2,20.0,691.0,469.91,359.54
2017,10,11,10,45,842.0,110.0,3.1,21.0,717.0,518.99,398.27
2017,10,11,11,0,851.0,111.0,3.0,22.0,743.0,563.55,432.3
2017,10,11,11,15,856.0,112.0,2.9,22.0,760.5,604.41,464.21
2017,10,11,11,30,861.0,113.0,2.8,22.0,778.0,643.38,493.91
2017,10,11,11,45,857.5,117.0,2.7,22.5,786.0,677.46,518.28
2017,10,11,12,0,854.0,121.0,2.6,23.0,794.0,708.83,540.05
2017,10,11,12,15,854.0,121.0,2.5,23.5,795.0,736.14,558.19
2017,10,11,12,30,854.0,121.0,2.4,24.0,796.0,760.65,573.35
2017,10,11,12,45,851.5,120.5,2.3,24.5,788.0,779.86,584.75
2017,10,11,13,0,849.0,120.0,2.2,25.0,780.0,795.98,594.02
2017,10,11,13,15,844.0,119.0,2.1,25.0,763.5,806.44,600.64
2017,10,11,13,30,839.0,118.0,2.0,25.0,747.0,818.49,608.44
2017,10,11,13,45,830.5,116.5,1.9,25.0,722.5,819.46,608.84
2017,10,11,14,0,822.0,115.0,1.8,25.0,698.0,817.1,607.21
2017,10,11,14,15,811.0,113.0,1.75,25.0,666.0,808.84,602.24
2017,10,11,14,30,800.0,111.0,1.7,25.0,634.0,797.41,595.32
2017,10,11,14,45,770.5,114.0,1.65,25.5,592.5,773.34,578.82
2017,10,11,15,0,741.0,117.0,1.6,26.0,551.0,750.23,563.17
2017,10,11,15,15,719.0,113.0,1.6,25.5,507.0,719.95,545.18
2017,10,11,15,30,697.0,109.0,1.6,25.0,463.0,687.57,525.53
2017,10,11,15,45,383.5,141.0,1.6,25.0,332.5,469.27,365.75
2017,10,11,16,0,70.0,173.0,1.6,25.0,202.0,237.09,184.76
2017,10,11,16,15,312.5,128.5,1.5,24.5,233.0,377.05,299.91
2017,10,11,16,30,555.0,84.0,1.4,24.0,264.0,495.88,392.57
2017,10,11,16,45,496.5,74.5,1.3,24.0,212.5,429.39,339.82
2017,10,11,17,0,438.0,65.0,1.2,24.0,161.0,365.27,288.31
2017,10,11,17,15,345.0,52.0,1.1,23.0,114.0,279.35,218.74
2017,10,11,17,30,252.0,39.0,1.0,22.0,67.0,204.37,154.14
2017,10,11,17,45,126.0,19.5,0.95,21.0,33.5,100.76,30.71
2017,10,11,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,101.5,16.0,1.0,17.5,25.0,15.25,0.0
2017,10,12,7,0,203.0,32.0,1.1,18.0,50.0,25.03,14.36
2017,10,12,7,15,303.5,46.5,1.1,18.5,95.5,35.61,25.05
2017,10,12,7,30,404.0,61.0,1.1,19.0,141.0,46.86,35.32
2017,10,12,7,45,473.5,70.0,1.1,19.5,192.0,51.42,39.49
2017,10,12,8,0,543.0,79.0,1.1,20.0,243.0,55.82,43.31
2017,10,12,8,15,587.5,86.0,1.1,21.0,294.5,58.32,45.23
2017,10,12,8,30,632.0,93.0,1.1,22.0,346.0,69.39,45.81
2017,10,12,8,45,667.0,97.5,1.15,23.0,395.5,114.32,63.97
2017,10,12,9,0,702.0,102.0,1.2,24.0,445.0,162.97,95.76
2017,10,12,9,15,725.0,106.0,1.3,24.5,490.0,212.45,134.4
2017,10,12,9,30,748.0,110.0,1.4,25.0,535.0,268.39,180.41
2017,10,12,9,45,766.5,112.0,1.55,26.0,575.0,317.92,221.87
2017,10,12,10,0,785.0,114.0,1.7,27.0,615.0,368.34,263.54
2017,10,12,10,15,797.0,116.0,1.75,27.0,648.0,416.79,303.86
2017,10,12,10,30,809.0,118.0,1.8,27.0,681.0,464.95,343.01
2017,10,12,10,45,819.0,119.0,1.9,27.5,706.5,510.71,378.9
2017,10,12,11,0,829.0,120.0,2.0,28.0,732.0,555.51,413.11
2017,10,12,11,15,834.0,121.0,2.1,28.5,749.5,596.22,443.55
2017,10,12,11,30,839.0,122.0,2.2,29.0,767.0,635.12,471.98
2017,10,12,11,45,855.0,115.0,2.3,29.5,779.5,671.45,498.27
2017,10,12,12,0,871.0,108.0,2.4,30.0,792.0,705.73,522.7
2017,10,12,12,15,871.0,108.0,2.45,30.0,792.5,733.28,542.0
2017,10,12,12,30,871.0,108.0,2.5,30.0,793.0,757.97,558.88
2017,10,12,12,45,867.0,108.5,2.6,30.5,784.5,777.15,571.26
2017,10,12,13,0,863.0,109.0,2.7,31.0,776.0,793.14,581.59
2017,10,12,13,15,858.0,108.0,2.8,31.0,759.5,803.59,589.5
2017,10,12,13,30,853.0,107.0,2.9,31.0,743.0,810.73,595.37
2017,10,12,13,45,843.0,107.0,3.0,31.0,718.0,811.53,597.14
2017,10,12,14,0,833.0,107.0,3.1,31.0,693.0,814.4,600.5
2017,10,12,14,15,822.0,105.5,3.15,31.0,661.0,806.59,596.49
2017,10,12,14,30,811.0,104.0,3.2,31.0,629.0,795.59,590.51
2017,10,12,14,45,787.0,104.5,3.25,31.0,589.0,773.2,576.83
2017,10,12,15,0,763.0,105.0,3.3,31.0,549.0,748.16,561.37
2017,10,12,15,15,742.0,101.5,3.3,30.5,505.0,718.59,543.55
2017,10,12,15,30,721.0,98.0,3.3,30.0,461.0,690.17,526.36
2017,10,12,15,45,686.0,95.0,3.3,30.0,411.5,646.96,497.23
2017,10,12,16,0,651.0,92.0,3.3,30.0,362.0,602.84,466.89
2017,10,12,16,15,609.5,85.5,3.1,29.5,311.0,549.45,428.49
2017,10,12,16,30,568.0,79.0,2.9,29.0,260.0,496.35,389.13
2017,10,12,16,45,506.0,70.5,2.7,28.5,209.0,428.67,337.11
2017,10,12,17,0,444.0,62.0,2.5,28.0,158.0,363.62,285.11
2017,10,12,17,15,350.0,49.0,2.2,27.0,111.0,279.24,216.37
2017,10,12,17,30,256.0,36.0,1.9,26.0,64.0,201.29,149.08
2017,10,12,17,45,128.0,18.0,1.65,25.0,32.0,97.84,13.91
2017,10,12,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,15.5,1.8,19.5,25.5,14.77,0.0
2017,10,13,7,0,229.0,31.0,2.0,20.0,51.0,24.29,13.37
2017,10,13,7,15,334.0,44.0,2.1,20.5,97.0,34.59,23.89
2017,10,13,7,30,439.0,57.0,2.2,21.0,143.0,43.4,31.99
2017,10,13,7,45,519.5,63.5,2.35,22.0,196.5,46.04,34.4
2017,10,13,8,0,600.0,70.0,2.5,23.0,250.0,48.7,36.62
2017,10,13,8,15,643.5,76.0,2.65,23.5,302.5,50.81,38.31
2017,10,13,8,30,687.0,82.0,2.8,24.0,355.0,60.42,38.66
2017,10,13,8,45,726.5,83.5,3.0,25.0,406.0,111.33,59.52
2017,10,13,9,0,766.0,85.0,3.2,26.0,457.0,160.87,91.12
2017,10,13,9,15,787.0,88.0,3.25,26.5,502.5,212.14,131.3
2017,10,13,9,30,808.0,91.0,3.3,27.0,548.0,264.97,175.49
2017,10,13,9,45,826.0,92.5,3.35,27.5,588.5,316.94,219.91
2017,10,13,10,0,844.0,94.0,3.4,28.0,629.0,374.3,267.96
2017,10,13,10,15,854.5,95.5,3.4,28.5,662.5,423.89,309.33
2017,10,13,10,30,865.0,97.0,3.4,29.0,696.0,472.81,349.06
2017,10,13,10,45,874.0,98.0,3.45,29.5,722.0,519.69,386.21
2017,10,13,11,0,883.0,99.0,3.5,30.0,748.0,565.33,421.38
2017,10,13,11,15,887.5,99.5,3.5,30.0,765.5,606.45,453.16
2017,10,13,11,30,892.0,100.0,3.5,30.0,783.0,645.54,482.77
2017,10,13,11,45,893.0,101.0,3.5,30.5,791.5,680.61,507.91
2017,10,13,12,0,894.0,102.0,3.5,31.0,800.0,713.08,530.68
2017,10,13,12,15,893.5,102.0,3.5,31.0,800.5,740.79,549.97
2017,10,13,12,30,893.0,102.0,3.5,31.0,801.0,765.55,566.82
2017,10,13,12,45,892.0,101.0,3.5,31.5,793.0,785.87,579.53
2017,10,13,13,0,891.0,100.0,3.5,32.0,785.0,803.0,590.12
2017,10,13,13,15,886.0,99.5,3.5,32.0,768.5,814.2,598.01
2017,10,13,13,30,881.0,99.0,3.5,32.0,752.0,822.01,603.78
2017,10,13,13,45,874.5,97.5,3.5,32.0,727.0,824.15,605.91
2017,10,13,14,0,868.0,96.0,3.5,32.0,702.0,822.89,605.94
2017,10,13,14,15,857.5,94.0,3.5,32.0,670.0,814.45,601.28
2017,10,13,14,30,847.0,92.0,3.5,32.0,638.0,802.74,594.58
2017,10,13,14,45,820.0,94.5,3.5,32.0,596.5,785.52,584.24
2017,10,13,15,0,793.0,97.0,3.5,32.0,555.0,760.08,568.31
2017,10,13,15,15,772.5,93.5,3.45,31.5,510.5,730.46,550.39
2017,10,13,15,30,752.0,90.0,3.4,31.0,466.0,698.55,530.66
2017,10,13,15,45,721.5,86.5,3.4,31.0,416.5,657.11,502.98
2017,10,13,16,0,691.0,83.0,3.4,31.0,367.0,618.03,476.53
2017,10,13,16,15,650.0,77.5,3.15,30.5,315.0,565.23,438.97
2017,10,13,16,30,609.0,72.0,2.9,30.0,263.0,512.65,400.01
2017,10,13,16,45,548.0,64.0,2.65,29.5,211.0,445.12,348.22
2017,10,13,17,0,487.0,56.0,2.4,29.0,159.0,380.22,296.35
2017,10,13,17,15,389.0,44.5,2.15,28.0,111.0,294.18,226.51
2017,10,13,17,30,291.0,33.0,1.9,27.0,63.0,215.59,157.83
2017,10,13,17,45,145.5,16.5,1.65,26.0,31.5,104.68,0.0
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,6,45,116.0,15.0,1.55,20.5,24.5,14.3,0.0
2017,10,14,7,0,232.0,30.0,1.7,21.0,49.0,23.52,12.46
2017,10,14,7,15,340.5,42.5,1.95,21.5,95.5,33.34,22.68
2017,10,14,7,30,449.0,55.0,2.2,22.0,142.0,41.77,30.42
2017,10,14,7,45,522.5,62.5,2.45,23.0,194.5,45.35,33.64
2017,10,14,8,0,596.0,70.0,2.7,24.0,247.0,48.85,36.59
2017,10,14,8,15,640.0,76.0,2.8,24.5,299.5,50.96,38.27
2017,10,14,8,30,684.0,82.0,2.9,25.0,352.0,58.88,44.84
2017,10,14,8,45,439.5,146.0,3.05,26.0,328.0,133.7,87.35
2017,10,14,9,0,195.0,210.0,3.2,27.0,304.0,190.67,138.0
2017,10,14,9,15,198.5,232.0,3.25,27.0,336.0,222.8,162.52
2017,10,14,9,30,202.0,254.0,3.3,27.0,368.0,255.43,188.1
2017,10,14,9,45,209.5,273.5,3.35,27.5,399.0,287.82,213.11
2017,10,14,10,0,217.0,293.0,3.4,28.0,430.0,320.97,238.52
2017,10,14,10,15,532.5,198.5,3.4,28.5,559.0,375.78,276.9
2017,10,14,10,30,848.0,104.0,3.4,29.0,688.0,469.02,346.33
2017,10,14,10,45,461.0,221.0,3.4,29.5,540.5,418.24,311.82
2017,10,14,11,0,74.0,338.0,3.4,30.0,393.0,342.41,254.63
2017,10,14,11,15,470.5,224.5,3.4,30.0,582.5,474.45,355.81
2017,10,14,11,30,867.0,111.0,3.4,30.0,772.0,637.69,477.27
2017,10,14,11,45,864.5,114.0,3.45,30.5,779.5,671.53,500.95
2017,10,14,12,0,862.0,117.0,3.5,31.0,787.0,702.68,522.93
2017,10,14,12,15,861.5,117.0,3.5,31.0,787.0,729.61,542.46
2017,10,14,12,30,861.0,117.0,3.5,31.0,787.0,753.7,558.91
2017,10,14,12,45,855.0,118.0,3.55,31.5,777.5,771.65,570.28
2017,10,14,13,0,849.0,119.0,3.6,32.0,768.0,786.4,579.56
2017,10,14,13,15,843.5,118.0,3.6,32.0,751.0,800.55,589.51
2017,10,14,13,30,838.0,117.0,3.6,32.0,734.0,807.69,594.84
2017,10,14,13,45,825.0,117.5,3.6,32.0,708.0,807.04,595.08
2017,10,14,14,0,812.0,118.0,3.6,32.0,682.0,803.07,593.27
2017,10,14,14,15,800.0,116.0,3.6,31.5,650.0,793.99,589.33
2017,10,14,14,30,788.0,114.0,3.6,31.0,618.0,781.78,583.38
2017,10,14,14,45,758.0,116.5,3.65,31.0,577.0,757.0,567.85
2017,10,14,15,0,728.0,119.0,3.7,31.0,536.0,733.47,553.23
2017,10,14,15,15,704.5,114.5,3.65,30.5,491.5,701.79,533.49
2017,10,14,15,30,681.0,110.0,3.6,30.0,447.0,668.12,512.12
2017,10,14,15,45,645.5,106.0,3.55,30.0,398.0,624.41,481.99
2017,10,14,16,0,610.0,102.0,3.5,30.0,349.0,579.86,450.07
2017,10,14,16,15,565.0,94.5,3.3,29.5,298.5,524.26,409.67
2017,10,14,16,30,520.0,87.0,3.1,29.0,248.0,469.15,368.41
2017,10,14,16,45,450.5,77.0,2.9,29.0,197.0,393.64,309.38
2017,10,14,17,0,381.0,67.0,2.7,29.0,146.0,326.74,255.05
2017,10,14,17,15,284.0,52.0,2.45,28.0,100.5,242.96,186.7
2017,10,14,17,30,187.0,37.0,2.2,27.0,55.0,167.45,120.7
2017,10,14,17,45,93.5,18.5,2.0,26.5,27.5,80.47,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,49.0,16.0,6.15,21.0,20.0,15.25,0.0
2017,10,15,7,0,98.0,32.0,6.7,21.0,40.0,26.2,14.13
2017,10,15,7,15,189.0,51.5,6.75,20.5,82.0,41.36,29.5
2017,10,15,7,30,280.0,71.0,6.8,20.0,124.0,53.64,40.9
2017,10,15,7,45,387.0,77.5,6.85,19.5,177.0,56.98,44.27
2017,10,15,8,0,494.0,84.0,6.9,19.0,230.0,60.61,47.66
2017,10,15,8,15,542.0,92.0,6.8,19.0,280.5,63.72,50.34
2017,10,15,8,30,590.0,100.0,6.7,19.0,331.0,70.49,56.11
2017,10,15,8,45,650.0,98.0,6.65,19.5,384.0,109.17,62.77
2017,10,15,9,0,710.0,96.0,6.6,20.0,437.0,154.52,91.08
2017,10,15,9,15,377.0,162.5,6.55,20.0,345.5,190.77,134.88
2017,10,15,9,30,44.0,229.0,6.5,20.0,254.0,204.92,159.84
2017,10,15,9,45,45.0,247.0,6.5,20.5,274.0,224.89,175.32
2017,10,15,10,0,46.0,265.0,6.5,21.0,294.0,245.09,190.86
2017,10,15,10,15,63.5,290.0,6.45,21.5,332.0,277.58,215.7
2017,10,15,10,30,81.0,315.0,6.4,22.0,370.0,312.17,242.07
2017,10,15,10,45,66.0,317.5,6.4,22.5,363.5,314.26,243.25
2017,10,15,11,0,51.0,320.0,6.4,23.0,357.0,314.61,242.95
2017,10,15,11,15,51.0,327.5,6.35,23.0,366.0,326.33,251.89
2017,10,15,11,30,51.0,335.0,6.3,23.0,375.0,337.99,260.76
2017,10,15,11,45,163.5,352.5,6.25,23.5,479.5,432.34,333.97
2017,10,15,12,0,276.0,370.0,6.2,24.0,584.0,536.32,413.08
2017,10,15,12,15,340.0,352.0,6.15,24.0,615.0,578.44,445.82
2017,10,15,12,30,404.0,334.0,6.1,24.0,646.0,622.27,479.92
2017,10,15,12,45,635.0,221.0,6.1,24.0,706.0,708.91,549.77
2017,10,15,13,0,866.0,108.0,6.1,24.0,766.0,785.64,609.16
2017,10,15,13,15,644.5,205.5,6.05,24.0,689.5,731.89,567.88
2017,10,15,13,30,423.0,303.0,6.0,24.0,613.0,660.96,510.98
2017,10,15,13,45,498.0,263.0,5.95,24.0,616.0,689.53,535.07
2017,10,15,14,0,573.0,223.0,5.9,24.0,619.0,715.32,556.8
2017,10,15,14,15,698.0,161.5,5.85,24.0,621.0,760.43,593.55
2017,10,15,14,30,823.0,100.0,5.8,24.0,623.0,791.5,617.07
2017,10,15,14,45,804.0,99.5,5.8,24.0,583.5,772.02,604.09
2017,10,15,15,0,785.0,99.0,5.8,24.0,544.0,749.77,589.35
2017,10,15,15,15,656.0,125.0,5.7,23.5,476.5,673.31,534.82
2017,10,15,15,30,527.0,151.0,5.6,23.0,409.0,589.52,471.49
2017,10,15,15,45,523.5,133.5,5.6,23.0,367.0,557.82,448.86
2017,10,15,16,0,520.0,116.0,5.6,23.0,325.0,523.98,423.91
2017,10,15,16,15,570.0,92.5,5.35,22.5,291.5,523.03,424.87
2017,10,15,16,30,620.0,69.0,5.1,22.0,258.0,511.16,416.4
2017,10,15,16,45,565.0,60.5,4.95,22.0,206.5,446.85,363.55
2017,10,15,17,0,510.0,52.0,4.8,22.0,155.0,384.77,310.61
2017,10,15,17,15,406.5,41.0,4.45,21.5,107.0,296.35,234.82
2017,10,15,17,30,303.0,30.0,4.1,21.0,59.0,216.01,159.12
2017,10,15,17,45,151.5,15.0,3.75,20.5,29.5,102.1,0.0
2017,10,15,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,193.5,12.5,3.75,10.0,27.5,11.91,0.0
2017,10,16,7,0,387.0,25.0,3.9,10.0,55.0,19.98,9.77
2017,10,16,7,15,505.0,34.0,3.95,10.5,107.0,28.39,19.38
2017,10,16,7,30,623.0,43.0,4.0,11.0,159.0,34.74,25.55
2017,10,16,7,45,689.0,48.5,4.1,12.0,216.5,37.6,28.27
2017,10,16,8,0,755.0,54.0,4.2,13.0,274.0,40.45,30.79
2017,10,16,8,15,795.5,58.0,4.35,13.5,330.0,41.94,32.03
2017,10,16,8,30,836.0,62.0,4.5,14.0,386.0,46.39,35.85
2017,10,16,8,45,864.0,65.0,4.7,15.0,439.5,106.84,55.09
2017,10,16,9,0,892.0,68.0,4.9,16.0,493.0,163.41,91.95
2017,10,16,9,15,911.0,70.5,4.8,16.5,541.5,220.28,137.99
2017,10,16,9,30,930.0,73.0,4.7,17.0,590.0,278.2,188.63
2017,10,16,9,45,943.5,75.0,4.6,18.0,632.5,334.92,239.1
2017,10,16,10,0,957.0,77.0,4.5,19.0,675.0,391.58,288.89
2017,10,16,10,15,967.0,78.5,4.45,19.0,710.0,446.15,337.15
2017,10,16,10,30,977.0,80.0,4.4,19.0,745.0,499.79,383.47
2017,10,16,10,45,983.5,81.0,4.35,19.5,772.0,550.12,425.22
2017,10,16,11,0,990.0,82.0,4.3,20.0,799.0,598.72,464.29
2017,10,16,11,15,994.5,82.5,4.2,20.5,817.5,643.77,499.47
2017,10,16,11,30,999.0,83.0,4.1,21.0,836.0,686.49,531.88
2017,10,16,11,45,1000.5,83.5,4.1,21.5,845.5,724.75,560.47
2017,10,16,12,0,1002.0,84.0,4.1,22.0,855.0,760.11,586.3
2017,10,16,12,15,1002.0,84.0,4.05,22.0,855.5,790.85,607.78
2017,10,16,12,30,1002.0,84.0,4.0,22.0,856.0,818.31,626.87
2017,10,16,12,45,999.5,84.0,4.0,22.5,847.0,840.48,641.24
2017,10,16,13,0,997.0,84.0,4.0,23.0,838.0,859.05,653.16
2017,10,16,13,15,992.5,83.5,3.95,23.0,820.0,871.87,662.21
2017,10,16,13,30,988.0,83.0,3.9,23.0,802.0,880.94,668.82
2017,10,16,13,45,981.0,81.5,3.85,23.5,775.5,883.14,669.56
2017,10,16,14,0,974.0,80.0,3.8,24.0,749.0,881.55,667.88
2017,10,16,14,15,964.5,79.0,3.75,24.0,714.5,874.76,664.1
2017,10,16,14,30,955.0,78.0,3.7,24.0,680.0,864.35,658.0
2017,10,16,14,45,941.5,76.0,3.7,24.0,638.5,846.1,646.84
2017,10,16,15,0,928.0,74.0,3.7,24.0,597.0,824.56,633.47
2017,10,16,15,15,909.5,71.5,3.65,23.5,549.0,795.46,615.73
2017,10,16,15,30,891.0,69.0,3.6,23.0,501.0,763.68,595.9
2017,10,16,15,45,865.0,66.0,3.55,23.0,448.5,723.37,568.44
2017,10,16,16,0,839.0,63.0,3.5,23.0,396.0,686.97,543.43
2017,10,16,16,15,800.5,59.0,3.05,22.0,340.0,633.58,505.59
2017,10,16,16,30,762.0,55.0,2.6,21.0,284.0,579.83,465.27
2017,10,16,16,45,701.0,49.0,2.2,20.5,227.5,509.86,409.39
2017,10,16,17,0,640.0,43.0,1.8,20.0,171.0,442.07,352.74
2017,10,16,17,15,531.0,34.5,1.7,19.0,118.0,348.47,274.56
2017,10,16,17,30,422.0,26.0,1.6,18.0,65.0,262.5,191.3
2017,10,16,17,45,211.0,13.0,1.5,17.0,32.5,107.33,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,172.5,12.5,1.15,9.5,25.5,11.91,0.0
2017,10,17,7,0,345.0,25.0,1.2,10.0,51.0,20.07,9.5
2017,10,17,7,15,464.5,34.5,1.3,10.5,101.5,26.52,17.74
2017,10,17,7,30,584.0,44.0,1.4,11.0,152.0,35.77,26.5
2017,10,17,7,45,651.0,50.5,1.5,12.0,208.0,39.45,29.96
2017,10,17,8,0,718.0,57.0,1.6,13.0,264.0,43.05,33.17
2017,10,17,8,15,760.0,61.5,1.65,14.0,319.0,44.81,34.57
2017,10,17,8,30,802.0,66.0,1.7,15.0,374.0,47.5,36.72
2017,10,17,8,45,831.0,69.0,1.75,16.0,426.5,99.54,50.44
2017,10,17,9,0,860.0,72.0,1.8,17.0,479.0,154.41,85.38
2017,10,17,9,15,880.0,75.0,1.7,17.5,527.0,216.24,134.47
2017,10,17,9,30,900.0,78.0,1.6,18.0,575.0,273.07,182.9
2017,10,17,9,45,914.5,79.5,1.55,19.0,616.5,328.05,230.53
2017,10,17,10,0,929.0,81.0,1.5,20.0,658.0,383.08,277.5
2017,10,17,10,15,939.5,83.0,1.4,20.0,693.0,436.83,323.21
2017,10,17,10,30,950.0,85.0,1.3,20.0,728.0,489.77,366.83
2017,10,17,10,45,957.5,85.5,1.25,20.5,754.5,538.88,405.67
2017,10,17,11,0,965.0,86.0,1.2,21.0,781.0,586.39,441.9
2017,10,17,11,15,969.5,87.0,1.15,21.5,799.5,630.84,474.62
2017,10,17,11,30,974.0,88.0,1.1,22.0,818.0,673.05,504.62
2017,10,17,11,45,977.5,87.5,1.05,22.5,828.0,710.75,530.58
2017,10,17,12,0,981.0,87.0,1.0,23.0,838.0,745.71,553.91
2017,10,17,12,15,981.0,87.0,0.95,23.0,838.5,775.82,573.3
2017,10,17,12,30,981.0,87.0,0.9,23.0,839.0,802.7,590.09
2017,10,17,12,45,980.0,86.5,0.9,23.5,830.5,825.0,603.42
2017,10,17,13,0,979.0,86.0,0.9,24.0,822.0,843.82,614.54
2017,10,17,13,15,975.0,85.0,0.95,24.0,804.5,856.22,623.58
2017,10,17,13,30,971.0,84.0,1.0,24.0,787.0,864.93,630.46
2017,10,17,13,45,965.0,82.5,1.05,24.5,761.0,867.79,632.53
2017,10,17,14,0,959.0,81.0,1.1,25.0,735.0,866.92,632.41
2017,10,17,14,15,949.5,79.5,1.15,25.0,701.5,859.57,629.47
2017,10,17,14,30,940.0,78.0,1.2,25.0,668.0,848.65,624.37
2017,10,17,14,45,927.5,76.0,1.25,25.0,627.0,831.31,615.14
2017,10,17,15,0,915.0,74.0,1.3,25.0,586.0,810.73,603.81
2017,10,17,15,15,897.0,71.5,1.35,24.5,539.0,782.25,588.24
2017,10,17,15,30,879.0,69.0,1.4,24.0,492.0,751.13,570.62
2017,10,17,15,45,853.5,66.0,1.45,24.0,440.0,711.54,545.58
2017,10,17,16,0,828.0,63.0,1.5,24.0,388.0,675.84,522.72
2017,10,17,16,15,789.0,58.5,1.35,23.5,332.5,621.94,485.36
2017,10,17,16,30,750.0,54.0,1.2,23.0,277.0,567.76,445.52
2017,10,17,16,45,689.5,48.5,1.1,22.5,221.0,499.37,393.13
2017,10,17,17,0,629.0,43.0,1.0,22.0,165.0,433.11,339.64
2017,10,17,17,15,519.0,34.5,1.05,20.5,113.0,339.8,263.98
2017,10,17,17,30,409.0,26.0,1.1,19.0,61.0,254.04,180.07
2017,10,17,17,45,204.5,13.0,1.15,18.0,30.5,103.62,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.0,12.0,1.25,10.5,25.5,11.44,0.0
2017,10,18,7,0,358.0,24.0,1.3,11.0,51.0,19.25,8.39
2017,10,18,7,15,477.5,34.0,1.55,11.5,102.0,26.2,17.32
2017,10,18,7,30,597.0,44.0,1.8,12.0,153.0,35.94,26.49
2017,10,18,7,45,662.5,50.5,2.05,13.0,209.0,39.61,29.96
2017,10,18,8,0,728.0,57.0,2.3,14.0,265.0,43.21,33.15
2017,10,18,8,15,769.5,61.5,2.4,15.0,320.5,44.97,34.56
2017,10,18,8,30,811.0,66.0,2.5,16.0,376.0,46.72,35.87
2017,10,18,8,45,839.5,69.5,2.65,17.0,429.0,98.51,49.79
2017,10,18,9,0,868.0,73.0,2.8,18.0,482.0,154.09,84.74
2017,10,18,9,15,888.0,75.5,2.9,19.0,529.5,215.83,133.36
2017,10,18,9,30,908.0,78.0,3.0,20.0,577.0,272.6,181.56
2017,10,18,9,45,923.0,80.0,3.1,21.0,619.0,328.46,230.24
2017,10,18,10,0,938.0,82.0,3.2,22.0,661.0,384.44,278.57
2017,10,18,10,15,948.0,83.5,3.2,22.5,695.5,437.94,324.45
2017,10,18,10,30,958.0,85.0,3.2,23.0,730.0,490.54,368.33
2017,10,18,10,45,965.0,86.0,3.2,23.5,757.0,540.14,408.64
2017,10,18,11,0,972.0,87.0,3.2,24.0,784.0,588.08,446.44
2017,10,18,11,15,976.0,88.0,3.2,24.5,802.0,632.47,480.52
2017,10,18,11,30,980.0,89.0,3.2,25.0,820.0,674.56,511.95
2017,10,18,11,45,979.5,90.5,3.2,25.5,828.5,711.76,539.06
2017,10,18,12,0,979.0,92.0,3.2,26.0,837.0,746.01,563.45
2017,10,18,12,15,979.0,92.0,3.2,26.0,837.5,776.07,584.79
2017,10,18,12,30,979.0,92.0,3.2,26.0,838.0,802.92,603.2
2017,10,18,12,45,976.5,91.5,3.2,26.5,829.0,824.08,616.54
2017,10,18,13,0,974.0,91.0,3.2,27.0,820.0,841.71,627.53
2017,10,18,13,15,969.5,90.5,3.2,27.0,802.0,854.21,636.38
2017,10,18,13,30,965.0,90.0,3.2,27.0,784.0,863.04,642.92
2017,10,18,13,45,957.5,89.0,3.2,27.5,757.5,865.27,643.9
2017,10,18,14,0,950.0,88.0,3.2,28.0,731.0,863.81,642.6
2017,10,18,14,15,939.5,86.5,3.2,28.0,697.0,855.77,638.29
2017,10,18,14,30,929.0,85.0,3.2,28.0,663.0,844.21,631.77
2017,10,18,14,45,901.5,87.5,3.25,28.0,619.0,820.39,617.25
2017,10,18,15,0,874.0,90.0,3.3,28.0,575.0,799.59,604.88
2017,10,18,15,15,853.0,86.5,3.25,27.5,527.5,768.6,585.98
2017,10,18,15,30,832.0,83.0,3.2,27.0,480.0,735.08,565.12
2017,10,18,15,45,800.5,79.5,3.15,26.5,427.5,691.67,536.78
2017,10,18,16,0,769.0,76.0,3.1,26.0,375.0,646.79,506.71
2017,10,18,16,15,725.5,71.0,2.7,25.0,320.0,590.98,466.65
2017,10,18,16,30,682.0,66.0,2.3,24.0,265.0,539.64,427.75
2017,10,18,16,45,611.5,58.5,1.95,23.0,209.5,465.71,370.02
2017,10,18,17,0,541.0,51.0,1.6,22.0,154.0,394.95,312.17
2017,10,18,17,15,426.0,39.5,1.6,21.0,104.0,299.94,233.43
2017,10,18,17,30,311.0,28.0,1.6,20.0,54.0,213.38,147.09
2017,10,18,17,45,155.5,14.0,1.6,19.0,27.0,82.13,0.0
2017,10,18,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,45,36.5,13.5,0.9,14.5,16.0,12.87,0.0
2017,10,19,7,0,73.0,27.0,0.9,15.0,32.0,22.27,9.76
2017,10,19,7,15,135.5,47.0,1.0,15.5,67.5,37.88,26.99
2017,10,19,7,30,198.0,67.0,1.1,16.0,103.0,52.97,40.91
2017,10,19,7,45,249.5,83.0,1.2,16.5,143.5,64.67,51.54
2017,10,19,8,0,301.0,99.0,1.3,17.0,184.0,75.95,61.49
2017,10,19,8,15,413.0,103.0,1.45,18.0,244.5,72.49,58.2
2017,10,19,8,30,525.0,107.0,1.6,19.0,305.0,73.23,58.49
2017,10,19,8,45,437.0,143.5,1.8,20.0,324.0,126.45,85.22
2017,10,19,9,0,349.0,180.0,2.0,21.0,343.0,177.95,124.71
2017,10,19,9,15,305.0,209.0,2.15,21.5,361.5,215.39,155.46
2017,10,19,9,30,261.0,238.0,2.3,22.0,380.0,248.33,183.61
2017,10,19,9,45,237.5,261.0,2.5,23.0,397.5,282.87,211.67
2017,10,19,10,0,214.0,284.0,2.7,24.0,415.0,309.61,233.08
2017,10,19,10,15,352.5,264.0,2.75,24.5,494.0,357.43,268.13
2017,10,19,10,30,491.0,244.0,2.8,25.0,573.0,418.56,314.12
2017,10,19,10,45,379.0,290.0,2.85,25.5,549.5,433.4,326.43
2017,10,19,11,0,267.0,336.0,2.9,26.0,526.0,435.77,328.25
2017,10,19,11,15,262.0,346.0,2.95,26.0,536.5,457.84,345.12
2017,10,19,11,30,257.0,356.0,3.0,26.0,547.0,479.07,361.06
2017,10,19,11,45,383.0,318.5,3.1,26.5,606.5,539.3,406.49
2017,10,19,12,0,509.0,281.0,3.2,27.0,666.0,608.04,457.51
2017,10,19,12,15,511.5,280.0,3.3,27.0,667.5,628.79,473.03
2017,10,19,12,30,514.0,279.0,3.4,27.0,669.0,647.92,487.56
2017,10,19,12,45,520.5,273.5,3.5,27.5,664.0,663.95,499.03
2017,10,19,13,0,527.0,268.0,3.6,28.0,659.0,678.17,509.18
2017,10,19,13,15,708.0,185.5,3.65,28.0,699.0,751.73,565.74
2017,10,19,13,30,889.0,103.0,3.7,28.0,739.0,813.44,610.03
2017,10,19,13,45,703.5,169.0,3.75,28.0,661.5,752.28,567.85
2017,10,19,14,0,518.0,235.0,3.8,28.0,584.0,675.24,510.98
2017,10,19,14,15,570.5,204.5,3.8,28.0,571.5,688.77,523.47
2017,10,19,14,30,623.0,174.0,3.8,28.0,559.0,703.7,536.4
2017,10,19,14,45,546.5,185.0,3.85,28.0,507.0,649.15,497.34
2017,10,19,15,0,470.0,196.0,3.9,28.0,455.0,598.95,461.03
2017,10,19,15,15,618.5,141.5,3.85,27.5,452.0,652.31,505.28
2017,10,19,15,30,767.0,87.0,3.8,27.0,449.0,688.05,534.52
2017,10,19,15,45,731.0,84.0,3.8,27.0,398.5,646.72,505.7
2017,10,19,16,0,695.0,81.0,3.8,27.0,348.0,601.67,473.63
2017,10,19,16,15,649.0,75.0,3.5,26.0,295.5,545.72,432.82
2017,10,19,16,30,603.0,69.0,3.2,25.0,243.0,490.31,390.86
2017,10,19,16,45,526.5,61.5,2.9,24.5,190.5,415.71,331.39
2017,10,19,17,0,450.0,54.0,2.6,24.0,138.0,344.73,272.57
2017,10,19,17,15,334.5,41.5,2.4,23.5,92.0,252.28,194.8
2017,10,19,17,30,219.0,29.0,2.2,23.0,46.0,167.29,109.74
2017,10,19,17,45,109.5,14.5,2.0,22.5,23.0,61.85,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
