Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,70.5,13.0,2.15,17.0,18.0,12.39,0.0
2017,10,20,7,0,141.0,26.0,2.3,17.0,36.0,20.47,7.72
2017,10,20,7,15,254.5,41.5,2.35,17.5,79.0,32.06,21.69
2017,10,20,7,30,368.0,57.0,2.4,18.0,122.0,43.18,32.03
2017,10,20,7,45,462.5,63.5,2.45,18.5,173.5,47.15,35.82
2017,10,20,8,0,557.0,70.0,2.5,19.0,225.0,49.78,38.19
2017,10,20,8,15,605.0,76.0,2.55,19.5,276.0,51.88,39.94
2017,10,20,8,30,653.0,82.0,2.6,20.0,327.0,53.93,41.55
2017,10,20,8,45,326.5,75.5,2.7,21.0,198.0,70.1,42.58
2017,10,20,9,0,0.0,69.0,2.8,22.0,69.0,64.21,47.32
2017,10,20,9,15,0.0,97.5,2.9,22.5,97.5,90.26,68.24
2017,10,20,9,30,0.0,126.0,3.0,23.0,126.0,115.54,88.18
2017,10,20,9,45,0.0,141.0,3.15,24.0,141.0,129.13,98.37
2017,10,20,10,0,0.0,156.0,3.3,25.0,156.0,142.81,108.5
2017,10,20,10,15,1.5,166.0,3.3,25.5,167.0,152.75,115.79
2017,10,20,10,30,3.0,176.0,3.3,26.0,178.0,162.88,123.2
2017,10,20,10,45,18.5,233.0,3.35,26.5,246.5,221.46,167.85
2017,10,20,11,0,34.0,290.0,3.4,27.0,315.0,279.09,210.98
2017,10,20,11,15,40.5,306.0,3.4,27.0,336.0,300.73,227.05
2017,10,20,11,30,47.0,322.0,3.4,27.0,357.0,323.12,243.75
2017,10,20,11,45,148.5,343.5,3.45,27.0,455.0,412.17,311.27
2017,10,20,12,0,250.0,365.0,3.5,27.0,553.0,507.87,382.49
2017,10,20,12,15,235.0,367.0,3.55,27.0,544.5,511.19,384.73
2017,10,20,12,30,220.0,369.0,3.6,27.0,536.0,512.95,386.18
2017,10,20,12,45,235.0,362.5,3.7,27.5,538.5,527.17,396.66
2017,10,20,13,0,250.0,356.0,3.8,28.0,541.0,540.97,406.78
2017,10,20,13,15,296.5,337.0,3.8,28.0,551.5,573.25,431.53
2017,10,20,13,30,343.0,318.0,3.8,28.0,562.0,598.59,451.34
2017,10,20,13,45,464.0,264.5,3.85,28.0,582.0,654.72,495.12
2017,10,20,14,0,585.0,211.0,3.9,28.0,602.0,701.3,531.94
2017,10,20,14,15,699.0,154.0,3.9,28.0,598.5,739.64,562.49
2017,10,20,14,30,813.0,97.0,3.9,28.0,595.0,764.26,580.81
2017,10,20,14,45,761.5,107.5,3.95,28.0,550.5,731.92,559.29
2017,10,20,15,0,710.0,118.0,4.0,28.0,506.0,701.1,539.05
2017,10,20,15,15,594.5,136.5,4.0,27.5,442.5,626.15,486.05
2017,10,20,15,30,479.0,155.0,4.0,27.0,379.0,548.16,428.86
2017,10,20,15,45,450.0,142.5,4.0,27.0,334.5,505.24,397.74
2017,10,20,16,0,421.0,130.0,4.0,27.0,290.0,461.91,365.46
2017,10,20,16,15,385.5,115.0,3.65,26.5,245.0,411.25,326.95
2017,10,20,16,30,350.0,100.0,3.3,26.0,200.0,361.32,287.89
2017,10,20,16,45,287.5,84.0,3.0,25.5,155.0,295.19,234.62
2017,10,20,17,0,225.0,68.0,2.7,25.0,110.0,222.68,174.98
2017,10,20,17,15,148.0,48.0,2.55,24.5,72.0,151.9,115.29
2017,10,20,17,30,71.0,28.0,2.4,24.0,34.0,83.2,49.55
2017,10,20,17,45,35.5,14.0,2.25,23.5,17.0,28.79,0.0
2017,10,20,18,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,6,45,81.5,12.5,3.05,20.5,17.5,11.91,0.0
2017,10,21,7,0,163.0,25.0,3.2,21.0,35.0,19.71,6.25
2017,10,21,7,15,281.5,38.5,3.4,21.5,78.0,29.74,19.27
2017,10,21,7,30,400.0,52.0,3.6,22.0,121.0,40.18,28.86
2017,10,21,7,45,479.5,60.0,3.85,22.5,171.5,44.28,32.7
2017,10,21,8,0,559.0,68.0,4.1,23.0,222.0,48.29,36.24
2017,10,21,8,15,607.0,74.0,4.3,23.5,273.0,50.47,38.04
2017,10,21,8,30,655.0,80.0,4.5,24.0,324.0,52.6,39.7
2017,10,21,8,45,418.0,140.0,4.75,24.5,303.5,120.69,80.61
2017,10,21,9,0,181.0,200.0,5.0,25.0,283.0,177.62,130.17
2017,10,21,9,15,480.0,146.0,5.1,25.5,397.5,189.32,126.16
2017,10,21,9,30,779.0,92.0,5.2,26.0,512.0,243.4,159.52
2017,10,21,9,45,444.0,186.0,5.3,26.5,429.0,269.71,194.36
2017,10,21,10,0,109.0,280.0,5.4,27.0,346.0,275.55,208.26
2017,10,21,10,15,476.0,188.5,5.4,27.5,501.0,336.24,249.92
2017,10,21,10,30,843.0,97.0,5.4,28.0,656.0,444.26,330.9
2017,10,21,10,45,535.0,218.0,5.45,28.5,577.5,441.09,331.9
2017,10,21,11,0,227.0,339.0,5.5,29.0,499.0,417.68,314.34
2017,10,21,11,15,235.0,346.5,5.5,29.0,516.0,442.34,333.28
2017,10,21,11,30,243.0,354.0,5.5,29.0,533.0,467.09,352.04
2017,10,21,11,45,265.5,354.5,5.5,29.5,552.0,495.95,373.17
2017,10,21,12,0,288.0,355.0,5.5,30.0,571.0,525.15,394.39
2017,10,21,12,15,398.0,317.0,5.45,30.0,615.0,578.65,435.61
2017,10,21,12,30,508.0,279.0,5.4,30.0,659.0,640.07,482.19
2017,10,21,12,45,357.5,319.5,5.35,30.5,585.5,579.83,435.51
2017,10,21,13,0,207.0,360.0,5.3,31.0,512.0,511.72,382.79
2017,10,21,13,15,239.5,346.0,5.2,31.0,518.5,530.19,397.53
2017,10,21,13,30,272.0,332.0,5.1,31.0,525.0,556.42,417.47
2017,10,21,13,45,547.0,219.5,5.1,31.0,589.0,672.01,507.76
2017,10,21,14,0,822.0,107.0,5.1,31.0,653.0,777.55,586.28
2017,10,21,14,15,470.5,195.0,5.05,31.0,504.5,595.08,452.73
2017,10,21,14,30,119.0,283.0,5.0,31.0,356.0,394.49,298.48
2017,10,21,14,45,78.5,251.0,5.0,31.0,298.0,319.79,243.06
2017,10,21,15,0,38.0,219.0,5.0,31.0,240.0,255.35,193.95
2017,10,21,15,15,369.0,157.0,4.95,30.5,330.0,471.54,366.95
2017,10,21,15,30,700.0,95.0,4.9,30.0,420.0,645.2,501.63
2017,10,21,15,45,665.0,91.0,4.85,30.0,372.0,602.31,470.19
2017,10,21,16,0,630.0,87.0,4.8,30.0,324.0,558.61,437.96
2017,10,21,16,15,581.5,80.0,4.45,29.5,273.5,501.99,395.24
2017,10,21,16,30,533.0,73.0,4.1,29.0,223.0,446.18,352.09
2017,10,21,16,45,455.0,64.5,3.75,28.5,173.0,372.35,293.29
2017,10,21,17,0,377.0,56.0,3.4,28.0,123.0,300.6,234.2
2017,10,21,17,15,263.0,41.5,3.1,27.0,80.0,211.74,160.16
2017,10,21,17,30,149.0,27.0,2.8,26.0,37.0,127.14,73.01
2017,10,21,17,45,74.5,13.5,2.5,25.5,18.5,45.0,0.0
2017,10,21,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,9.0,4.25,19.0,9.0,8.58,0.0
2017,10,22,7,0,0.0,18.0,4.5,19.0,18.0,16.71,3.72
2017,10,22,7,15,17.5,41.0,4.7,18.5,44.0,35.93,24.68
2017,10,22,7,30,35.0,64.0,4.9,18.0,70.0,54.55,41.78
2017,10,22,7,45,58.0,87.5,5.1,18.0,101.5,73.06,58.49
2017,10,22,8,0,81.0,111.0,5.3,18.0,133.0,91.15,74.55
2017,10,22,8,15,94.5,134.5,5.35,18.0,165.5,104.04,85.8
2017,10,22,8,30,108.0,158.0,5.4,18.0,198.0,120.03,99.51
2017,10,22,8,45,124.5,178.5,5.5,18.5,231.0,144.01,110.62
2017,10,22,9,0,141.0,199.0,5.6,19.0,264.0,172.01,130.53
2017,10,22,9,15,95.0,211.0,5.6,19.5,256.5,191.45,147.39
2017,10,22,9,30,49.0,223.0,5.6,20.0,249.0,199.57,155.37
2017,10,22,9,45,410.5,173.0,5.65,20.5,418.5,249.08,183.75
2017,10,22,10,0,772.0,123.0,5.7,21.0,588.0,347.44,255.73
2017,10,22,10,15,476.0,218.5,5.7,21.5,510.5,359.72,273.87
2017,10,22,10,30,180.0,314.0,5.7,22.0,433.0,347.16,268.16
2017,10,22,10,45,512.0,217.5,5.7,22.5,573.5,428.39,330.71
2017,10,22,11,0,844.0,121.0,5.7,23.0,714.0,539.93,417.71
2017,10,22,11,15,851.0,122.0,5.65,23.0,731.5,581.58,451.49
2017,10,22,11,30,858.0,123.0,5.6,23.0,749.0,621.53,483.47
2017,10,22,11,45,889.0,109.5,5.6,23.5,765.5,660.68,513.84
2017,10,22,12,0,920.0,96.0,5.6,24.0,782.0,698.35,542.6
2017,10,22,12,15,922.0,96.0,5.5,24.0,783.0,727.87,565.18
2017,10,22,12,30,924.0,96.0,5.4,24.0,784.0,754.48,584.28
2017,10,22,12,45,926.0,94.5,5.35,24.5,777.5,776.55,598.91
2017,10,22,13,0,928.0,93.0,5.3,25.0,771.0,795.44,611.26
2017,10,22,13,15,925.5,92.0,5.2,25.0,755.5,808.12,620.23
2017,10,22,13,30,923.0,91.0,5.1,25.0,740.0,817.35,626.88
2017,10,22,13,45,923.0,87.5,5.1,25.5,717.0,822.37,629.94
2017,10,22,14,0,923.0,84.0,5.1,26.0,694.0,823.84,630.66
2017,10,22,14,15,915.0,82.5,5.0,25.5,662.0,817.7,628.16
2017,10,22,14,30,907.0,81.0,4.9,25.0,630.0,808.14,623.39
2017,10,22,14,45,901.0,77.0,4.8,25.0,592.5,793.93,614.18
2017,10,22,15,0,895.0,73.0,4.7,25.0,555.0,776.39,602.69
2017,10,22,15,15,876.5,70.5,4.5,24.5,509.0,748.09,584.12
2017,10,22,15,30,858.0,68.0,4.3,24.0,463.0,717.26,563.84
2017,10,22,15,45,836.0,64.0,4.15,24.0,413.0,685.35,541.66
2017,10,22,16,0,814.0,60.0,4.0,24.0,363.0,645.99,513.51
2017,10,22,16,15,773.0,55.5,3.5,23.0,308.5,591.95,473.89
2017,10,22,16,30,732.0,51.0,3.0,22.0,254.0,537.81,431.83
2017,10,22,16,45,668.0,45.0,2.55,21.0,199.0,468.63,376.11
2017,10,22,17,0,604.0,39.0,2.1,20.0,144.0,401.94,319.59
2017,10,22,17,15,480.0,30.0,1.95,19.0,94.5,304.36,235.95
2017,10,22,17,30,356.0,21.0,1.8,18.0,45.0,210.53,117.18
2017,10,22,17,45,178.0,10.5,1.7,17.0,22.5,86.2,0.0
2017,10,22,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,171.0,9.5,0.9,11.5,20.0,9.05,0.0
2017,10,23,7,0,342.0,19.0,0.9,12.0,40.0,16.41,2.87
2017,10,23,7,15,467.5,28.0,1.2,12.5,88.5,23.28,14.45
2017,10,23,7,30,593.0,37.0,1.5,13.0,137.0,29.89,20.9
2017,10,23,7,45,659.5,43.0,1.85,14.0,191.0,33.44,24.28
2017,10,23,8,0,726.0,49.0,2.2,15.0,245.0,36.92,27.4
2017,10,23,8,15,768.0,53.0,2.3,15.5,299.0,38.59,28.83
2017,10,23,8,30,810.0,57.0,2.4,16.0,353.0,40.25,30.18
2017,10,23,8,45,836.5,60.0,2.5,17.0,404.0,87.15,44.29
2017,10,23,9,0,863.0,63.0,2.6,18.0,455.0,141.09,75.4
2017,10,23,9,15,882.0,65.5,2.75,19.0,501.5,195.54,116.85
2017,10,23,9,30,901.0,68.0,2.9,20.0,548.0,251.03,163.6
2017,10,23,9,45,914.0,70.0,3.05,21.0,588.0,305.31,211.07
2017,10,23,10,0,927.0,72.0,3.2,22.0,628.0,359.5,258.31
2017,10,23,10,15,936.0,73.5,3.2,22.5,661.0,411.46,303.37
2017,10,23,10,30,945.0,75.0,3.2,23.0,694.0,462.44,346.45
2017,10,23,10,45,950.5,76.5,3.25,23.5,719.5,510.6,386.24
2017,10,23,11,0,956.0,78.0,3.3,24.0,745.0,557.03,423.52
2017,10,23,11,15,959.5,79.0,3.15,24.0,762.0,599.96,457.47
2017,10,23,11,30,963.0,80.0,3.0,24.0,779.0,640.59,488.76
2017,10,23,11,45,961.0,82.5,2.95,24.5,787.0,676.77,515.35
2017,10,23,12,0,959.0,85.0,2.9,25.0,795.0,709.99,539.13
2017,10,23,12,15,958.0,85.0,2.75,25.5,794.5,738.35,558.4
2017,10,23,12,30,957.0,85.0,2.6,26.0,794.0,763.53,573.78
2017,10,23,12,45,953.0,85.0,2.5,26.5,784.5,783.24,585.57
2017,10,23,13,0,949.0,85.0,2.4,27.0,775.0,799.49,594.99
2017,10,23,13,15,944.0,84.5,2.2,27.0,757.5,810.93,601.63
2017,10,23,13,30,939.0,84.0,2.0,27.0,740.0,818.82,605.84
2017,10,23,13,45,929.5,83.5,1.85,27.0,713.5,819.64,605.78
2017,10,23,14,0,920.0,83.0,1.7,27.0,687.0,816.89,603.46
2017,10,23,14,15,909.5,81.5,1.5,27.0,653.5,808.78,597.14
2017,10,23,14,30,899.0,80.0,1.3,27.0,620.0,797.28,588.6
2017,10,23,14,45,882.5,78.5,1.15,27.0,579.5,777.9,575.42
2017,10,23,15,0,866.0,77.0,1.0,27.0,539.0,755.58,560.35
2017,10,23,15,15,845.5,74.0,0.85,26.5,493.5,731.26,544.99
2017,10,23,15,30,825.0,71.0,0.7,26.0,448.0,699.09,524.13
2017,10,23,15,45,795.0,68.0,0.55,26.0,397.5,658.05,495.95
2017,10,23,16,0,765.0,65.0,0.4,26.0,347.0,615.6,466.41
2017,10,23,16,15,721.5,60.0,0.45,25.5,293.5,560.85,429.57
2017,10,23,16,30,678.0,55.0,0.5,25.0,240.0,506.24,390.79
2017,10,23,16,45,608.0,48.5,0.55,24.5,187.0,434.91,337.15
2017,10,23,17,0,538.0,42.0,0.6,24.0,134.0,371.69,286.33
2017,10,23,17,15,412.0,31.5,0.7,23.0,87.0,275.1,206.98
2017,10,23,17,30,286.0,21.0,0.8,22.0,40.0,180.6,86.85
2017,10,23,17,45,143.0,10.5,0.95,21.0,20.0,70.72,0.0
2017,10,23,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,45,157.5,9.5,3.15,11.5,18.5,9.05,0.0
2017,10,24,7,0,315.0,19.0,3.4,12.0,37.0,16.52,1.68
2017,10,24,7,15,443.0,28.5,3.45,12.5,84.5,23.88,14.85
2017,10,24,7,30,571.0,38.0,3.5,13.0,132.0,30.94,21.76
2017,10,24,7,45,640.5,44.0,3.6,13.5,186.0,34.42,25.16
2017,10,24,8,0,710.0,50.0,3.7,14.0,240.0,37.86,28.33
2017,10,24,8,15,753.0,54.0,3.85,15.0,293.5,39.48,29.67
2017,10,24,8,30,796.0,58.0,4.0,16.0,347.0,41.1,30.92
2017,10,24,8,45,824.5,61.5,4.2,17.0,398.0,79.4,39.02
2017,10,24,9,0,853.0,65.0,4.4,18.0,449.0,139.42,74.85
2017,10,24,9,15,872.5,67.0,4.55,18.5,495.0,192.93,115.65
2017,10,24,9,30,892.0,69.0,4.7,19.0,541.0,247.53,162.19
2017,10,24,9,45,905.0,71.5,4.85,20.0,581.0,301.67,210.04
2017,10,24,10,0,918.0,74.0,5.0,21.0,621.0,355.75,257.83
2017,10,24,10,15,928.0,75.5,5.05,21.0,654.5,407.56,304.14
2017,10,24,10,30,938.0,77.0,5.1,21.0,688.0,458.52,348.85
2017,10,24,10,45,944.5,78.0,5.15,21.5,713.5,506.31,389.41
2017,10,24,11,0,951.0,79.0,5.2,22.0,739.0,552.46,427.55
2017,10,24,11,15,955.5,80.0,5.25,22.0,756.5,595.67,463.32
2017,10,24,11,30,960.0,81.0,5.3,22.0,774.0,636.66,496.67
2017,10,24,11,45,959.0,83.0,5.35,22.5,782.5,672.83,524.72
2017,10,24,12,0,958.0,85.0,5.4,23.0,791.0,706.1,550.02
2017,10,24,12,15,959.0,85.0,5.45,23.0,791.5,735.73,573.36
2017,10,24,12,30,960.0,85.0,5.5,23.0,792.0,762.28,592.95
2017,10,24,12,45,960.0,83.5,5.6,23.5,784.0,783.38,607.59
2017,10,24,13,0,960.0,82.0,5.7,24.0,776.0,801.1,619.87
2017,10,24,13,15,957.0,81.5,5.7,24.0,759.5,814.14,629.69
2017,10,24,13,30,954.0,81.0,5.7,24.0,743.0,823.63,637.13
2017,10,24,13,45,950.5,79.0,5.75,24.0,718.5,827.52,640.95
2017,10,24,14,0,947.0,77.0,5.8,24.0,694.0,827.79,642.35
2017,10,24,14,15,938.0,75.5,5.8,23.5,661.5,820.75,639.68
2017,10,24,14,30,929.0,74.0,5.8,23.0,629.0,810.21,634.64
2017,10,24,14,45,918.0,71.5,5.85,23.0,589.5,793.61,624.21
2017,10,24,15,0,907.0,69.0,5.9,23.0,550.0,773.78,611.47
2017,10,24,15,15,888.5,67.0,5.8,22.5,504.0,745.96,593.35
2017,10,24,15,30,870.0,65.0,5.7,22.0,458.0,715.6,573.17
2017,10,24,15,45,842.5,61.5,5.65,22.0,406.5,674.8,543.79
2017,10,24,16,0,815.0,58.0,5.6,22.0,355.0,637.79,516.78
2017,10,24,16,15,773.0,54.0,5.2,21.0,301.0,584.03,476.0
2017,10,24,16,30,731.0,50.0,4.8,20.0,247.0,530.25,433.07
2017,10,24,16,45,661.0,44.5,4.4,19.5,192.0,458.73,373.19
2017,10,24,17,0,591.0,39.0,4.0,19.0,137.0,390.04,313.17
2017,10,24,17,15,461.0,29.5,3.6,18.0,88.5,290.33,225.3
2017,10,24,17,30,331.0,20.0,3.2,17.0,40.0,192.76,80.6
2017,10,24,17,45,165.5,10.0,2.8,16.0,20.0,79.26,0.0
2017,10,24,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,25,6,45,166.5,9.5,2.15,8.5,18.5,9.05,0.0
2017,10,25,7,0,333.0,19.0,2.3,9.0,37.0,16.66,0.33
2017,10,25,7,15,464.0,28.0,2.6,10.0,85.5,23.53,14.66
2017,10,25,7,30,595.0,37.0,2.9,11.0,134.0,30.14,21.24
2017,10,25,7,45,664.0,43.0,3.2,12.0,188.0,33.68,24.66
2017,10,25,8,0,733.0,49.0,3.5,13.0,242.0,37.17,27.83
2017,10,25,8,15,775.5,53.0,3.3,14.0,296.5,38.84,29.23
2017,10,25,8,30,818.0,57.0,3.1,15.0,351.0,40.51,30.54
2017,10,25,8,45,846.0,60.0,2.95,16.0,402.5,83.34,42.89
2017,10,25,9,0,874.0,63.0,2.8,17.0,454.0,137.73,73.08
2017,10,25,9,15,893.5,65.5,2.85,18.0,500.5,192.65,114.39
2017,10,25,9,30,913.0,68.0,2.9,19.0,547.0,248.65,161.41
2017,10,25,9,45,927.0,69.5,2.95,20.0,587.5,303.21,209.15
2017,10,25,10,0,941.0,71.0,3.0,21.0,628.0,357.74,256.77
2017,10,25,10,15,950.5,72.5,3.0,21.5,662.0,410.38,302.57
2017,10,25,10,30,960.0,74.0,3.0,22.0,696.0,462.05,346.41
2017,10,25,10,45,966.5,75.0,3.05,22.5,721.5,510.72,386.8
2017,10,25,11,0,973.0,76.0,3.1,23.0,747.0,557.68,424.69
2017,10,25,11,15,977.5,77.0,3.1,23.5,765.0,601.66,459.12
2017,10,25,11,30,982.0,78.0,3.1,24.0,783.0,643.36,490.88
2017,10,25,11,45,976.0,82.0,3.15,24.5,790.0,679.06,517.59
2017,10,25,12,0,970.0,86.0,3.2,25.0,797.0,711.53,541.36
2017,10,25,12,15,970.0,86.0,3.15,25.0,797.0,740.79,563.15
2017,10,25,12,30,970.0,86.0,3.1,25.0,797.0,766.88,581.33
2017,10,25,12,45,967.5,85.5,3.05,25.5,788.0,787.39,594.21
2017,10,25,13,0,965.0,85.0,3.0,26.0,779.0,804.42,604.72
2017,10,25,13,15,960.5,84.5,2.9,26.0,761.0,816.43,612.76
2017,10,25,13,30,956.0,84.0,2.8,26.0,743.0,824.83,618.45
2017,10,25,13,45,949.0,82.5,2.7,26.0,717.0,826.62,619.77
2017,10,25,14,0,942.0,81.0,2.6,26.0,691.0,824.78,618.8
2017,10,25,14,15,931.0,79.5,2.5,26.0,657.5,816.27,613.43
2017,10,25,14,30,920.0,78.0,2.4,26.0,624.0,804.3,605.88
2017,10,25,14,45,890.5,81.0,2.3,26.0,580.5,780.12,590.03
2017,10,25,15,0,861.0,84.0,2.2,26.0,537.0,758.76,576.26
2017,10,25,15,15,838.5,81.0,2.0,25.5,490.5,727.85,556.15
2017,10,25,15,30,816.0,78.0,1.8,25.0,444.0,694.56,534.2
2017,10,25,15,45,784.5,74.0,1.6,25.0,392.5,651.7,504.05
2017,10,25,16,0,753.0,70.0,1.4,25.0,341.0,607.47,471.97
2017,10,25,16,15,706.0,64.5,1.2,24.0,287.5,550.49,430.71
2017,10,25,16,30,659.0,59.0,1.0,23.0,234.0,498.05,390.97
2017,10,25,16,45,583.5,51.5,0.85,22.5,180.5,424.11,332.6
2017,10,25,17,0,508.0,44.0,0.7,22.0,127.0,353.88,274.54
2017,10,25,17,15,373.5,32.5,0.8,21.0,80.5,254.05,190.94
2017,10,25,17,30,239.0,21.0,0.9,20.0,34.0,154.2,46.73
2017,10,25,17,45,119.5,10.5,1.05,19.0,17.0,59.96,0.0
2017,10,25,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,26,6,45,111.0,10.0,3.5,10.5,16.0,9.53,0.0
2017,10,26,7,0,222.0,20.0,3.7,11.0,32.0,16.31,0.0
2017,10,26,7,15,360.5,32.0,3.85,11.5,78.0,25.3,15.95
2017,10,26,7,30,499.0,44.0,4.0,12.0,124.0,33.82,24.35
2017,10,26,7,45,577.0,52.0,4.15,13.0,177.0,38.35,28.69
2017,10,26,8,0,655.0,60.0,4.3,14.0,230.0,42.73,32.66
2017,10,26,8,15,703.0,65.0,4.55,15.0,284.0,48.96,38.11
2017,10,26,8,30,751.0,70.0,4.8,16.0,338.0,50.98,39.67
2017,10,26,8,45,783.0,74.0,5.05,17.0,389.0,83.65,45.52
2017,10,26,9,0,815.0,78.0,5.3,18.0,440.0,135.78,74.08
2017,10,26,9,15,837.0,81.0,5.65,19.0,486.0,188.5,113.43
2017,10,26,9,30,859.0,84.0,6.0,20.0,532.0,242.76,158.93
2017,10,26,9,45,874.5,86.5,6.35,21.0,572.5,296.19,205.93
2017,10,26,10,0,890.0,89.0,6.7,22.0,613.0,354.51,256.96
2017,10,26,10,15,901.0,91.0,6.65,22.5,646.5,405.78,302.2
2017,10,26,10,30,912.0,93.0,6.6,23.0,680.0,456.33,345.89
2017,10,26,10,45,918.5,94.5,6.6,24.0,705.0,503.47,385.15
2017,10,26,11,0,925.0,96.0,6.6,25.0,730.0,549.02,421.95
2017,10,26,11,15,929.5,97.0,6.55,25.0,747.5,591.27,456.81
2017,10,26,11,30,934.0,98.0,6.5,25.0,765.0,631.37,489.27
2017,10,26,11,45,946.0,93.0,6.5,25.5,775.5,668.04,517.8
2017,10,26,12,0,958.0,88.0,6.5,26.0,786.0,702.48,544.1
2017,10,26,12,15,957.0,88.0,6.45,26.0,785.5,730.7,566.14
2017,10,26,12,30,956.0,88.0,6.4,26.0,785.0,755.75,584.8
2017,10,26,12,45,950.5,89.0,6.4,26.5,775.0,775.32,597.95
2017,10,26,13,0,945.0,90.0,6.4,27.0,765.0,791.41,608.64
2017,10,26,13,15,939.5,89.0,6.35,27.0,747.0,801.91,616.45
2017,10,26,13,30,934.0,88.0,6.3,27.0,729.0,808.84,621.86
2017,10,26,13,45,923.5,88.0,6.3,27.5,702.5,809.46,621.85
2017,10,26,14,0,913.0,88.0,6.3,28.0,676.0,806.57,619.49
2017,10,26,14,15,901.5,86.0,6.2,27.5,642.0,797.26,614.79
2017,10,26,14,30,890.0,84.0,6.1,27.0,608.0,784.6,607.79
2017,10,26,14,45,872.5,82.5,6.05,27.0,567.5,764.75,594.64
2017,10,26,15,0,855.0,81.0,6.0,27.0,527.0,747.4,583.38
2017,10,26,15,15,832.5,78.0,5.8,26.5,480.5,716.63,562.84
2017,10,26,15,30,810.0,75.0,5.6,26.0,434.0,683.53,540.38
2017,10,26,15,45,777.0,71.0,5.45,26.0,383.5,639.88,508.76
2017,10,26,16,0,744.0,67.0,5.3,26.0,333.0,594.99,475.11
2017,10,26,16,15,697.0,62.0,4.85,25.0,280.0,539.07,432.44
2017,10,26,16,30,650.0,57.0,4.4,24.0,227.0,487.53,391.41
2017,10,26,16,45,570.5,50.0,4.0,23.5,174.0,412.57,329.84
2017,10,26,17,0,491.0,43.0,3.6,23.0,121.0,341.64,269.13
2017,10,26,17,15,357.0,31.0,3.45,22.0,76.0,242.76,183.03
2017,10,26,17,30,223.0,19.0,3.3,21.0,31.0,142.81,24.57
2017,10,26,17,45,111.5,9.5,3.15,20.5,15.5,55.3,0.0
2017,10,26,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,10,27,6,45,80.5,9.5,6.9,10.0,13.5,9.05,0.0
2017,10,27,7,0,161.0,19.0,7.1,10.0,27.0,15.43,0.0
2017,10,27,7,15,287.5,33.0,7.25,10.0,69.5,26.34,16.81
2017,10,27,7,30,414.0,47.0,7.4,10.0,112.0,36.64,27.0
2017,10,27,7,45,488.0,57.0,7.6,10.5,162.0,42.73,32.89
2017,10,27,8,0,562.0,67.0,7.8,11.0,212.0,48.57,38.31
2017,10,27,8,15,612.0,74.0,7.8,11.0,263.5,51.6,41.1
2017,10,27,8,30,662.0,81.0,7.8,11.0,315.0,54.53,43.68
2017,10,27,8,45,692.5,87.5,7.8,11.5,363.5,83.94,49.95
2017,10,27,9,0,723.0,94.0,7.8,12.0,412.0,133.16,77.88
2017,10,27,9,15,747.5,98.0,7.75,12.5,457.0,182.39,115.35
2017,10,27,9,30,772.0,102.0,7.7,13.0,502.0,238.08,162.96
2017,10,27,9,45,783.0,108.0,7.7,13.5,540.0,288.81,208.96
2017,10,27,10,0,794.0,114.0,7.7,14.0,578.0,339.63,255.36
2017,10,27,10,15,807.0,116.5,7.6,14.0,610.5,387.93,299.73
2017,10,27,10,30,820.0,119.0,7.5,14.0,643.0,436.01,343.22
2017,10,27,10,45,821.0,124.5,7.45,14.5,666.5,480.93,382.71
2017,10,27,11,0,822.0,130.0,7.4,15.0,690.0,524.17,419.77
2017,10,27,11,15,828.0,131.0,7.35,15.0,707.5,564.08,454.15
2017,10,27,11,30,834.0,132.0,7.3,15.0,725.0,602.28,486.5
2017,10,27,11,45,600.5,226.5,7.25,15.5,656.0,579.91,466.91
2017,10,27,12,0,367.0,321.0,7.2,16.0,587.0,538.2,430.88
2017,10,27,12,15,186.0,256.0,7.15,16.0,391.0,368.68,296.53
2017,10,27,12,30,5.0,191.0,7.1,16.0,195.0,182.14,143.7
2017,10,27,12,45,90.5,269.0,7.05,16.0,333.5,322.21,258.52
2017,10,27,13,0,176.0,347.0,7.0,16.0,472.0,471.9,378.07
2017,10,27,13,15,116.5,324.5,6.9,16.0,407.0,411.83,329.73
2017,10,27,13,30,57.0,302.0,6.8,16.0,342.0,341.13,272.81
2017,10,27,13,45,132.5,301.5,6.7,16.0,388.5,410.44,330.32
2017,10,27,14,0,208.0,301.0,6.6,16.0,435.0,472.38,381.41
2017,10,27,14,15,344.5,255.5,6.55,15.5,463.5,541.99,441.06
2017,10,27,14,30,481.0,210.0,6.5,15.0,492.0,609.82,498.98
2017,10,27,14,45,376.5,216.0,6.45,15.0,427.5,526.45,432.28
2017,10,27,15,0,272.0,222.0,6.4,15.0,363.0,455.11,374.26
2017,10,27,15,15,454.5,170.5,6.3,14.5,381.5,540.55,448.44
2017,10,27,15,30,637.0,119.0,6.2,14.0,400.0,611.28,509.74
2017,10,27,15,45,616.5,108.0,6.15,14.0,353.5,572.59,479.22
2017,10,27,16,0,596.0,97.0,6.1,14.0,307.0,532.42,447.17
2017,10,27,16,15,544.5,88.0,5.9,13.5,256.5,473.5,399.06
2017,10,27,16,30,493.0,79.0,5.7,13.0,206.0,415.47,350.16
2017,10,27,16,45,435.0,65.0,5.55,12.5,157.5,350.04,293.43
2017,10,27,17,0,377.0,51.0,5.4,12.0,109.0,287.35,236.88
2017,10,27,17,15,256.0,35.0,5.0,11.5,67.5,195.21,152.04
2017,10,27,17,30,135.0,19.0,4.6,11.0,26.0,99.94,0.08
2017,10,27,17,45,67.5,9.5,4.25,10.5,13.0,36.86,0.0
2017,10,27,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,136.5,8.5,3.05,2.5,15.0,8.1,0.0
2017,10,28,7,0,273.0,17.0,3.2,3.0,30.0,13.66,0.0
2017,10,28,7,15,414.5,27.5,3.25,3.5,76.5,23.38,14.66
2017,10,28,7,30,556.0,38.0,3.3,4.0,123.0,31.48,23.02
2017,10,28,7,45,626.0,45.0,3.35,5.0,176.5,35.83,27.34
2017,10,28,8,0,696.0,52.0,3.4,6.0,230.0,40.1,31.35
2017,10,28,8,15,742.0,57.0,3.65,7.0,284.0,42.45,33.42
2017,10,28,8,30,788.0,62.0,3.9,8.0,338.0,44.78,35.36
2017,10,28,8,45,814.0,66.5,4.15,9.0,388.0,74.7,40.62
2017,10,28,9,0,840.0,71.0,4.4,10.0,438.0,128.1,69.55
2017,10,28,9,15,861.0,74.0,4.4,10.5,484.5,181.76,110.24
2017,10,28,9,30,882.0,77.0,4.4,11.0,531.0,242.23,162.18
2017,10,28,9,45,633.0,156.0,4.4,11.5,494.5,284.74,210.47
2017,10,28,10,0,384.0,235.0,4.4,12.0,458.0,312.45,243.07
2017,10,28,10,15,247.5,266.0,4.3,12.0,413.0,312.26,247.62
2017,10,28,10,30,111.0,297.0,4.2,12.0,368.0,304.93,244.25
2017,10,28,10,45,210.5,302.0,4.15,12.5,443.0,359.75,287.38
2017,10,28,11,0,310.0,307.0,4.1,13.0,518.0,424.37,338.23
2017,10,28,11,15,417.5,279.0,4.05,13.0,569.5,473.96,378.33
2017,10,28,11,30,525.0,251.0,4.0,13.0,621.0,530.68,424.15
2017,10,28,11,45,735.0,173.5,4.0,13.5,698.5,609.83,487.62
2017,10,28,12,0,945.0,96.0,4.0,14.0,776.0,695.41,555.31
2017,10,28,12,15,944.5,96.0,4.0,14.0,776.0,723.61,577.54
2017,10,28,12,30,944.0,96.0,4.0,14.0,776.0,748.72,597.38
2017,10,28,12,45,940.5,95.5,4.0,14.5,766.5,768.0,610.56
2017,10,28,13,0,937.0,95.0,4.0,15.0,757.0,783.88,621.32
2017,10,28,13,15,932.0,94.0,4.0,15.0,739.5,794.68,629.64
2017,10,28,13,30,927.0,93.0,4.0,15.0,722.0,801.96,635.57
2017,10,28,13,45,920.0,91.5,4.0,15.0,696.0,803.68,637.62
2017,10,28,14,0,913.0,90.0,4.0,15.0,670.0,801.9,637.31
2017,10,28,14,15,902.0,88.0,3.95,15.0,636.5,793.06,631.78
2017,10,28,14,30,891.0,86.0,3.9,15.0,603.0,780.88,623.96
2017,10,28,14,45,876.5,83.0,3.9,15.5,563.0,761.71,610.16
2017,10,28,15,0,862.0,80.0,3.9,16.0,523.0,744.85,598.17
2017,10,28,15,15,839.5,77.0,3.8,15.5,477.0,714.14,577.61
2017,10,28,15,30,817.0,74.0,3.7,15.0,431.0,681.07,555.05
2017,10,28,15,45,785.0,70.0,3.65,15.0,380.0,638.22,523.7
2017,10,28,16,0,753.0,66.0,3.6,15.0,329.0,594.06,489.82
2017,10,28,16,15,705.0,61.0,3.1,14.0,275.5,537.63,445.29
2017,10,28,16,30,657.0,56.0,2.6,13.0,222.0,485.67,402.39
2017,10,28,16,45,580.0,48.5,2.15,12.5,169.5,411.89,339.42
2017,10,28,17,0,503.0,41.0,1.7,12.0,117.0,342.03,277.17
2017,10,28,17,15,362.5,29.0,1.55,11.0,72.5,240.66,184.89
2017,10,28,17,30,222.0,17.0,1.4,10.0,28.0,136.52,0.0
2017,10,28,17,45,111.0,8.5,1.3,9.0,14.0,53.5,0.0
2017,10,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,10,29,6,45,131.5,8.5,2.2,4.5,14.0,8.1,0.0
2017,10,29,7,0,263.0,17.0,2.4,5.0,28.0,13.77,0.0
2017,10,29,7,15,406.5,27.0,2.7,6.0,74.0,21.09,12.39
2017,10,29,7,30,550.0,37.0,3.0,7.0,120.0,30.63,21.93
2017,10,29,7,45,626.5,43.5,3.4,8.0,173.5,34.58,25.84
2017,10,29,8,0,703.0,50.0,3.8,9.0,227.0,38.47,29.47
2017,10,29,8,15,749.5,55.0,3.75,10.0,281.0,40.92,31.62
2017,10,29,8,30,796.0,60.0,3.7,11.0,335.0,43.31,33.62
2017,10,29,8,45,826.5,63.0,3.7,12.5,386.5,70.22,37.1
2017,10,29,9,0,857.0,66.0,3.7,14.0,438.0,129.3,69.19
2017,10,29,9,15,878.0,68.5,3.75,15.0,484.5,183.14,108.68
2017,10,29,9,30,899.0,71.0,3.8,16.0,531.0,238.21,154.8
2017,10,29,9,45,914.0,73.0,3.85,17.0,571.5,292.35,202.58
2017,10,29,10,0,929.0,75.0,3.9,18.0,612.0,346.59,250.67
2017,10,29,10,15,939.0,76.5,3.75,18.5,645.5,398.49,296.64
2017,10,29,10,30,949.0,78.0,3.6,19.0,679.0,449.51,340.71
2017,10,29,10,45,955.5,79.5,3.45,19.5,704.0,497.85,381.39
2017,10,29,11,0,962.0,81.0,3.3,20.0,729.0,544.52,419.43
2017,10,29,11,15,966.0,81.5,3.25,20.5,746.5,587.09,453.41
2017,10,29,11,30,970.0,82.0,3.2,21.0,764.0,627.36,484.67
2017,10,29,11,45,970.5,83.0,3.15,21.5,772.0,663.55,512.05
2017,10,29,12,0,971.0,84.0,3.1,22.0,780.0,696.89,536.64
2017,10,29,12,15,970.5,84.0,3.05,22.0,779.5,725.6,558.43
2017,10,29,12,30,970.0,84.0,3.0,22.0,779.0,751.13,577.2
2017,10,29,12,45,967.5,83.5,3.0,22.0,770.0,771.45,591.59
2017,10,29,13,0,965.0,83.0,3.0,22.0,761.0,788.32,603.67
2017,10,29,13,15,960.0,82.5,2.95,22.0,743.0,799.83,611.85
2017,10,29,13,30,955.0,82.0,2.9,22.0,725.0,807.75,617.68
2017,10,29,13,45,947.5,80.5,2.9,22.5,699.0,809.11,618.19
2017,10,29,14,0,940.0,79.0,2.9,23.0,673.0,806.85,616.38
2017,10,29,14,15,929.5,77.5,2.85,23.0,639.5,798.78,611.59
2017,10,29,14,30,919.0,76.0,2.8,23.0,606.0,787.28,604.56
2017,10,29,14,45,898.0,76.0,2.8,23.0,565.0,766.39,591.3
2017,10,29,15,0,877.0,76.0,2.8,23.0,524.0,742.66,576.08
2017,10,29,15,15,855.5,73.0,2.65,22.5,477.5,717.72,560.21
2017,10,29,15,30,834.0,70.0,2.5,22.0,431.0,685.14,538.6
2017,10,29,15,45,803.0,66.5,2.45,22.0,380.0,643.32,509.33
2017,10,29,16,0,772.0,63.0,2.4,22.0,329.0,600.12,477.58
2017,10,29,16,15,724.5,58.0,2.1,20.5,276.0,543.71,435.86
2017,10,29,16,30,677.0,53.0,1.8,19.0,223.0,487.63,392.38
2017,10,29,16,45,600.0,46.0,1.55,18.0,170.0,413.42,331.86
2017,10,29,17,0,523.0,39.0,1.3,17.0,117.0,348.31,275.43
2017,10,29,17,15,379.5,28.0,1.4,16.0,72.0,246.53,183.83
2017,10,29,17,30,236.0,17.0,1.5,15.0,27.0,140.92,0.0
2017,10,29,17,45,118.0,8.5,1.6,14.0,13.5,8.1,0.0
2017,10,29,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
