Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,10,15,3.5,158.0,3.15,12.5,160.5,145.49,116.45
2017,11,9,10,30,7.0,192.0,3.1,13.0,197.0,177.34,142.03
2017,11,9,10,45,9.5,205.0,3.05,13.5,211.5,190.99,152.57
2017,11,9,11,0,12.0,218.0,3.0,14.0,226.0,204.95,163.35
2017,11,9,11,15,17.5,236.0,2.95,14.0,247.5,225.14,179.42
2017,11,9,11,30,23.0,254.0,2.9,14.0,269.0,245.94,195.93
2017,11,9,11,45,23.5,257.5,2.85,14.5,273.5,251.31,199.73
2017,11,9,12,0,24.0,261.0,2.8,15.0,278.0,256.66,203.56
2017,11,9,12,15,85.0,293.5,2.75,15.0,351.5,329.33,261.74
2017,11,9,12,30,146.0,326.0,2.7,15.0,425.0,408.47,323.85
2017,11,9,12,45,90.0,298.0,2.7,15.5,358.5,346.09,274.22
2017,11,9,13,0,34.0,270.0,2.7,16.0,292.0,284.4,224.91
2017,11,9,13,15,20.0,232.5,2.65,16.0,246.0,234.31,185.52
2017,11,9,13,30,6.0,195.0,2.6,16.0,200.0,188.89,149.25
2017,11,9,13,45,7.5,197.0,2.55,16.0,202.5,192.71,152.67
2017,11,9,14,0,9.0,199.0,2.5,16.0,205.0,196.71,156.16
2017,11,9,14,15,65.0,221.5,2.45,16.0,257.0,269.58,216.28
2017,11,9,14,30,121.0,244.0,2.4,16.0,309.0,346.66,278.53
2017,11,9,14,45,62.0,200.5,2.35,16.0,233.5,249.33,200.5
2017,11,9,15,0,3.0,157.0,2.3,16.0,158.0,154.3,122.76
2017,11,9,15,15,1.5,110.5,2.25,15.5,111.0,106.15,83.71
2017,11,9,15,30,0.0,64.0,2.2,15.0,64.0,59.53,44.98
2017,11,9,15,45,0.0,55.5,2.15,15.0,55.5,51.59,38.4
2017,11,9,16,0,0.0,47.0,2.1,15.0,47.0,43.66,31.71
2017,11,9,16,15,212.0,60.5,1.9,14.5,106.5,213.55,177.92
2017,11,9,16,30,424.0,74.0,1.7,14.0,166.0,347.21,285.72
2017,11,9,16,45,336.5,59.5,1.55,13.5,120.0,272.06,220.56
2017,11,9,17,0,249.0,45.0,1.4,13.0,74.0,202.7,158.71
2017,11,9,17,15,124.5,22.5,1.3,12.5,37.0,102.87,51.92
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,114.5,22.0,2.05,7.5,35.0,17.28,3.82
2017,11,10,7,30,229.0,44.0,2.0,8.0,70.0,34.32,24.34
2017,11,10,7,45,325.5,58.5,2.0,8.5,116.0,44.68,34.53
2017,11,10,8,0,422.0,73.0,2.0,9.0,162.0,54.64,43.95
2017,11,10,8,15,482.0,83.0,2.0,9.5,210.5,60.73,49.59
2017,11,10,8,30,542.0,93.0,2.0,10.0,259.0,67.64,55.78
2017,11,10,8,45,271.0,112.0,2.05,11.0,195.0,84.28,70.37
2017,11,10,9,0,0.0,131.0,2.1,12.0,131.0,115.68,93.17
2017,11,10,9,15,22.0,161.0,2.1,12.5,171.0,143.68,115.11
2017,11,10,9,30,44.0,191.0,2.1,13.0,211.0,168.7,134.18
2017,11,10,9,45,57.0,212.0,2.1,13.5,240.5,193.03,153.1
2017,11,10,10,0,70.0,233.0,2.1,14.0,270.0,218.92,173.31
2017,11,10,10,15,118.5,253.5,2.05,14.0,321.0,253.77,200.14
2017,11,10,10,30,167.0,274.0,2.0,14.0,372.0,297.2,234.09
2017,11,10,10,45,119.0,278.5,1.95,14.5,350.0,293.07,231.37
2017,11,10,11,0,71.0,283.0,1.9,15.0,328.0,285.55,225.53
2017,11,10,11,15,130.0,299.0,1.85,15.5,384.0,333.37,262.5
2017,11,10,11,30,189.0,315.0,1.8,16.0,440.0,386.93,303.4
2017,11,10,11,45,200.5,318.5,1.8,16.5,452.0,406.96,318.35
2017,11,10,12,0,212.0,322.0,1.8,17.0,464.0,427.17,333.49
2017,11,10,12,15,224.5,320.5,1.75,17.0,471.0,443.41,346.11
2017,11,10,12,30,237.0,319.0,1.7,17.0,478.0,459.5,358.6
2017,11,10,12,45,142.0,300.5,1.7,17.5,395.5,387.65,302.92
2017,11,10,13,0,47.0,282.0,1.7,18.0,313.0,305.03,238.19
2017,11,10,13,15,24.0,226.0,1.65,18.0,242.0,230.71,180.69
2017,11,10,13,30,1.0,170.0,1.6,18.0,171.0,161.08,125.49
2017,11,10,13,45,3.0,178.0,1.55,18.0,180.0,170.82,133.67
2017,11,10,14,0,5.0,186.0,1.5,18.0,189.0,180.89,141.92
2017,11,10,14,15,3.0,175.5,1.45,18.0,177.5,169.83,133.27
2017,11,10,14,30,1.0,165.0,1.4,18.0,166.0,158.74,124.62
2017,11,10,14,45,0.5,147.0,1.4,18.0,147.5,141.05,110.67
2017,11,10,15,0,0.0,129.0,1.4,18.0,129.0,123.24,96.52
2017,11,10,15,15,0.0,121.5,1.4,18.0,121.5,116.52,91.33
2017,11,10,15,30,0.0,114.0,1.4,18.0,114.0,109.93,86.17
2017,11,10,15,45,289.5,99.0,1.4,18.0,188.0,316.74,259.51
2017,11,10,16,0,579.0,84.0,1.4,18.0,262.0,477.12,385.96
2017,11,10,16,15,520.0,75.5,1.25,17.0,213.5,417.63,337.9
2017,11,10,16,30,461.0,67.0,1.1,16.0,165.0,359.47,290.61
2017,11,10,16,45,373.0,54.0,0.95,15.5,119.0,282.92,226.26
2017,11,10,17,0,285.0,41.0,0.8,15.0,73.0,214.04,165.19
2017,11,10,17,15,142.5,20.5,0.8,14.5,36.5,106.77,48.72
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,7,15,155.0,18.0,2.05,11.5,35.5,14.11,0.87
2017,11,11,7,30,310.0,36.0,2.3,12.0,71.0,28.86,19.12
2017,11,11,7,45,404.0,46.5,2.6,13.0,116.5,35.88,26.09
2017,11,11,8,0,498.0,57.0,2.9,14.0,162.0,42.62,32.37
2017,11,11,8,15,556.0,64.0,3.05,14.5,210.0,46.02,35.53
2017,11,11,8,30,614.0,71.0,3.2,15.0,258.0,49.35,38.46
2017,11,11,8,45,654.5,76.0,3.35,15.5,304.5,50.97,39.77
2017,11,11,9,0,695.0,81.0,3.5,16.0,351.0,91.59,50.71
2017,11,11,9,15,496.5,136.0,3.6,16.5,340.0,154.54,102.44
2017,11,11,9,30,298.0,191.0,3.7,17.0,329.0,199.44,146.53
2017,11,11,9,45,299.5,209.0,3.8,18.0,357.5,233.05,173.83
2017,11,11,10,0,301.0,227.0,3.9,19.0,386.0,266.7,201.44
2017,11,11,10,15,258.5,248.0,3.95,19.0,391.0,289.13,221.88
2017,11,11,10,30,216.0,269.0,4.0,19.0,396.0,309.95,240.29
2017,11,11,10,45,217.0,280.0,4.05,19.5,412.0,333.01,258.79
2017,11,11,11,0,218.0,291.0,4.1,20.0,428.0,355.79,276.78
2017,11,11,11,15,188.0,302.5,4.1,20.5,422.5,363.78,283.07
2017,11,11,11,30,158.0,314.0,4.1,21.0,417.0,369.22,287.03
2017,11,11,11,45,97.0,295.5,4.2,21.5,359.5,326.9,254.05
2017,11,11,12,0,36.0,277.0,4.3,22.0,302.0,279.86,216.92
2017,11,11,12,15,20.5,233.5,4.35,22.0,248.0,230.41,178.53
2017,11,11,12,30,5.0,190.0,4.4,22.0,194.0,180.9,139.58
2017,11,11,12,45,3.5,181.0,4.45,22.0,183.5,171.96,132.64
2017,11,11,13,0,2.0,172.0,4.5,22.0,173.0,162.85,125.5
2017,11,11,13,15,1.0,141.0,4.5,22.0,141.5,132.91,101.8
2017,11,11,13,30,0.0,110.0,4.5,22.0,110.0,102.82,77.82
2017,11,11,13,45,0.0,120.5,4.55,22.0,120.5,112.94,86.1
2017,11,11,14,0,0.0,131.0,4.6,22.0,131.0,123.27,94.54
2017,11,11,14,15,379.5,117.5,4.55,22.0,319.0,408.23,329.13
2017,11,11,14,30,759.0,104.0,4.5,22.0,507.0,667.04,530.42
2017,11,11,14,45,387.5,137.5,4.5,22.0,343.0,437.52,350.77
2017,11,11,15,0,16.0,171.0,4.5,22.0,179.0,178.29,139.75
2017,11,11,15,15,12.5,155.0,4.35,22.0,161.0,160.65,126.17
2017,11,11,15,30,9.0,139.0,4.2,22.0,143.0,143.04,112.15
2017,11,11,15,45,287.5,109.5,4.05,22.0,198.0,315.48,256.7
2017,11,11,16,0,566.0,80.0,3.9,22.0,253.0,462.82,374.82
2017,11,11,16,15,505.5,72.0,3.45,21.5,205.5,403.67,326.23
2017,11,11,16,30,445.0,64.0,3.0,21.0,158.0,346.05,278.13
2017,11,11,16,45,352.0,52.0,2.55,20.5,113.5,268.29,212.49
2017,11,11,17,0,259.0,40.0,2.1,20.0,69.0,199.42,151.44
2017,11,11,17,15,129.5,20.0,1.95,19.5,34.5,99.32,39.12
2017,11,11,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,123.5,19.0,1.35,15.0,32.0,14.92,0.0
2017,11,12,7,30,247.0,38.0,1.5,15.0,64.0,29.59,19.37
2017,11,12,7,45,342.5,49.5,1.7,15.5,108.0,37.73,27.39
2017,11,12,8,0,438.0,61.0,1.9,16.0,152.0,46.34,35.36
2017,11,12,8,15,499.5,69.5,1.8,16.5,199.0,50.83,39.48
2017,11,12,8,30,561.0,78.0,1.7,17.0,246.0,55.2,43.31
2017,11,12,8,45,280.5,84.5,1.65,17.5,168.5,58.24,45.84
2017,11,12,9,0,0.0,91.0,1.6,18.0,91.0,83.29,64.29
2017,11,12,9,15,0.0,119.0,1.55,18.5,119.0,107.5,83.89
2017,11,12,9,30,0.0,147.0,1.5,19.0,147.0,131.81,103.23
2017,11,12,9,45,0.0,114.0,1.45,19.5,114.0,104.78,80.8
2017,11,12,10,0,0.0,81.0,1.4,20.0,81.0,75.43,56.61
2017,11,12,10,15,0.0,86.0,1.4,20.5,86.0,80.12,60.21
2017,11,12,10,30,0.0,91.0,1.4,21.0,91.0,84.81,63.75
2017,11,12,10,45,18.5,173.5,1.4,21.5,185.5,166.55,128.47
2017,11,12,11,0,37.0,256.0,1.4,22.0,280.0,246.91,190.16
2017,11,12,11,15,62.0,278.5,1.45,22.0,319.0,282.37,216.97
2017,11,12,11,30,87.0,301.0,1.5,22.0,358.0,320.13,245.65
2017,11,12,11,45,49.0,261.0,1.55,22.5,293.0,268.83,206.22
2017,11,12,12,0,11.0,221.0,1.6,23.0,228.0,211.85,162.09
2017,11,12,12,15,9.5,214.0,1.7,23.0,220.0,205.43,157.38
2017,11,12,12,30,8.0,207.0,1.8,23.0,212.0,198.78,152.33
2017,11,12,12,45,9.5,212.5,1.9,23.0,218.5,205.76,157.92
2017,11,12,13,0,11.0,218.0,2.0,23.0,225.0,212.91,163.64
2017,11,12,13,15,42.0,249.5,2.05,23.0,276.0,271.84,209.91
2017,11,12,13,30,73.0,281.0,2.1,23.0,327.0,328.51,253.8
2017,11,12,13,45,47.5,251.0,2.15,23.5,280.5,282.65,218.17
2017,11,12,14,0,22.0,221.0,2.2,24.0,234.0,228.13,175.84
2017,11,12,14,15,11.0,181.5,2.25,24.0,188.0,181.61,139.89
2017,11,12,14,30,0.0,142.0,2.3,24.0,142.0,134.95,103.18
2017,11,12,14,45,1.0,147.5,2.35,24.0,148.5,142.01,109.17
2017,11,12,15,0,2.0,153.0,2.4,24.0,155.0,149.63,115.55
2017,11,12,15,15,1.0,138.0,2.35,23.5,139.0,134.7,104.09
2017,11,12,15,30,0.0,123.0,2.3,23.0,123.0,119.74,92.5
2017,11,12,15,45,242.5,109.0,2.3,23.0,182.0,285.5,230.19
2017,11,12,16,0,485.0,95.0,2.3,23.0,241.0,425.26,340.82
2017,11,12,16,15,424.0,84.0,2.0,22.5,195.0,365.83,292.46
2017,11,12,16,30,363.0,73.0,1.7,22.0,149.0,308.77,245.52
2017,11,12,16,45,279.5,57.5,1.45,21.5,106.5,237.35,185.91
2017,11,12,17,0,196.0,42.0,1.2,21.0,64.0,171.5,128.39
2017,11,12,17,15,98.0,21.0,1.15,20.5,32.0,86.28,28.28
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,7,15,43.5,18.5,1.35,13.5,23.0,15.5,0.0
2017,11,13,7,30,87.0,37.0,1.6,14.0,46.0,30.17,19.8
2017,11,13,7,45,122.0,57.5,1.9,14.5,78.0,45.8,34.52
2017,11,13,8,0,157.0,78.0,2.2,15.0,110.0,60.88,48.28
2017,11,13,8,15,184.5,96.5,2.15,15.5,144.0,74.0,60.07
2017,11,13,8,30,212.0,115.0,2.1,16.0,178.0,86.66,71.16
2017,11,13,8,45,251.0,132.0,2.1,16.5,219.0,97.89,80.75
2017,11,13,9,0,290.0,149.0,2.1,17.0,260.0,126.06,91.92
2017,11,13,9,15,198.0,174.5,2.05,17.5,254.0,160.03,119.02
2017,11,13,9,30,106.0,200.0,2.0,18.0,248.0,183.57,140.98
2017,11,13,9,45,149.0,218.0,2.0,18.5,292.0,210.94,160.91
2017,11,13,10,0,192.0,236.0,2.0,19.0,336.0,247.3,188.47
2017,11,13,10,15,215.0,249.0,1.95,19.5,368.0,277.88,212.27
2017,11,13,10,30,238.0,262.0,1.9,20.0,400.0,310.33,237.49
2017,11,13,10,45,300.5,262.5,1.85,21.0,443.5,347.94,265.58
2017,11,13,11,0,363.0,263.0,1.8,22.0,487.0,392.49,298.82
2017,11,13,11,15,377.5,267.0,1.8,22.0,506.0,421.35,321.52
2017,11,13,11,30,392.0,271.0,1.8,22.0,525.0,450.36,344.15
2017,11,13,11,45,359.5,283.5,1.85,22.5,518.5,461.41,352.47
2017,11,13,12,0,327.0,296.0,1.9,23.0,512.0,469.65,358.44
2017,11,13,12,15,329.5,295.5,1.9,23.0,513.0,484.31,369.89
2017,11,13,12,30,332.0,295.0,1.9,23.0,514.0,498.0,380.52
2017,11,13,12,45,358.0,284.5,1.95,23.5,518.0,516.22,394.27
2017,11,13,13,0,384.0,274.0,2.0,24.0,522.0,533.87,407.55
2017,11,13,13,15,345.5,275.0,1.95,24.0,494.0,518.23,396.05
2017,11,13,13,30,307.0,276.0,1.9,24.0,466.0,500.45,383.1
2017,11,13,13,45,273.0,269.5,1.9,24.0,434.0,476.28,365.74
2017,11,13,14,0,239.0,263.0,1.9,24.0,402.0,441.99,340.87
2017,11,13,14,15,295.5,238.5,1.9,23.5,400.5,468.26,363.12
2017,11,13,14,30,352.0,214.0,1.9,23.0,399.0,483.87,377.32
2017,11,13,14,45,265.5,208.0,1.9,23.0,341.5,418.28,327.59
2017,11,13,15,0,179.0,202.0,1.9,23.0,284.0,343.55,270.35
2017,11,13,15,15,167.5,184.0,1.85,23.0,255.5,316.56,250.32
2017,11,13,15,30,156.0,166.0,1.8,23.0,227.0,289.18,229.46
2017,11,13,15,45,322.5,130.0,1.8,23.0,233.5,361.35,288.74
2017,11,13,16,0,489.0,94.0,1.8,23.0,240.0,425.08,339.02
2017,11,13,16,15,429.0,83.0,1.6,22.0,194.0,366.32,292.44
2017,11,13,16,30,369.0,72.0,1.4,21.0,148.0,309.85,246.62
2017,11,13,16,45,289.0,56.5,1.2,20.5,105.5,240.29,188.42
2017,11,13,17,0,209.0,41.0,1.0,20.0,63.0,176.01,131.71
2017,11,13,17,15,104.5,20.5,1.0,19.5,31.5,87.71,23.51
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,14,7,15,138.5,17.0,2.2,13.5,31.0,13.37,0.0
2017,11,14,7,30,277.0,34.0,2.6,14.0,62.0,27.45,17.35
2017,11,14,7,45,377.5,45.0,3.0,15.0,107.0,35.02,24.98
2017,11,14,8,0,478.0,56.0,3.4,16.0,152.0,42.28,31.72
2017,11,14,8,15,538.5,63.5,3.55,16.5,199.5,46.13,35.29
2017,11,14,8,30,599.0,71.0,3.7,17.0,247.0,49.89,38.61
2017,11,14,8,45,642.5,76.0,3.85,18.0,293.5,51.5,39.84
2017,11,14,9,0,686.0,81.0,4.0,19.0,340.0,85.14,47.46
2017,11,14,9,15,713.5,85.0,4.05,19.5,382.5,130.36,73.21
2017,11,14,9,30,741.0,89.0,4.1,20.0,425.0,177.81,108.51
2017,11,14,9,45,762.5,91.0,4.2,21.0,463.0,228.24,150.11
2017,11,14,10,0,784.0,93.0,4.3,22.0,501.0,275.48,190.66
2017,11,14,10,15,798.0,95.5,4.35,22.5,532.5,321.76,231.29
2017,11,14,10,30,812.0,98.0,4.4,23.0,564.0,367.9,271.39
2017,11,14,10,45,823.5,99.0,4.5,23.5,588.5,411.35,308.77
2017,11,14,11,0,835.0,100.0,4.6,24.0,613.0,453.93,344.65
2017,11,14,11,15,841.0,101.0,4.6,24.0,629.5,492.84,377.48
2017,11,14,11,30,847.0,102.0,4.6,24.0,646.0,530.02,408.28
2017,11,14,11,45,562.5,203.5,4.7,24.5,567.0,499.18,384.98
2017,11,14,12,0,278.0,305.0,4.8,25.0,488.0,448.65,344.89
2017,11,14,12,15,260.0,308.0,4.8,25.0,479.0,453.04,348.77
2017,11,14,12,30,242.0,311.0,4.8,25.0,470.0,451.54,347.98
2017,11,14,12,45,182.0,308.5,4.85,25.5,427.5,419.25,322.79
2017,11,14,13,0,122.0,306.0,4.9,26.0,385.0,383.94,295.07
2017,11,14,13,15,91.5,289.0,4.9,26.0,347.5,345.15,265.7
2017,11,14,13,30,61.0,272.0,4.9,26.0,310.0,310.52,239.15
2017,11,14,13,45,431.5,187.0,4.9,26.0,437.0,508.54,397.78
2017,11,14,14,0,802.0,102.0,4.9,26.0,564.0,685.8,535.21
2017,11,14,14,15,788.0,100.0,4.85,25.5,533.0,676.09,529.07
2017,11,14,14,30,774.0,98.0,4.8,25.0,502.0,663.44,521.58
2017,11,14,14,45,745.0,97.5,4.75,25.0,463.0,641.78,506.04
2017,11,14,15,0,716.0,97.0,4.7,25.0,424.0,615.84,487.21
2017,11,14,15,15,687.5,92.5,4.6,24.5,382.0,583.63,464.29
2017,11,14,15,30,659.0,88.0,4.5,24.0,340.0,549.78,439.6
2017,11,14,15,45,615.5,83.0,4.4,24.0,294.0,504.57,404.59
2017,11,14,16,0,572.0,78.0,4.3,24.0,248.0,459.03,368.47
2017,11,14,16,15,512.0,69.5,3.85,23.5,201.0,400.09,320.99
2017,11,14,16,30,452.0,61.0,3.4,23.0,154.0,342.69,273.17
2017,11,14,16,45,360.5,49.0,3.0,22.5,109.5,267.62,209.84
2017,11,14,17,0,269.0,37.0,2.6,22.0,65.0,198.41,147.97
2017,11,14,17,15,134.5,18.5,2.45,21.5,32.5,96.96,19.64
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,7,15,116.0,18.0,3.05,16.5,29.5,14.22,0.0
2017,11,15,7,30,232.0,36.0,3.2,17.0,59.0,28.16,17.51
2017,11,15,7,45,334.0,48.0,3.35,17.5,102.5,36.76,26.16
2017,11,15,8,0,436.0,60.0,3.5,18.0,146.0,46.1,34.75
2017,11,15,8,15,499.5,69.0,3.55,18.5,193.5,51.07,39.31
2017,11,15,8,30,563.0,78.0,3.6,19.0,241.0,55.9,43.54
2017,11,15,8,45,281.5,79.0,3.7,19.5,160.5,54.68,42.37
2017,11,15,9,0,0.0,80.0,3.8,20.0,80.0,73.86,56.05
2017,11,15,9,15,0.0,79.5,3.75,20.5,79.5,73.85,55.77
2017,11,15,9,30,0.0,79.0,3.7,21.0,79.0,73.55,55.25
2017,11,15,9,45,0.0,81.0,3.7,21.5,81.0,75.42,56.53
2017,11,15,10,0,0.0,83.0,3.7,22.0,83.0,77.3,57.79
2017,11,15,10,15,0.0,101.5,3.6,22.5,101.5,94.2,71.21
2017,11,15,10,30,0.0,120.0,3.5,23.0,120.0,111.01,84.4
2017,11,15,10,45,0.0,103.0,3.45,23.5,103.0,95.79,71.89
2017,11,15,11,0,0.0,86.0,3.4,24.0,86.0,80.15,59.14
2017,11,15,11,15,0.0,79.0,3.25,24.0,79.0,73.61,53.84
2017,11,15,11,30,0.0,72.0,3.1,24.0,72.0,67.08,48.56
2017,11,15,11,45,0.0,89.0,3.0,24.5,89.0,82.98,61.12
2017,11,15,12,0,0.0,106.0,2.9,25.0,106.0,98.82,73.52
2017,11,15,12,15,0.0,114.0,2.7,25.0,114.0,106.31,79.41
2017,11,15,12,30,0.0,122.0,2.5,25.0,122.0,113.87,85.35
2017,11,15,12,45,7.5,175.5,2.35,25.5,180.5,169.28,128.66
2017,11,15,13,0,15.0,229.0,2.2,26.0,239.0,226.06,172.15
2017,11,15,13,15,11.5,213.5,2.0,26.0,221.0,209.78,159.53
2017,11,15,13,30,8.0,198.0,1.8,26.0,203.0,193.19,146.83
2017,11,15,13,45,9.5,198.0,1.65,26.5,203.5,195.11,148.24
2017,11,15,14,0,11.0,198.0,1.5,27.0,204.0,197.18,149.72
2017,11,15,14,15,13.0,193.5,1.3,26.5,200.0,195.21,148.72
2017,11,15,14,30,15.0,189.0,1.1,26.0,196.0,193.35,147.83
2017,11,15,14,45,11.5,174.0,0.95,26.0,179.0,176.82,135.19
2017,11,15,15,0,8.0,159.0,0.8,26.0,162.0,160.26,122.5
2017,11,15,15,15,4.5,144.0,0.65,25.5,146.0,143.7,109.94
2017,11,15,15,30,1.0,129.0,0.5,25.0,130.0,127.21,97.27
2017,11,15,15,45,0.5,111.5,0.4,25.0,112.0,109.93,83.7
2017,11,15,16,0,0.0,94.0,0.3,25.0,94.0,92.55,69.84
2017,11,15,16,15,0.0,76.0,0.3,24.5,76.0,74.73,55.56
2017,11,15,16,30,0.0,58.0,0.3,24.0,58.0,56.66,40.75
2017,11,15,16,45,0.0,41.0,0.3,23.5,41.0,39.4,26.34
2017,11,15,17,0,0.0,24.0,0.3,23.0,24.0,22.28,11.75
2017,11,15,17,15,0.0,12.0,0.35,22.5,12.0,11.13,0.0
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,15,107.0,17.5,0.5,18.0,27.5,13.84,0.0
2017,11,16,7,30,214.0,35.0,0.5,18.0,55.0,27.4,16.67
2017,11,16,7,45,317.5,47.5,0.5,18.5,98.0,36.42,25.78
2017,11,16,8,0,421.0,60.0,0.5,19.0,141.0,46.3,34.82
2017,11,16,8,15,484.5,68.5,0.6,19.5,187.5,50.82,38.95
2017,11,16,8,30,548.0,77.0,0.7,20.0,234.0,55.23,42.8
2017,11,16,8,45,592.0,83.0,0.85,20.5,279.5,57.39,44.56
2017,11,16,9,0,636.0,89.0,1.0,21.0,325.0,85.58,50.37
2017,11,16,9,15,666.0,93.5,1.15,21.5,367.5,128.55,73.44
2017,11,16,9,30,696.0,98.0,1.3,22.0,410.0,174.11,106.01
2017,11,16,9,45,429.0,165.0,1.45,22.5,363.0,215.07,150.43
2017,11,16,10,0,162.0,232.0,1.6,23.0,316.0,234.49,176.19
2017,11,16,10,15,184.0,246.5,1.7,23.0,346.5,264.22,199.36
2017,11,16,10,30,206.0,261.0,1.8,23.0,377.0,295.86,224.08
2017,11,16,10,45,176.0,274.0,1.9,23.5,376.5,308.07,234.25
2017,11,16,11,0,146.0,287.0,2.0,24.0,376.0,317.5,241.86
2017,11,16,11,15,94.0,277.5,2.05,24.5,335.5,295.18,225.12
2017,11,16,11,30,42.0,268.0,2.1,25.0,295.0,266.77,203.32
2017,11,16,11,45,177.5,281.0,2.2,25.5,396.5,356.36,271.61
2017,11,16,12,0,313.0,294.0,2.3,26.0,498.0,456.34,346.1
2017,11,16,12,15,556.5,209.0,2.3,26.0,571.5,537.87,408.69
2017,11,16,12,30,800.0,124.0,2.3,26.0,645.0,626.08,475.71
2017,11,16,12,45,800.5,122.0,2.35,26.5,637.5,644.19,488.59
2017,11,16,13,0,801.0,120.0,2.4,27.0,630.0,659.54,499.82
2017,11,16,13,15,795.0,119.0,2.35,27.0,614.5,668.7,507.02
2017,11,16,13,30,789.0,118.0,2.3,27.0,599.0,674.84,512.04
2017,11,16,13,45,522.5,187.5,2.3,27.5,501.0,569.13,432.89
2017,11,16,14,0,256.0,257.0,2.3,28.0,403.0,453.68,344.97
2017,11,16,14,15,253.5,243.0,2.3,27.5,380.5,441.03,337.78
2017,11,16,14,30,251.0,229.0,2.3,27.0,358.0,427.15,329.05
2017,11,16,14,45,481.0,163.0,2.3,27.0,388.5,523.74,405.55
2017,11,16,15,0,711.0,97.0,2.3,27.0,419.0,608.07,470.87
2017,11,16,15,15,682.0,92.5,2.15,26.5,376.5,575.86,447.64
2017,11,16,15,30,653.0,88.0,2.0,26.0,334.0,542.03,423.5
2017,11,16,15,45,610.5,82.5,1.95,26.0,288.5,497.32,390.12
2017,11,16,16,0,568.0,77.0,1.9,26.0,243.0,452.24,355.52
2017,11,16,16,15,507.0,68.5,1.7,25.0,196.5,393.25,309.91
2017,11,16,16,30,446.0,60.0,1.5,24.0,150.0,335.85,263.74
2017,11,16,16,45,354.5,48.0,1.3,23.5,106.0,261.53,202.15
2017,11,16,17,0,263.0,36.0,1.1,23.0,62.0,193.23,141.39
2017,11,16,17,15,131.5,18.0,1.2,22.5,31.0,93.61,4.03
2017,11,16,17,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,15,116.0,17.0,3.75,18.5,27.5,13.47,0.0
2017,11,17,7,30,232.0,34.0,3.9,19.0,55.0,26.66,15.68
2017,11,17,7,45,334.0,46.5,4.05,19.5,98.5,35.72,24.94
2017,11,17,8,0,436.0,59.0,4.2,20.0,142.0,45.63,33.99
2017,11,17,8,15,500.0,67.5,4.5,20.5,189.0,50.19,38.18
2017,11,17,8,30,564.0,76.0,4.8,21.0,236.0,54.64,42.08
2017,11,17,8,45,612.5,81.0,5.1,21.5,282.5,56.04,43.19
2017,11,17,9,0,661.0,86.0,5.4,22.0,329.0,82.21,47.83
2017,11,17,9,15,330.5,89.5,5.55,22.5,211.0,95.25,59.83
2017,11,17,9,30,0.0,93.0,5.7,23.0,93.0,85.9,64.93
2017,11,17,9,45,1.5,129.5,5.85,24.0,130.5,118.18,90.52
2017,11,17,10,0,3.0,166.0,6.0,25.0,168.0,150.52,115.69
2017,11,17,10,15,5.0,175.5,6.0,25.0,178.5,160.46,123.26
2017,11,17,10,30,7.0,185.0,6.0,25.0,189.0,170.58,131.01
2017,11,17,10,45,106.0,234.5,6.05,25.5,298.5,248.09,190.1
2017,11,17,11,0,205.0,284.0,6.1,26.0,408.0,339.32,259.63
2017,11,17,11,15,524.0,194.0,6.05,26.5,522.5,419.58,320.77
2017,11,17,11,30,843.0,104.0,6.0,27.0,637.0,521.48,399.46
2017,11,17,11,45,834.0,110.0,6.0,27.5,643.5,553.37,424.72
2017,11,17,12,0,825.0,116.0,6.0,28.0,650.0,582.39,447.37
2017,11,17,12,15,825.0,116.0,5.95,28.0,650.0,607.96,467.92
2017,11,17,12,30,825.0,116.0,5.9,28.0,650.0,630.91,486.21
2017,11,17,12,45,828.0,112.5,5.9,28.5,643.0,649.52,500.3
2017,11,17,13,0,831.0,109.0,5.9,29.0,636.0,665.35,512.15
2017,11,17,13,15,825.0,108.0,5.85,29.0,620.0,674.84,520.03
2017,11,17,13,30,819.0,107.0,5.8,29.0,604.0,681.23,525.59
2017,11,17,13,45,813.5,103.5,5.75,29.0,581.0,682.2,527.24
2017,11,17,14,0,808.0,100.0,5.7,29.0,558.0,680.03,526.59
2017,11,17,14,15,794.0,97.5,5.65,29.0,527.0,669.99,520.07
2017,11,17,14,30,780.0,95.0,5.6,29.0,496.0,657.0,511.34
2017,11,17,14,45,756.5,93.0,5.6,29.0,458.5,635.26,496.13
2017,11,17,15,0,733.0,91.0,5.6,29.0,421.0,613.78,480.84
2017,11,17,15,15,705.5,87.0,5.45,28.5,379.0,582.92,458.91
2017,11,17,15,30,678.0,83.0,5.3,28.0,337.0,550.36,435.2
2017,11,17,15,45,643.0,76.5,5.2,28.0,291.5,508.77,403.24
2017,11,17,16,0,608.0,70.0,5.1,28.0,246.0,466.47,369.83
2017,11,17,16,15,548.5,62.5,4.8,27.0,199.0,408.71,324.23
2017,11,17,16,30,489.0,55.0,4.5,26.0,152.0,352.46,278.04
2017,11,17,16,45,399.5,44.0,4.2,25.5,108.0,279.27,216.34
2017,11,17,17,0,310.0,33.0,3.9,25.0,64.0,211.37,154.28
2017,11,17,17,15,155.0,16.5,3.9,24.5,32.0,103.17,0.0
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,7,15,105.5,17.0,3.9,18.5,26.5,16.2,0.0
2017,11,18,7,30,211.0,34.0,3.9,19.0,53.0,26.71,15.45
2017,11,18,7,45,316.0,47.5,3.95,19.5,96.5,36.58,25.62
2017,11,18,8,0,421.0,61.0,4.0,20.0,140.0,47.75,35.79
2017,11,18,8,15,486.5,70.0,4.2,20.5,187.0,52.65,40.31
2017,11,18,8,30,552.0,79.0,4.4,21.0,234.0,57.45,44.52
2017,11,18,8,45,612.0,82.0,4.65,22.0,282.0,57.08,44.01
2017,11,18,9,0,672.0,85.0,4.9,23.0,330.0,79.85,46.43
2017,11,18,9,15,703.5,89.5,5.55,23.5,374.0,124.59,69.24
2017,11,18,9,30,735.0,94.0,6.2,24.0,418.0,172.03,102.71
2017,11,18,9,45,772.0,92.5,6.85,24.5,459.0,222.05,142.65
2017,11,18,10,0,809.0,91.0,7.5,25.0,500.0,269.98,183.3
2017,11,18,10,15,824.5,93.0,7.8,25.0,532.5,317.1,225.24
2017,11,18,10,30,840.0,95.0,8.1,25.0,565.0,364.18,267.19
2017,11,18,10,45,858.5,93.5,8.4,25.0,592.0,408.93,306.92
2017,11,18,11,0,877.0,92.0,8.7,25.0,619.0,455.7,347.66
2017,11,18,11,15,884.0,93.0,8.65,24.5,637.0,495.88,383.26
2017,11,18,11,30,891.0,94.0,8.6,24.0,655.0,534.29,416.92
2017,11,18,11,45,904.0,90.5,8.6,24.0,666.5,569.66,447.0
2017,11,18,12,0,917.0,87.0,8.6,24.0,678.0,603.12,475.14
2017,11,18,12,15,917.5,87.5,8.55,23.5,678.5,631.02,499.4
2017,11,18,12,30,918.0,88.0,8.5,23.0,679.0,656.07,521.21
2017,11,18,12,45,920.0,85.5,8.5,23.0,672.5,676.07,538.1
2017,11,18,13,0,922.0,83.0,8.5,23.0,666.0,692.98,552.47
2017,11,18,13,15,917.0,82.5,8.45,22.5,649.5,704.16,563.26
2017,11,18,13,30,912.0,82.0,8.4,22.0,633.0,712.01,571.34
2017,11,18,13,45,906.0,80.0,8.35,22.0,609.0,714.21,573.68
2017,11,18,14,0,900.0,78.0,8.3,22.0,585.0,713.06,573.6
2017,11,18,14,15,888.0,76.0,8.2,21.5,553.5,704.46,568.95
2017,11,18,14,30,876.0,74.0,8.1,21.0,522.0,692.68,561.94
2017,11,18,14,45,861.0,71.5,8.0,21.0,484.5,675.24,549.51
2017,11,18,15,0,846.0,69.0,7.9,21.0,447.0,659.51,538.25
2017,11,18,15,15,821.5,66.0,7.75,20.5,403.5,629.88,516.4
2017,11,18,15,30,797.0,63.0,7.6,20.0,360.0,598.09,492.33
2017,11,18,15,45,765.5,58.5,7.45,19.5,313.0,558.31,461.13
2017,11,18,16,0,734.0,54.0,7.3,19.0,266.0,517.31,427.84
2017,11,18,16,15,679.5,49.0,7.0,18.5,216.0,461.8,381.13
2017,11,18,16,30,625.0,44.0,6.7,18.0,166.0,407.08,333.17
2017,11,18,16,45,537.5,35.5,6.45,17.5,119.0,333.25,267.69
2017,11,18,17,0,450.0,27.0,6.2,17.0,72.0,264.0,199.35
2017,11,18,17,15,225.0,13.5,6.0,16.5,36.0,126.28,0.0
2017,11,18,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,230.5,12.5,1.75,5.5,32.5,11.91,0.0
2017,11,19,7,30,461.0,25.0,2.0,6.0,65.0,21.58,11.98
2017,11,19,7,45,561.5,33.0,2.3,7.0,114.0,27.4,18.85
2017,11,19,8,0,662.0,41.0,2.6,8.0,163.0,33.07,24.37
2017,11,19,8,15,720.5,46.0,2.65,8.5,215.0,35.79,27.04
2017,11,19,8,30,779.0,51.0,2.7,9.0,267.0,38.52,29.57
2017,11,19,8,45,817.0,54.5,2.75,10.0,317.0,39.92,30.72
2017,11,19,9,0,855.0,58.0,2.8,11.0,367.0,71.68,39.21
2017,11,19,9,15,879.0,60.5,2.85,11.5,412.5,123.2,64.79
2017,11,19,9,30,903.0,63.0,2.9,12.0,458.0,176.2,103.27
2017,11,19,9,45,921.0,64.5,2.95,13.0,498.0,228.51,147.1
2017,11,19,10,0,939.0,66.0,3.0,14.0,538.0,281.19,193.64
2017,11,19,10,15,950.5,67.5,2.95,14.0,571.0,332.15,240.28
2017,11,19,10,30,962.0,69.0,2.9,14.0,604.0,382.38,286.01
2017,11,19,10,45,969.0,70.0,2.9,14.5,629.5,429.49,328.0
2017,11,19,11,0,976.0,71.0,2.9,15.0,655.0,475.0,367.58
2017,11,19,11,15,980.5,72.0,2.85,15.0,672.5,517.56,404.38
