Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,11,30,985.0,73.0,2.8,15.0,690.0,557.93,438.51
2017,11,19,11,45,828.0,123.0,2.8,15.5,646.0,557.15,439.33
2017,11,19,12,0,671.0,173.0,2.8,16.0,602.0,544.79,430.22
2017,11,19,12,15,821.5,127.5,2.75,16.0,653.5,611.72,483.46
2017,11,19,12,30,972.0,82.0,2.7,16.0,705.0,680.04,536.77
2017,11,19,12,45,849.5,115.0,2.65,16.5,654.5,660.24,520.71
2017,11,19,13,0,727.0,148.0,2.6,17.0,604.0,632.91,499.23
2017,11,19,13,15,740.0,138.0,2.55,17.0,593.0,645.23,509.76
2017,11,19,13,30,753.0,128.0,2.5,17.0,582.0,654.87,517.98
2017,11,19,13,45,845.0,102.5,2.45,17.0,593.0,697.56,551.45
2017,11,19,14,0,937.0,77.0,2.4,17.0,604.0,734.68,579.57
2017,11,19,14,15,829.5,91.5,2.35,16.5,539.0,682.99,542.97
2017,11,19,14,30,722.0,106.0,2.3,16.0,474.0,627.13,502.37
2017,11,19,14,45,800.0,87.5,2.25,16.0,467.0,654.22,524.82
2017,11,19,15,0,878.0,69.0,2.2,16.0,460.0,674.03,541.04
2017,11,19,15,15,853.0,66.0,2.0,15.5,415.0,648.25,521.9
2017,11,19,15,30,828.0,63.0,1.8,15.0,370.0,615.73,497.66
2017,11,19,15,45,790.5,59.5,1.6,15.0,321.0,572.96,464.01
2017,11,19,16,0,753.0,56.0,1.4,15.0,272.0,529.12,428.55
2017,11,19,16,15,695.5,50.5,1.25,14.0,220.5,470.95,382.36
2017,11,19,16,30,638.0,45.0,1.1,13.0,169.0,413.66,334.62
2017,11,19,16,45,537.5,37.0,0.95,12.5,120.0,333.51,265.86
2017,11,19,17,0,437.0,29.0,0.8,12.0,71.0,265.11,198.84
2017,11,19,17,15,218.5,14.5,0.8,11.5,35.5,126.51,0.0
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,15,151.5,14.0,0.7,6.5,26.5,13.34,0.0
2017,11,20,7,30,303.0,28.0,0.7,7.0,53.0,22.67,12.49
2017,11,20,7,45,402.5,39.5,0.7,7.5,97.5,31.0,22.01
2017,11,20,8,0,502.0,51.0,0.7,8.0,142.0,38.95,29.72
2017,11,20,8,15,567.0,59.0,0.95,9.0,190.5,43.44,33.96
2017,11,20,8,30,632.0,67.0,1.2,10.0,239.0,47.8,37.88
2017,11,20,8,45,668.0,73.5,1.5,11.0,285.5,50.73,40.37
2017,11,20,9,0,704.0,80.0,1.8,12.0,332.0,72.85,44.2
2017,11,20,9,15,733.5,84.5,2.1,12.5,376.0,118.84,67.03
2017,11,20,9,30,763.0,89.0,2.4,13.0,420.0,167.27,101.61
2017,11,20,9,45,783.5,92.0,2.75,14.0,458.5,219.05,144.27
2017,11,20,10,0,804.0,95.0,3.1,15.0,497.0,267.35,186.28
2017,11,20,10,15,819.0,97.5,3.15,15.0,529.0,314.4,228.76
2017,11,20,10,30,834.0,100.0,3.2,15.0,561.0,361.41,271.1
2017,11,20,10,45,844.5,101.5,3.3,15.5,586.0,405.53,310.17
2017,11,20,11,0,855.0,103.0,3.4,16.0,611.0,448.7,347.61
2017,11,20,11,15,861.5,104.0,3.5,16.5,628.5,488.43,381.51
2017,11,20,11,30,868.0,105.0,3.6,17.0,646.0,526.44,413.24
2017,11,20,11,45,886.5,99.0,3.7,17.5,658.0,562.11,442.54
2017,11,20,12,0,905.0,93.0,3.8,18.0,670.0,596.36,470.19
2017,11,20,12,15,905.5,93.0,3.85,18.0,671.0,623.55,492.68
2017,11,20,12,30,906.0,93.0,3.9,18.0,672.0,647.91,512.73
2017,11,20,12,45,904.0,92.5,3.95,18.5,664.0,667.29,527.8
2017,11,20,13,0,902.0,92.0,4.0,19.0,656.0,683.55,540.33
2017,11,20,13,15,897.0,91.0,4.0,19.0,640.0,694.16,549.4
2017,11,20,13,30,892.0,90.0,4.0,19.0,624.0,701.49,555.99
2017,11,20,13,45,884.0,88.5,4.0,19.0,600.0,702.98,558.21
2017,11,20,14,0,876.0,87.0,4.0,19.0,576.0,704.92,560.64
2017,11,20,14,15,863.0,85.0,3.95,19.0,545.0,696.25,555.07
2017,11,20,14,30,850.0,83.0,3.9,19.0,514.0,684.43,547.14
2017,11,20,14,45,831.5,80.5,3.9,19.0,476.0,665.31,533.78
2017,11,20,15,0,813.0,78.0,3.9,19.0,438.0,643.45,518.15
2017,11,20,15,15,786.5,74.5,3.75,18.5,394.5,612.69,495.95
2017,11,20,15,30,760.0,71.0,3.6,18.0,351.0,579.89,471.64
2017,11,20,15,45,721.0,66.5,3.5,18.0,303.5,536.53,437.6
2017,11,20,16,0,682.0,62.0,3.4,18.0,256.0,495.84,404.53
2017,11,20,16,15,622.0,55.5,2.95,17.0,207.0,437.65,357.08
2017,11,20,16,30,562.0,49.0,2.5,16.0,158.0,380.92,308.85
2017,11,20,16,45,462.0,39.5,2.1,15.0,111.5,302.71,241.46
2017,11,20,17,0,362.0,30.0,1.7,14.0,65.0,230.47,172.07
2017,11,20,17,15,181.0,15.0,1.7,13.5,32.5,110.38,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,15.5,14.0,3.4,9.5,15.0,13.34,0.0
2017,11,21,7,30,31.0,28.0,3.6,10.0,30.0,24.12,12.93
2017,11,21,7,45,63.0,48.0,3.8,10.5,57.5,40.14,29.58
2017,11,21,8,0,95.0,68.0,4.0,11.0,85.0,55.73,44.16
2017,11,21,8,15,112.0,89.0,4.0,11.5,115.0,71.54,58.67
2017,11,21,8,30,129.0,110.0,4.0,12.0,145.0,86.87,72.47
2017,11,21,8,45,145.0,129.0,4.05,13.0,175.0,100.47,84.28
2017,11,21,9,0,161.0,148.0,4.1,14.0,205.0,118.94,92.84
2017,11,21,9,15,253.5,157.5,4.1,14.5,260.5,140.95,103.79
2017,11,21,9,30,346.0,167.0,4.1,15.0,316.0,177.38,127.78
2017,11,21,9,45,329.0,187.0,4.15,16.0,339.0,211.03,155.73
2017,11,21,10,0,312.0,207.0,4.2,17.0,362.0,242.92,182.91
2017,11,21,10,15,277.5,227.5,4.1,17.5,372.0,268.62,205.76
2017,11,21,10,30,243.0,248.0,4.0,18.0,382.0,293.39,227.22
2017,11,21,10,45,350.0,237.0,3.9,18.5,439.0,336.27,260.12
2017,11,21,11,0,457.0,226.0,3.8,19.0,496.0,388.51,300.87
2017,11,21,11,15,427.0,242.0,3.6,19.0,500.0,411.29,320.14
2017,11,21,11,30,397.0,258.0,3.4,19.0,504.0,430.27,335.88
2017,11,21,11,45,386.0,265.0,3.2,19.5,506.5,448.31,349.8
2017,11,21,12,0,375.0,272.0,3.0,20.0,509.0,464.69,362.04
2017,11,21,12,15,319.0,284.0,2.75,20.0,486.0,458.13,356.87
2017,11,21,12,30,263.0,296.0,2.5,20.0,463.0,447.97,348.71
2017,11,21,12,45,397.5,255.0,2.3,20.5,504.0,502.25,390.89
2017,11,21,13,0,532.0,214.0,2.1,21.0,545.0,565.2,438.3
2017,11,21,13,15,701.0,155.0,2.1,21.0,580.0,632.25,490.24
2017,11,21,13,30,870.0,96.0,2.1,21.0,615.0,693.5,537.6
2017,11,21,13,45,613.0,164.0,2.1,21.0,522.5,601.47,467.91
2017,11,21,14,0,356.0,232.0,2.1,21.0,430.0,491.12,383.8
2017,11,21,14,15,589.0,160.5,2.3,21.0,467.0,586.3,460.82
2017,11,21,14,30,822.0,89.0,2.5,21.0,504.0,669.79,527.06
2017,11,21,14,45,797.0,87.5,2.7,21.0,465.5,647.76,511.97
2017,11,21,15,0,772.0,86.0,2.9,21.0,427.0,623.18,495.35
2017,11,21,15,15,743.5,82.5,2.95,20.5,384.0,594.61,475.59
2017,11,21,15,30,715.0,79.0,3.0,20.0,341.0,561.85,452.1
2017,11,21,15,45,674.5,73.5,3.1,20.0,294.0,517.89,418.46
2017,11,21,16,0,634.0,68.0,3.2,20.0,247.0,473.37,383.2
2017,11,21,16,15,571.5,60.5,3.2,19.0,199.0,414.0,335.9
2017,11,21,16,30,509.0,53.0,3.2,18.0,151.0,356.24,287.72
2017,11,21,16,45,407.5,42.5,3.2,17.5,106.0,277.98,220.48
2017,11,21,17,0,306.0,32.0,3.2,17.0,61.0,205.71,151.67
2017,11,21,17,15,153.0,16.0,3.45,16.5,30.5,98.99,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,15,161.0,12.5,4.2,6.5,25.0,11.91,0.0
2017,11,22,7,30,322.0,25.0,4.4,7.0,50.0,20.08,9.54
2017,11,22,7,45,439.0,34.5,4.6,7.5,96.0,26.72,18.02
2017,11,22,8,0,556.0,44.0,4.8,8.0,142.0,33.11,24.29
2017,11,22,8,15,622.0,50.5,4.9,8.5,191.5,36.64,27.74
2017,11,22,8,30,688.0,57.0,5.0,9.0,241.0,43.98,34.49
2017,11,22,8,45,735.0,61.0,5.1,9.5,290.5,45.53,35.85
2017,11,22,9,0,782.0,65.0,5.2,10.0,340.0,62.98,37.42
2017,11,22,9,15,811.0,68.0,5.1,10.5,385.0,111.13,59.22
2017,11,22,9,30,840.0,71.0,5.0,11.0,430.0,161.55,94.66
2017,11,22,9,45,863.5,73.0,4.95,11.5,471.0,212.14,136.76
2017,11,22,10,0,887.0,75.0,4.9,12.0,512.0,268.33,186.4
2017,11,22,10,15,902.0,76.5,4.8,12.5,545.5,317.74,231.64
2017,11,22,10,30,917.0,78.0,4.7,13.0,579.0,366.84,276.41
2017,11,22,10,45,930.0,78.5,4.6,13.5,606.0,413.75,318.68
2017,11,22,11,0,943.0,79.0,4.5,14.0,633.0,459.66,359.09
2017,11,22,11,15,949.5,79.5,4.4,14.5,651.5,501.41,395.19
2017,11,22,11,30,956.0,80.0,4.3,15.0,670.0,541.2,428.66
2017,11,22,11,45,746.0,147.5,4.25,15.5,612.0,528.66,420.26
2017,11,22,12,0,536.0,215.0,4.2,16.0,554.0,501.48,399.01
2017,11,22,12,15,750.5,148.0,4.15,16.0,623.0,582.5,464.57
2017,11,22,12,30,965.0,81.0,4.1,16.0,692.0,665.71,531.0
2017,11,22,12,45,965.0,80.0,4.1,16.5,684.5,686.96,547.21
2017,11,22,13,0,965.0,79.0,4.1,17.0,677.0,704.96,561.05
2017,11,22,13,15,959.5,78.0,4.1,17.0,660.0,716.05,570.61
2017,11,22,13,30,954.0,77.0,4.1,17.0,643.0,723.65,577.5
2017,11,22,13,45,946.5,75.5,4.1,17.0,618.5,725.87,580.08
2017,11,22,14,0,939.0,74.0,4.1,17.0,594.0,724.61,580.05
2017,11,22,14,15,926.0,72.5,4.1,17.0,561.5,716.2,574.82
2017,11,22,14,30,913.0,71.0,4.1,17.0,529.0,704.51,567.26
2017,11,22,14,45,802.5,82.0,4.1,17.0,463.0,643.13,521.14
2017,11,22,15,0,692.0,93.0,4.1,17.0,397.0,579.03,471.85
2017,11,22,15,15,755.5,77.5,4.0,16.5,379.0,592.09,484.4
2017,11,22,15,30,819.0,62.0,3.9,16.0,361.0,602.72,494.17
2017,11,22,15,45,781.5,58.0,3.8,16.0,312.0,560.01,460.12
2017,11,22,16,0,744.0,54.0,3.7,16.0,263.0,516.27,424.39
2017,11,22,16,15,684.5,48.5,3.2,15.0,213.0,457.84,376.2
2017,11,22,16,30,625.0,43.0,2.7,14.0,163.0,400.46,326.78
2017,11,22,16,45,523.5,35.0,2.2,13.0,115.0,321.16,257.53
2017,11,22,17,0,422.0,27.0,1.7,12.0,67.0,247.13,184.1
2017,11,22,17,15,211.0,13.5,1.6,11.0,33.5,119.9,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.5,11.5,1.25,4.0,25.0,10.96,0.0
2017,11,23,7,30,371.0,23.0,1.4,5.0,50.0,20.03,9.1
2017,11,23,7,45,482.0,32.0,1.55,6.0,96.0,26.9,18.29
2017,11,23,8,0,593.0,41.0,1.7,7.0,142.0,33.54,24.81
2017,11,23,8,15,656.5,46.5,1.65,7.5,192.0,36.64,27.9
2017,11,23,8,30,720.0,52.0,1.6,8.0,242.0,39.75,30.82
2017,11,23,8,45,753.5,57.0,1.55,9.0,289.5,42.31,33.06
2017,11,23,9,0,787.0,62.0,1.5,10.0,337.0,58.34,34.98
2017,11,23,9,15,814.0,65.5,1.4,10.5,381.0,106.89,56.0
2017,11,23,9,30,841.0,69.0,1.3,11.0,425.0,157.51,90.85
2017,11,23,9,45,859.5,71.0,1.2,12.0,464.0,207.15,131.21
2017,11,23,10,0,878.0,73.0,1.1,13.0,503.0,261.92,178.24
2017,11,23,10,15,891.0,75.0,1.1,13.5,535.5,310.69,221.62
2017,11,23,10,30,904.0,77.0,1.1,14.0,568.0,358.99,264.29
2017,11,23,10,45,912.5,78.0,1.15,15.0,593.0,404.08,303.29
2017,11,23,11,0,921.0,79.0,1.2,16.0,618.0,447.84,340.1
2017,11,23,11,15,926.0,80.0,1.2,16.5,635.0,488.51,373.89
2017,11,23,11,30,931.0,81.0,1.2,17.0,652.0,527.17,405.14
2017,11,23,11,45,936.5,80.0,1.2,17.5,661.5,562.0,432.68
2017,11,23,12,0,942.0,79.0,1.2,18.0,671.0,594.46,457.72
2017,11,23,12,15,942.0,79.0,1.2,18.5,671.5,622.21,478.73
2017,11,23,12,30,942.0,79.0,1.2,19.0,672.0,647.02,497.14
2017,11,23,12,45,939.5,78.0,1.2,19.5,664.0,666.21,511.21
2017,11,23,13,0,937.0,77.0,1.2,20.0,656.0,682.16,522.75
2017,11,23,13,15,931.5,76.5,1.2,20.0,639.5,693.39,531.79
2017,11,23,13,30,926.0,76.0,1.2,20.0,623.0,701.25,538.39
2017,11,23,13,45,917.5,74.5,1.2,20.5,599.0,702.63,539.36
2017,11,23,14,0,909.0,73.0,1.2,21.0,575.0,700.63,537.77
2017,11,23,14,15,896.5,71.5,1.15,21.0,543.5,692.62,532.63
2017,11,23,14,30,884.0,70.0,1.1,21.0,512.0,681.43,525.41
2017,11,23,14,45,865.0,68.0,1.05,21.0,474.0,662.3,512.58
2017,11,23,15,0,846.0,66.0,1.0,21.0,436.0,640.43,497.42
2017,11,23,15,15,820.5,63.5,0.85,20.5,392.5,615.75,479.73
2017,11,23,15,30,795.0,61.0,0.7,20.0,349.0,584.58,456.95
2017,11,23,15,45,757.5,57.0,0.6,20.0,302.0,542.51,425.23
2017,11,23,16,0,720.0,53.0,0.5,20.0,255.0,499.49,391.84
2017,11,23,16,15,662.0,47.5,0.5,19.0,206.0,442.74,348.94
2017,11,23,16,30,604.0,42.0,0.5,18.0,157.0,387.05,304.49
2017,11,23,16,45,503.5,34.5,0.5,17.5,110.5,309.75,240.26
2017,11,23,17,0,403.0,27.0,0.5,17.0,64.0,243.95,175.62
2017,11,23,17,15,201.5,13.5,0.65,16.0,32.0,115.28,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,7,15,178.5,11.0,2.3,7.0,23.5,10.48,0.0
2017,11,24,7,30,357.0,22.0,2.6,8.0,47.0,19.11,7.62
2017,11,24,7,45,468.5,30.5,2.95,9.0,92.0,25.52,16.74
2017,11,24,8,0,580.0,39.0,3.3,10.0,137.0,31.74,22.82
2017,11,24,8,15,643.5,44.5,3.15,10.5,185.5,34.92,25.95
2017,11,24,8,30,707.0,50.0,3.0,11.0,234.0,38.1,28.91
2017,11,24,8,45,747.0,54.0,2.9,12.0,281.5,39.9,30.45
2017,11,24,9,0,787.0,58.0,2.8,13.0,329.0,52.81,31.47
2017,11,24,9,15,813.5,60.5,3.0,14.0,373.0,100.36,50.46
2017,11,24,9,30,840.0,63.0,3.2,15.0,417.0,155.04,87.91
2017,11,24,9,45,858.5,65.5,3.45,16.5,455.5,204.64,127.65
2017,11,24,10,0,877.0,68.0,3.7,18.0,494.0,254.81,170.67
2017,11,24,10,15,889.5,69.5,3.75,18.5,526.5,302.81,213.66
2017,11,24,10,30,902.0,71.0,3.8,19.0,559.0,350.3,256.14
2017,11,24,10,45,910.0,72.5,3.9,20.0,583.5,395.44,295.66
2017,11,24,11,0,918.0,74.0,4.0,21.0,608.0,439.23,333.08
2017,11,24,11,15,923.5,75.0,4.05,21.5,625.5,479.9,367.67
2017,11,24,11,30,929.0,76.0,4.1,22.0,643.0,518.63,399.84
2017,11,24,11,45,926.5,78.0,4.15,22.5,651.0,552.11,427.24
2017,11,24,12,0,924.0,80.0,4.2,23.0,659.0,582.82,451.85
2017,11,24,12,15,924.0,80.0,4.25,23.0,659.5,610.1,474.3
2017,11,24,12,30,924.0,80.0,4.3,23.0,660.0,634.51,494.24
2017,11,24,12,45,919.5,80.5,4.35,23.5,651.5,653.68,509.02
2017,11,24,13,0,915.0,81.0,4.4,24.0,643.0,669.65,521.19
2017,11,24,13,15,776.5,122.0,4.45,24.0,591.0,640.97,499.63
2017,11,24,13,30,638.0,163.0,4.5,24.0,539.0,603.52,471.29
2017,11,24,13,45,761.0,120.5,4.55,24.0,551.5,649.7,508.83
2017,11,24,14,0,884.0,78.0,4.6,24.0,564.0,686.93,539.47
2017,11,24,14,15,871.0,76.0,4.6,23.5,533.0,678.19,534.92
2017,11,24,14,30,858.0,74.0,4.6,23.0,502.0,666.34,528.19
2017,11,24,14,45,827.0,75.5,4.65,23.0,462.5,647.89,515.18
2017,11,24,15,0,796.0,77.0,4.7,23.0,423.0,622.92,497.15
2017,11,24,15,15,768.5,73.5,4.45,22.5,380.5,592.26,474.59
2017,11,24,15,30,741.0,70.0,4.2,22.0,338.0,559.65,450.16
2017,11,24,15,45,702.0,65.0,4.0,22.0,291.5,516.71,416.43
2017,11,24,16,0,663.0,60.0,3.8,22.0,245.0,476.37,383.64
2017,11,24,16,15,602.5,54.0,3.4,20.5,197.0,419.79,338.58
2017,11,24,16,30,542.0,48.0,3.0,19.0,149.0,364.7,292.62
2017,11,24,16,45,442.0,38.5,2.65,18.0,104.5,288.13,226.98
2017,11,24,17,0,342.0,29.0,2.3,17.0,60.0,217.58,157.86
2017,11,24,17,15,171.0,14.5,2.4,16.5,30.0,103.2,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,25,7,15,109.0,12.5,1.35,8.0,20.0,11.91,0.0
2017,11,25,7,30,218.0,25.0,1.5,9.0,40.0,20.48,7.71
2017,11,25,7,45,332.5,37.5,1.7,10.0,82.0,29.91,20.43
2017,11,25,8,0,447.0,50.0,1.9,11.0,124.0,38.9,29.08
2017,11,25,8,15,517.5,58.5,1.7,11.5,171.5,43.83,33.84
2017,11,25,8,30,588.0,67.0,1.5,12.0,219.0,48.63,38.27
2017,11,25,8,45,637.5,72.5,1.35,13.0,266.0,50.76,40.07
2017,11,25,9,0,687.0,78.0,1.2,14.0,313.0,60.86,40.68
2017,11,25,9,15,718.5,82.5,1.1,15.0,356.5,105.45,58.45
2017,11,25,9,30,750.0,87.0,1.0,16.0,400.0,152.71,89.31
2017,11,25,9,45,773.5,89.5,0.95,17.0,439.0,203.46,128.95
2017,11,25,10,0,797.0,92.0,0.9,18.0,478.0,251.0,168.44
2017,11,25,10,15,812.5,94.5,0.9,18.5,510.0,297.47,208.53
2017,11,25,10,30,828.0,97.0,0.9,19.0,542.0,343.96,248.42
2017,11,25,10,45,838.5,99.0,0.9,20.0,567.0,388.0,285.24
2017,11,25,11,0,849.0,101.0,0.9,21.0,592.0,431.14,320.26
2017,11,25,11,15,855.5,102.0,1.0,21.5,609.5,470.47,352.59
2017,11,25,11,30,862.0,103.0,1.1,22.0,627.0,508.13,382.89
2017,11,25,11,45,887.0,94.5,1.25,22.5,640.5,544.97,412.25
2017,11,25,12,0,912.0,86.0,1.4,23.0,654.0,579.42,439.41
2017,11,25,12,15,912.0,86.0,1.5,23.5,655.0,606.49,460.36
2017,11,25,12,30,912.0,86.0,1.6,24.0,656.0,630.73,478.91
2017,11,25,12,45,907.5,86.0,1.7,24.5,648.0,649.28,493.11
2017,11,25,13,0,903.0,86.0,1.8,25.0,640.0,664.64,504.87
2017,11,25,13,15,897.0,85.5,1.85,25.0,623.5,675.31,513.85
2017,11,25,13,30,891.0,85.0,1.9,25.0,607.0,682.73,520.48
2017,11,25,13,45,880.0,84.0,2.0,25.5,583.0,683.03,521.35
2017,11,25,14,0,869.0,83.0,2.1,26.0,559.0,683.6,522.26
2017,11,25,14,15,855.5,81.0,2.1,26.0,528.0,674.99,517.16
2017,11,25,14,30,842.0,79.0,2.1,26.0,497.0,663.28,509.83
2017,11,25,14,45,821.0,77.0,2.15,26.0,459.5,643.65,496.95
2017,11,25,15,0,800.0,75.0,2.2,26.0,422.0,621.37,481.92
2017,11,25,15,15,772.5,72.0,2.05,25.5,379.5,591.36,460.88
2017,11,25,15,30,745.0,69.0,1.9,25.0,337.0,559.38,437.88
2017,11,25,15,45,703.0,64.5,1.75,24.5,290.5,515.28,405.1
2017,11,25,16,0,661.0,60.0,1.6,24.0,244.0,473.91,373.21
2017,11,25,16,15,599.5,54.0,1.55,22.5,196.0,417.01,329.78
2017,11,25,16,30,538.0,48.0,1.5,21.0,148.0,361.64,285.24
2017,11,25,16,45,434.0,38.5,1.45,20.0,103.5,283.45,220.03
2017,11,25,17,0,330.0,29.0,1.4,19.0,59.0,211.54,151.0
2017,11,25,17,15,165.0,14.5,1.5,18.5,29.5,100.21,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,124.0,11.5,1.9,9.5,19.5,10.96,0.0
2017,11,26,7,30,248.0,23.0,2.2,10.0,39.0,18.68,5.56
2017,11,26,7,45,363.5,34.5,2.5,10.5,81.5,27.24,17.98
2017,11,26,8,0,479.0,46.0,2.8,11.0,124.0,35.42,25.93
2017,11,26,8,15,548.5,53.5,2.65,11.5,171.0,39.65,30.06
2017,11,26,8,30,618.0,61.0,2.5,12.0,218.0,43.79,33.9
2017,11,26,8,45,663.0,66.0,2.4,13.0,264.5,45.74,35.56
2017,11,26,9,0,708.0,71.0,2.3,14.0,311.0,53.63,42.42
2017,11,26,9,15,738.5,75.0,2.15,15.0,354.5,103.09,56.5
2017,11,26,9,30,769.0,79.0,2.0,16.0,398.0,150.31,86.92
2017,11,26,9,45,790.0,82.0,1.9,17.0,436.5,197.38,123.75
2017,11,26,10,0,811.0,85.0,1.8,18.0,475.0,245.5,164.24
2017,11,26,10,15,826.0,87.0,1.65,19.0,507.0,291.94,204.35
2017,11,26,10,30,841.0,89.0,1.5,20.0,539.0,338.32,244.0
2017,11,26,10,45,851.5,91.0,1.4,21.0,564.0,382.79,281.38
2017,11,26,11,0,862.0,93.0,1.3,22.0,589.0,426.34,316.79
2017,11,26,11,15,868.5,94.0,1.3,22.0,606.5,466.06,349.89
2017,11,26,11,30,875.0,95.0,1.3,22.0,624.0,504.08,380.89
2017,11,26,11,45,874.0,97.0,1.35,22.5,632.5,537.4,407.22
2017,11,26,12,0,873.0,99.0,1.4,23.0,641.0,568.21,431.05
2017,11,26,12,15,873.0,99.0,1.45,23.0,642.0,594.99,452.36
2017,11,26,12,30,873.0,99.0,1.5,23.0,643.0,619.05,471.38
2017,11,26,12,45,870.5,98.5,1.55,23.5,635.5,638.26,485.77
2017,11,26,13,0,868.0,98.0,1.6,24.0,628.0,654.45,497.81
2017,11,26,13,15,862.0,97.5,1.6,24.0,612.5,665.33,506.57
2017,11,26,13,30,856.0,97.0,1.6,24.0,597.0,673.03,513.02
2017,11,26,13,45,846.5,95.0,1.6,24.0,573.5,673.63,514.48
2017,11,26,14,0,837.0,93.0,1.6,24.0,550.0,671.02,513.67
2017,11,26,14,15,823.5,91.0,1.55,24.0,520.0,662.6,508.35
2017,11,26,14,30,810.0,89.0,1.5,24.0,490.0,651.17,500.85
2017,11,26,14,45,771.5,91.5,1.45,24.0,450.0,625.33,482.69
2017,11,26,15,0,733.0,94.0,1.4,24.0,410.0,600.18,464.8
2017,11,26,15,15,704.0,89.5,1.3,23.5,368.5,568.94,443.02
2017,11,26,15,30,675.0,85.0,1.2,23.0,327.0,535.99,419.44
2017,11,26,15,45,636.0,78.5,1.15,22.5,282.0,493.32,388.2
2017,11,26,16,0,597.0,72.0,1.1,22.0,237.0,450.03,355.36
2017,11,26,16,15,534.0,63.5,1.05,21.0,190.0,391.04,309.66
2017,11,26,16,30,471.0,55.0,1.0,20.0,143.0,333.64,263.15
2017,11,26,16,45,375.0,43.0,1.0,19.0,99.5,258.73,200.88
2017,11,26,17,0,279.0,31.0,1.0,18.0,56.0,189.64,134.88
2017,11,26,17,15,139.5,15.5,1.05,17.5,28.0,73.1,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,15,98.5,12.0,1.6,9.5,18.0,11.44,0.0
2017,11,27,7,30,197.0,24.0,1.9,10.0,36.0,19.8,5.05
2017,11,27,7,45,309.0,37.5,2.2,11.0,77.0,30.26,20.45
2017,11,27,8,0,421.0,51.0,2.5,12.0,118.0,40.22,30.03
2017,11,27,8,15,492.5,60.0,2.65,13.0,164.5,45.53,35.08
2017,11,27,8,30,564.0,69.0,2.8,14.0,211.0,50.7,39.76
2017,11,27,8,45,612.0,75.5,2.95,15.0,257.5,53.55,42.2
2017,11,27,9,0,660.0,82.0,3.1,16.0,304.0,59.94,47.64
2017,11,27,9,15,692.5,86.5,3.35,16.5,347.0,102.93,58.25
2017,11,27,9,30,725.0,91.0,3.6,17.0,390.0,148.75,87.52
2017,11,27,9,45,747.5,94.5,3.9,18.0,428.0,194.66,123.24
2017,11,27,10,0,770.0,98.0,4.2,19.0,466.0,241.84,162.99
2017,11,27,10,15,786.5,101.0,4.2,19.5,498.5,291.65,206.38
2017,11,27,10,30,803.0,104.0,4.2,20.0,531.0,337.64,246.77
2017,11,27,10,45,814.0,106.0,4.25,20.5,556.0,380.75,284.59
2017,11,27,11,0,825.0,108.0,4.3,21.0,581.0,423.07,321.05
2017,11,27,11,15,832.5,109.0,4.35,21.5,598.5,461.94,354.06
2017,11,27,11,30,840.0,110.0,4.4,22.0,616.0,499.29,385.11
2017,11,27,11,45,864.0,102.0,4.45,22.5,629.5,534.61,413.98
2017,11,27,12,0,888.0,94.0,4.5,23.0,643.0,569.0,441.61
2017,11,27,12,15,888.5,94.0,4.5,23.0,644.0,595.87,463.72
2017,11,27,12,30,889.0,94.0,4.5,23.0,645.0,620.01,483.43
2017,11,27,12,45,635.0,174.5,4.55,23.5,566.0,568.6,442.96
2017,11,27,13,0,381.0,255.0,4.6,24.0,487.0,495.6,385.38
2017,11,27,13,15,626.0,173.5,4.6,24.0,543.0,590.14,460.91
2017,11,27,13,30,871.0,92.0,4.6,24.0,599.0,675.22,528.17
2017,11,27,13,45,549.0,169.5,4.6,24.0,484.5,550.52,431.93
2017,11,27,14,0,227.0,247.0,4.6,24.0,370.0,407.24,319.2
2017,11,27,14,15,525.5,166.0,4.55,24.0,431.0,540.34,426.72
2017,11,27,14,30,824.0,85.0,4.5,24.0,492.0,654.11,516.51
2017,11,27,14,45,804.5,82.5,4.45,24.0,455.0,635.29,502.54
2017,11,27,15,0,785.0,80.0,4.4,24.0,418.0,613.82,487.03
2017,11,27,15,15,757.5,76.5,4.2,23.5,376.0,583.69,465.3
2017,11,27,15,30,730.0,73.0,4.0,23.0,334.0,551.61,441.55
2017,11,27,15,45,690.5,68.0,3.85,22.5,288.0,512.26,411.46
2017,11,27,16,0,651.0,63.0,3.7,22.0,242.0,469.44,377.63
2017,11,27,16,15,589.5,56.5,3.25,21.0,194.5,412.49,331.52
2017,11,27,16,30,528.0,50.0,2.8,20.0,147.0,357.01,284.7
2017,11,27,16,45,428.5,39.5,2.4,19.0,102.5,280.55,219.4
2017,11,27,17,0,329.0,29.0,2.0,18.0,58.0,210.09,149.72
2017,11,27,17,15,164.5,14.5,2.0,17.5,29.0,82.41,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,119.0,11.0,2.5,10.5,18.0,10.48,0.0
2017,11,28,7,30,238.0,22.0,2.8,11.0,36.0,17.98,2.72
2017,11,28,7,45,364.5,33.0,3.15,12.0,78.5,26.14,16.71
2017,11,28,8,0,491.0,44.0,3.5,13.0,121.0,33.93,24.32
2017,11,28,8,15,563.0,51.0,3.7,13.5,168.5,37.82,28.12
2017,11,28,8,30,635.0,58.0,3.9,14.0,216.0,41.64,31.66
2017,11,28,8,45,685.0,62.0,4.15,15.0,263.5,47.17,36.52
2017,11,28,9,0,735.0,66.0,4.4,16.0,311.0,50.33,39.14
2017,11,28,9,15,765.0,69.5,4.7,17.0,354.5,95.72,50.49
2017,11,28,9,30,795.0,73.0,5.0,18.0,398.0,143.59,80.27
2017,11,28,9,45,537.0,137.0,5.3,19.0,365.5,193.73,131.21
2017,11,28,10,0,279.0,201.0,5.6,20.0,333.0,223.77,166.75
2017,11,28,10,15,277.0,217.0,5.6,20.5,356.0,253.29,191.47
2017,11,28,10,30,275.0,233.0,5.6,21.0,379.0,282.44,215.78
2017,11,28,10,45,313.0,237.0,5.7,21.5,410.5,315.14,241.95
2017,11,28,11,0,351.0,241.0,5.8,22.0,442.0,350.34,270.16
2017,11,28,11,15,629.0,162.0,5.8,22.5,534.5,418.63,322.74
2017,11,28,11,30,907.0,83.0,5.8,23.0,627.0,503.99,389.74
2017,11,28,11,45,906.0,85.5,5.8,23.5,635.5,538.14,417.91
2017,11,28,12,0,905.0,88.0,5.8,24.0,644.0,569.72,443.53
2017,11,28,12,15,905.0,88.0,5.7,24.0,645.5,596.72,465.83
2017,11,28,12,30,905.0,88.0,5.6,24.0,647.0,620.92,485.6
2017,11,28,12,45,900.5,88.5,5.55,24.5,639.0,640.01,500.33
2017,11,28,13,0,896.0,89.0,5.5,25.0,631.0,655.98,512.44
2017,11,28,13,15,890.0,88.0,5.4,25.0,615.5,666.28,521.05
2017,11,28,13,30,884.0,87.0,5.3,25.0,600.0,673.33,527.13
2017,11,28,13,45,871.5,86.5,5.2,25.0,576.0,676.56,530.16
2017,11,28,14,0,859.0,86.0,5.1,25.0,552.0,673.8,528.77
2017,11,28,14,15,845.0,84.5,5.0,25.0,521.5,665.75,523.45
2017,11,28,14,30,831.0,83.0,4.9,25.0,491.0,654.63,515.78
2017,11,28,14,45,804.0,82.0,4.8,25.0,452.5,632.65,499.82
2017,11,28,15,0,777.0,81.0,4.7,25.0,414.0,608.13,481.77
2017,11,28,15,15,748.5,77.5,4.4,24.5,372.0,577.6,459.22
2017,11,28,15,30,720.0,74.0,4.1,24.0,330.0,548.1,437.18
2017,11,28,15,45,675.5,69.5,3.8,24.0,284.0,503.89,402.4
2017,11,28,16,0,631.0,65.0,3.5,24.0,238.0,459.26,366.38
2017,11,28,16,15,567.5,58.0,3.0,22.5,191.0,401.28,320.37
2017,11,28,16,30,504.0,51.0,2.5,21.0,144.0,344.89,273.63
2017,11,28,16,45,397.5,40.5,2.05,20.0,100.0,265.93,206.76
2017,11,28,17,0,291.0,30.0,1.6,19.0,56.0,193.36,136.43
2017,11,28,17,15,145.5,15.0,1.55,18.5,28.0,74.81,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,15,91.0,11.0,3.4,9.5,16.0,10.48,0.0
2017,11,29,7,30,182.0,22.0,3.6,10.0,32.0,18.1,1.19
2017,11,29,7,45,310.5,34.5,3.8,10.5,73.0,27.69,18.04
2017,11,29,8,0,439.0,47.0,4.0,11.0,114.0,36.83,27.05
2017,11,29,8,15,514.0,55.0,4.1,11.5,161.0,41.42,31.56
2017,11,29,8,30,589.0,63.0,4.2,12.0,208.0,45.92,35.76
2017,11,29,8,45,641.5,68.0,4.3,13.0,255.0,47.77,37.35
2017,11,29,9,0,694.0,73.0,4.4,14.0,302.0,49.66,38.87
2017,11,29,9,15,726.5,77.0,4.35,14.5,346.0,93.25,50.88
2017,11,29,9,30,759.0,81.0,4.3,15.0,390.0,144.39,83.61
2017,11,29,9,45,784.5,83.5,4.25,15.5,429.0,190.97,119.73
2017,11,29,10,0,810.0,86.0,4.2,16.0,468.0,239.08,160.65
2017,11,29,10,15,826.0,88.5,4.15,16.5,500.5,286.0,202.38
2017,11,29,10,30,842.0,91.0,4.1,17.0,533.0,332.99,244.3
2017,11,29,10,45,855.0,91.5,4.1,17.5,559.0,376.93,283.45
2017,11,29,11,0,868.0,92.0,4.1,18.0,585.0,420.12,321.23
2017,11,29,11,15,875.0,93.5,4.0,18.5,603.0,460.71,356.01
2017,11,29,11,30,882.0,95.0,3.9,19.0,621.0,499.65,388.54
2017,11,29,11,45,889.0,94.0,3.85,19.5,631.5,535.19,417.69
2017,11,29,12,0,896.0,93.0,3.8,20.0,642.0,567.25,443.51
2017,11,29,12,15,897.0,93.0,3.75,20.0,643.5,594.68,466.1
2017,11,29,12,30,898.0,93.0,3.7,20.0,645.0,619.38,486.23
2017,11,29,12,45,897.5,92.0,3.65,20.5,638.5,639.35,501.57
