Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,13,0,897.0,91.0,3.6,21.0,632.0,656.33,514.41
2017,11,29,13,15,892.0,90.0,3.5,21.0,617.0,667.38,523.49
2017,11,29,13,30,887.0,89.0,3.4,21.0,602.0,675.22,530.08
2017,11,29,13,45,881.0,86.5,3.35,21.0,579.5,680.7,534.99
2017,11,29,14,0,875.0,84.0,3.3,21.0,557.0,680.15,535.51
2017,11,29,14,15,862.0,82.5,3.15,21.0,527.0,672.86,530.58
2017,11,29,14,30,849.0,81.0,3.0,21.0,497.0,662.45,523.29
2017,11,29,14,45,833.5,77.5,2.9,21.0,460.5,645.15,511.05
2017,11,29,15,0,818.0,74.0,2.8,21.0,424.0,625.03,496.54
2017,11,29,15,15,791.0,71.0,2.55,20.5,381.5,595.62,475.04
2017,11,29,15,30,764.0,68.0,2.3,20.0,339.0,564.15,451.46
2017,11,29,15,45,728.5,63.0,2.05,20.0,293.0,523.57,419.41
2017,11,29,16,0,693.0,58.0,1.8,20.0,247.0,481.92,385.59
2017,11,29,16,15,631.5,52.0,1.6,19.0,198.5,428.09,342.47
2017,11,29,16,30,570.0,46.0,1.4,18.0,150.0,372.47,296.04
2017,11,29,16,45,468.5,37.0,1.2,17.0,105.0,295.93,231.01
2017,11,29,17,0,367.0,28.0,1.0,16.0,60.0,225.39,159.96
2017,11,29,17,15,183.5,14.0,1.0,16.0,30.0,89.49,0.0
2017,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,15,103.0,10.0,1.1,8.5,15.5,9.53,0.0
2017,11,30,7,30,206.0,20.0,1.2,9.0,31.0,16.27,0.0
2017,11,30,7,45,328.5,32.5,1.35,10.0,72.0,25.94,16.51
2017,11,30,8,0,451.0,45.0,1.5,11.0,113.0,35.14,25.57
2017,11,30,8,15,524.5,53.0,1.55,11.5,159.5,39.82,30.15
2017,11,30,8,30,598.0,61.0,1.6,12.0,206.0,44.39,34.42
2017,11,30,8,45,643.5,67.0,1.7,13.0,252.0,47.12,36.8
2017,11,30,9,0,689.0,73.0,1.8,14.0,298.0,49.8,39.03
2017,11,30,9,15,721.0,77.0,1.6,15.0,341.5,90.91,49.69
2017,11,30,9,30,753.0,81.0,1.4,16.0,385.0,141.63,81.21
2017,11,30,9,45,773.5,84.5,1.2,17.0,423.0,187.92,116.19
2017,11,30,10,0,794.0,88.0,1.0,18.0,461.0,235.26,155.16
2017,11,30,10,15,810.0,90.5,1.0,18.5,493.0,281.38,194.91
2017,11,30,10,30,826.0,93.0,1.0,19.0,525.0,327.6,234.77
2017,11,30,10,45,433.5,164.5,1.0,20.0,392.0,291.48,218.33
2017,11,30,11,0,41.0,236.0,1.0,21.0,259.0,227.37,175.25
2017,11,30,11,15,54.5,251.0,0.95,21.5,283.0,250.01,192.48
2017,11,30,11,30,68.0,266.0,0.9,22.0,307.0,273.85,210.12
2017,11,30,11,45,290.0,241.0,0.9,22.5,418.0,368.02,281.1
2017,11,30,12,0,512.0,216.0,0.9,23.0,529.0,476.52,361.02
2017,11,30,12,15,311.0,252.0,0.9,23.0,442.5,414.43,314.93
2017,11,30,12,30,110.0,288.0,0.9,23.0,356.0,336.79,256.58
2017,11,30,12,45,96.5,281.5,0.9,23.0,340.5,327.54,250.36
2017,11,30,13,0,83.0,275.0,0.9,23.0,325.0,317.26,242.86
2017,11,30,13,15,59.5,255.5,0.95,23.0,291.0,286.67,220.03
2017,11,30,13,30,36.0,236.0,1.0,23.0,257.0,254.75,195.95
2017,11,30,13,45,27.5,219.0,1.05,23.5,235.0,227.67,175.23
2017,11,30,14,0,19.0,202.0,1.1,24.0,213.0,206.41,158.8
2017,11,30,14,15,132.0,207.5,1.2,23.5,273.0,303.95,237.08
2017,11,30,14,30,245.0,213.0,1.3,23.0,333.0,396.07,309.3
2017,11,30,14,45,500.5,149.5,1.4,23.0,371.0,503.93,394.27
2017,11,30,15,0,756.0,86.0,1.5,23.0,409.0,597.14,466.37
2017,11,30,15,15,727.0,82.0,1.45,22.5,367.0,569.12,445.96
2017,11,30,15,30,698.0,78.0,1.4,22.0,325.0,536.86,422.95
2017,11,30,15,45,657.0,72.5,1.4,22.0,280.0,494.26,390.9
2017,11,30,16,0,616.0,67.0,1.4,22.0,235.0,451.09,357.33
2017,11,30,16,15,553.0,59.5,1.3,20.5,188.5,393.46,312.73
2017,11,30,16,30,490.0,52.0,1.2,19.0,142.0,337.37,267.19
2017,11,30,16,45,390.5,41.0,1.2,18.0,98.5,262.03,204.01
2017,11,30,17,0,291.0,30.0,1.2,17.0,55.0,192.62,135.93
2017,11,30,17,15,145.5,15.0,1.3,16.5,27.5,74.54,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,67.5,10.5,0.95,9.5,14.0,10.01,0.0
2017,12,1,7,30,135.0,21.0,1.1,10.0,28.0,16.65,0.0
2017,12,1,7,45,250.0,36.0,1.3,10.5,66.5,28.13,18.19
2017,12,1,8,0,365.0,51.0,1.5,11.0,105.0,39.2,29.11
2017,12,1,8,15,440.0,61.5,1.55,11.5,150.5,47.66,37.13
2017,12,1,8,30,515.0,72.0,1.6,12.0,196.0,54.12,43.12
2017,12,1,8,45,568.0,79.0,1.65,13.0,242.0,57.23,45.84
2017,12,1,9,0,621.0,86.0,1.7,14.0,288.0,60.35,48.41
2017,12,1,9,15,655.0,91.5,1.85,15.0,330.5,97.36,57.83
2017,12,1,9,30,689.0,97.0,2.0,16.0,373.0,141.77,84.33
2017,12,1,9,45,715.5,100.0,2.2,17.0,411.0,185.76,117.26
2017,12,1,10,0,742.0,103.0,2.4,18.0,449.0,231.48,154.93
2017,12,1,10,15,759.0,106.0,2.4,18.5,481.0,276.3,193.82
2017,12,1,10,30,776.0,109.0,2.4,19.0,513.0,321.42,233.14
2017,12,1,10,45,789.5,110.5,2.45,20.0,538.5,367.13,272.09
2017,12,1,11,0,803.0,112.0,2.5,21.0,564.0,408.85,307.09
2017,12,1,11,15,810.5,113.5,2.5,21.5,581.5,447.32,339.31
2017,12,1,11,30,818.0,115.0,2.5,22.0,599.0,484.36,369.6
2017,12,1,11,45,840.0,107.5,2.55,22.5,612.0,518.34,397.07
2017,12,1,12,0,862.0,100.0,2.6,23.0,625.0,551.16,423.13
2017,12,1,12,15,862.5,100.0,2.55,23.0,626.5,578.08,444.73
2017,12,1,12,30,863.0,100.0,2.5,23.0,628.0,602.37,463.98
2017,12,1,12,45,860.5,99.5,2.5,23.5,621.0,621.62,478.52
2017,12,1,13,0,858.0,99.0,2.5,24.0,614.0,637.92,490.66
2017,12,1,13,15,852.0,98.0,2.45,24.0,599.0,648.48,499.22
2017,12,1,13,30,846.0,97.0,2.4,24.0,584.0,655.9,505.43
2017,12,1,13,45,835.5,95.5,2.4,24.0,561.0,656.72,507.06
2017,12,1,14,0,825.0,94.0,2.4,24.0,538.0,654.39,506.4
2017,12,1,14,15,751.0,104.0,2.35,23.5,490.5,621.54,483.57
2017,12,1,14,30,677.0,114.0,2.3,23.0,443.0,584.88,457.75
2017,12,1,14,45,714.0,100.0,2.25,23.0,424.0,591.81,464.27
2017,12,1,15,0,751.0,86.0,2.2,23.0,405.0,595.03,467.62
2017,12,1,15,15,722.5,82.0,1.9,22.5,364.0,565.03,445.29
2017,12,1,15,30,694.0,78.0,1.6,22.0,323.0,533.27,421.29
2017,12,1,15,45,653.5,72.5,1.3,22.0,278.0,491.18,388.04
2017,12,1,16,0,613.0,67.0,1.0,22.0,233.0,448.5,353.45
2017,12,1,16,15,550.5,59.5,1.0,21.0,187.0,391.36,309.32
2017,12,1,16,30,488.0,52.0,1.0,20.0,141.0,335.73,264.25
2017,12,1,16,45,388.0,41.0,1.05,19.0,98.0,260.36,201.6
2017,12,1,17,0,288.0,30.0,1.1,18.0,55.0,190.94,133.86
2017,12,1,17,15,144.0,15.0,1.15,17.5,27.5,73.81,0.0
2017,12,1,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,10.0,1.75,11.5,10.0,9.53,0.0
2017,12,2,7,30,0.0,20.0,2.0,12.0,20.0,18.05,0.0
2017,12,2,7,45,88.0,37.0,2.3,12.5,50.0,30.11,19.47
2017,12,2,8,0,176.0,54.0,2.6,13.0,80.0,43.25,32.33
2017,12,2,8,15,209.0,73.0,2.6,13.5,114.5,57.36,45.35
2017,12,2,8,30,242.0,92.0,2.6,14.0,149.0,71.0,57.7
2017,12,2,8,45,274.5,105.5,2.65,15.0,183.5,80.39,65.92
2017,12,2,9,0,307.0,119.0,2.7,16.0,218.0,89.48,73.63
2017,12,2,9,15,512.5,104.0,2.9,17.0,296.0,99.12,63.54
2017,12,2,9,30,718.0,89.0,3.1,18.0,374.0,136.11,78.18
2017,12,2,9,45,744.5,92.0,3.35,19.0,413.0,181.43,111.8
2017,12,2,10,0,771.0,95.0,3.6,20.0,452.0,228.42,150.39
2017,12,2,10,15,788.0,97.5,3.55,20.5,484.5,277.64,192.83
2017,12,2,10,30,805.0,100.0,3.5,21.0,517.0,323.11,232.54
2017,12,2,10,45,818.0,101.5,3.5,21.5,542.5,366.32,270.25
2017,12,2,11,0,831.0,103.0,3.5,22.0,568.0,408.93,306.78
2017,12,2,11,15,838.5,104.0,3.45,22.0,586.0,447.93,340.36
2017,12,2,11,30,846.0,105.0,3.4,22.0,604.0,485.43,372.03
2017,12,2,11,45,864.0,100.0,3.35,22.5,617.0,520.62,400.54
2017,12,2,12,0,882.0,95.0,3.3,23.0,630.0,554.39,427.32
2017,12,2,12,15,655.5,169.5,3.25,23.0,567.5,529.13,408.9
2017,12,2,12,30,429.0,244.0,3.2,23.0,505.0,487.93,377.4
2017,12,2,12,45,652.0,170.0,3.2,23.5,562.0,565.68,438.16
2017,12,2,13,0,875.0,96.0,3.2,24.0,619.0,643.18,497.56
2017,12,2,13,15,546.5,181.0,3.15,24.0,504.5,536.28,415.98
2017,12,2,13,30,218.0,266.0,3.1,24.0,390.0,408.52,316.73
2017,12,2,13,45,262.0,248.5,3.1,24.0,392.5,431.59,336.03
2017,12,2,14,0,306.0,231.0,3.1,24.0,395.0,447.08,349.12
2017,12,2,14,15,299.0,220.0,3.05,24.0,373.0,434.83,340.44
2017,12,2,14,30,292.0,209.0,3.0,24.0,351.0,421.33,330.87
2017,12,2,14,45,495.0,148.5,3.0,24.0,367.5,497.29,392.54
2017,12,2,15,0,698.0,88.0,3.0,24.0,384.0,562.19,444.52
2017,12,2,15,15,652.5,90.5,2.8,23.5,345.5,529.88,420.17
2017,12,2,15,30,607.0,93.0,2.6,23.0,307.0,496.24,394.82
2017,12,2,15,45,576.5,83.5,2.45,23.0,264.5,457.33,364.56
2017,12,2,16,0,546.0,74.0,2.3,23.0,222.0,417.56,332.73
2017,12,2,16,15,490.0,64.5,2.0,22.0,178.0,363.44,289.37
2017,12,2,16,30,434.0,55.0,1.7,21.0,134.0,310.59,245.36
2017,12,2,16,45,347.0,42.5,1.4,20.0,93.0,241.67,186.95
2017,12,2,17,0,260.0,30.0,1.1,19.0,52.0,178.09,124.08
2017,12,2,17,15,130.0,15.0,1.1,18.5,26.0,67.93,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,2.0,1.05,14.5,2.0,1.91,0.0
2017,12,3,7,30,0.0,4.0,1.3,15.0,4.0,3.7,0.0
2017,12,3,7,45,0.0,10.5,1.6,15.5,10.5,9.72,2.33
2017,12,3,8,0,0.0,17.0,1.9,16.0,17.0,15.75,8.06
2017,12,3,8,15,0.0,25.0,1.95,16.5,25.0,23.18,14.82
2017,12,3,8,30,0.0,33.0,2.0,17.0,33.0,30.62,21.52
2017,12,3,8,45,0.0,41.5,2.15,17.5,41.5,38.54,28.53
2017,12,3,9,0,0.0,50.0,2.3,18.0,50.0,46.46,35.45
2017,12,3,9,15,0.0,57.5,2.4,18.5,57.5,53.46,39.4
2017,12,3,9,30,0.0,65.0,2.5,19.0,65.0,60.46,45.06
2017,12,3,9,45,0.0,72.0,2.65,19.5,72.0,67.0,50.27
2017,12,3,10,0,0.0,79.0,2.8,20.0,79.0,73.55,55.44
2017,12,3,10,15,0.0,116.0,2.9,20.5,116.0,106.72,82.29
2017,12,3,10,30,0.0,153.0,3.0,21.0,153.0,139.58,108.46
2017,12,3,10,45,0.5,160.5,3.1,21.5,160.5,147.02,113.96
2017,12,3,11,0,1.0,168.0,3.2,22.0,168.0,154.52,119.53
2017,12,3,11,15,7.5,189.0,3.2,22.0,193.0,176.63,136.88
2017,12,3,11,30,14.0,210.0,3.2,22.0,218.0,199.46,154.74
2017,12,3,11,45,7.0,187.5,3.2,22.5,191.5,176.91,136.59
2017,12,3,12,0,0.0,165.0,3.2,23.0,165.0,153.34,117.68
2017,12,3,12,15,8.0,192.5,3.2,23.0,197.5,183.64,141.66
2017,12,3,12,30,16.0,220.0,3.2,23.0,230.0,214.8,166.13
2017,12,3,12,45,45.5,245.0,3.25,23.0,272.5,261.05,202.59
2017,12,3,13,0,75.0,270.0,3.3,23.0,315.0,306.69,238.33
2017,12,3,13,15,158.0,266.0,3.35,23.0,357.5,364.32,284.14
2017,12,3,13,30,241.0,262.0,3.4,23.0,400.0,418.59,327.1
2017,12,3,13,45,292.0,242.5,3.5,23.0,403.5,444.13,347.91
2017,12,3,14,0,343.0,223.0,3.6,23.0,407.0,462.04,363.19
2017,12,3,14,15,342.5,210.0,3.65,23.0,385.0,451.83,356.33
2017,12,3,14,30,342.0,197.0,3.7,23.0,363.0,440.1,348.36
2017,12,3,14,45,397.0,171.0,3.75,23.0,349.5,457.41,363.37
2017,12,3,15,0,452.0,145.0,3.8,23.0,336.0,463.38,369.63
2017,12,3,15,15,429.5,134.5,3.7,22.5,301.5,434.64,348.35
2017,12,3,15,30,407.0,124.0,3.6,22.0,267.0,404.86,325.9
2017,12,3,15,45,477.5,98.5,3.5,22.0,244.5,411.62,331.91
2017,12,3,16,0,548.0,73.0,3.4,22.0,222.0,416.9,335.58
2017,12,3,16,15,484.5,64.5,3.0,21.5,177.5,359.89,288.59
2017,12,3,16,30,421.0,56.0,2.6,21.0,133.0,304.47,241.64
2017,12,3,16,45,325.5,43.5,2.2,20.5,92.0,231.94,179.69
2017,12,3,17,0,230.0,31.0,1.8,20.0,51.0,165.72,115.07
2017,12,3,17,15,115.0,15.5,1.85,19.5,25.5,62.15,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,15,52.5,9.0,3.8,18.0,11.0,8.58,0.0
2017,12,4,7,30,105.0,18.0,3.9,18.0,22.0,14.27,0.0
2017,12,4,7,45,230.5,32.0,4.05,18.5,59.0,25.02,14.41
2017,12,4,8,0,356.0,46.0,4.2,19.0,96.0,36.69,25.79
2017,12,4,8,15,435.0,55.5,4.35,19.5,140.0,42.62,31.41
2017,12,4,8,30,514.0,65.0,4.5,20.0,184.0,48.38,36.66
2017,12,4,8,45,257.0,56.0,4.65,20.5,115.5,39.73,29.16
2017,12,4,9,0,0.0,47.0,4.8,21.0,47.0,43.66,32.53
2017,12,4,9,15,0.0,54.0,5.05,21.5,54.0,50.19,36.18
2017,12,4,9,30,0.0,61.0,5.3,22.0,61.0,56.72,41.42
2017,12,4,9,45,0.0,67.5,5.6,22.5,67.5,62.8,46.22
2017,12,4,10,0,0.0,74.0,5.9,23.0,74.0,68.87,50.98
2017,12,4,10,15,4.0,125.5,5.9,23.5,127.5,115.96,88.78
2017,12,4,10,30,8.0,177.0,5.9,24.0,181.0,162.48,125.54
2017,12,4,10,45,4.0,99.5,5.95,24.5,101.5,93.76,70.27
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,20.44,10.96
2017,12,4,11,15,150.0,141.5,5.9,25.0,229.5,191.14,146.55
2017,12,4,11,30,300.0,261.0,5.8,25.0,437.0,373.08,287.48
2017,12,4,11,45,567.5,181.0,5.7,25.5,520.5,445.59,343.4
2017,12,4,12,0,835.0,101.0,5.6,26.0,604.0,531.56,410.25
2017,12,4,12,15,532.5,192.5,5.45,26.0,513.5,478.45,369.92
2017,12,4,12,30,230.0,284.0,5.3,26.0,423.0,403.27,311.06
2017,12,4,12,45,202.5,283.0,5.2,26.5,404.5,394.68,304.29
2017,12,4,13,0,175.0,282.0,5.1,27.0,386.0,384.3,295.89
2017,12,4,13,15,336.0,243.5,4.95,27.0,437.0,458.49,354.71
2017,12,4,13,30,497.0,205.0,4.8,27.0,488.0,536.45,415.41
2017,12,4,13,45,493.0,198.0,4.7,27.5,469.5,534.59,413.59
2017,12,4,14,0,489.0,191.0,4.6,28.0,451.0,530.69,410.53
2017,12,4,14,15,637.5,139.0,4.45,27.5,459.0,580.72,451.27
2017,12,4,14,30,786.0,87.0,4.3,27.0,467.0,620.05,484.03
2017,12,4,14,45,765.5,84.0,4.15,27.0,431.5,601.04,470.19
2017,12,4,15,0,745.0,81.0,4.0,27.0,396.0,579.5,454.54
2017,12,4,15,15,717.0,77.5,3.75,26.5,356.0,552.91,435.36
2017,12,4,15,30,689.0,74.0,3.5,26.0,316.0,522.47,412.83
2017,12,4,15,45,648.5,69.0,3.25,26.0,272.0,481.43,380.79
2017,12,4,16,0,608.0,64.0,3.0,26.0,228.0,439.85,347.45
2017,12,4,16,15,545.0,57.0,2.6,25.0,182.5,383.6,302.61
2017,12,4,16,30,482.0,50.0,2.2,24.0,137.0,328.91,257.31
2017,12,4,16,45,383.0,39.5,1.85,23.5,95.5,255.25,195.15
2017,12,4,17,0,284.0,29.0,1.5,23.0,54.0,187.5,128.78
2017,12,4,17,15,142.0,14.5,1.55,22.5,27.0,72.24,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.5,5.2,10.5,5.5,5.24,0.0
2017,12,5,7,30,0.0,11.0,5.3,10.0,11.0,10.2,0.0
2017,12,5,7,45,7.0,29.5,5.4,10.0,30.5,26.74,16.21
2017,12,5,8,0,14.0,48.0,5.5,10.0,50.0,41.78,31.25
2017,12,5,8,15,27.5,68.0,5.65,10.0,74.0,57.92,46.37
2017,12,5,8,30,41.0,88.0,5.8,10.0,98.0,73.71,61.0
2017,12,5,8,45,53.0,107.0,6.0,10.5,122.5,88.47,74.37
2017,12,5,9,0,65.0,126.0,6.2,11.0,147.0,102.9,87.17
2017,12,5,9,15,81.0,146.0,6.15,11.0,175.5,122.79,97.95
2017,12,5,9,30,97.0,166.0,6.1,11.0,204.0,146.5,115.86
2017,12,5,9,45,48.5,137.0,6.1,11.5,156.0,126.4,100.22
2017,12,5,10,0,0.0,108.0,6.1,12.0,108.0,99.23,79.05
2017,12,5,10,15,26.0,162.0,6.05,12.5,175.5,149.54,120.04
2017,12,5,10,30,52.0,216.0,6.0,13.0,243.0,203.99,164.1
2017,12,5,10,45,31.5,205.0,5.95,13.5,222.0,193.09,155.28
2017,12,5,11,0,11.0,194.0,5.9,14.0,201.0,181.04,145.36
2017,12,5,11,15,11.5,200.5,5.85,14.0,207.5,188.37,151.26
2017,12,5,11,30,12.0,207.0,5.8,14.0,214.0,195.72,157.17
2017,12,5,11,45,6.0,172.5,5.8,14.5,176.0,162.65,129.75
2017,12,5,12,0,0.0,138.0,5.8,15.0,138.0,128.37,101.29
2017,12,5,12,15,0.0,138.5,5.8,15.0,138.5,129.03,101.84
2017,12,5,12,30,0.0,139.0,5.8,15.0,139.0,129.7,102.38
2017,12,5,12,45,0.0,130.5,5.85,15.5,130.5,121.89,95.8
2017,12,5,13,0,0.0,122.0,5.9,16.0,122.0,114.01,89.19
2017,12,5,13,15,0.0,85.5,5.9,16.0,85.5,79.67,60.87
2017,12,5,13,30,0.0,49.0,5.9,16.0,49.0,45.58,32.56
2017,12,5,13,45,0.0,29.0,5.95,16.5,29.0,26.95,16.97
2017,12,5,14,0,0.0,9.0,6.0,17.0,9.0,8.35,1.36
2017,12,5,14,15,27.0,106.5,6.0,16.5,119.5,120.93,96.14
2017,12,5,14,30,54.0,204.0,6.0,16.0,230.0,242.75,197.13
2017,12,5,14,45,51.5,189.5,6.0,16.0,213.0,227.85,185.18
2017,12,5,15,0,49.0,175.0,6.0,16.0,196.0,212.73,173.15
2017,12,5,15,15,46.0,158.0,5.95,15.5,176.0,194.2,158.47
2017,12,5,15,30,43.0,141.0,5.9,15.0,156.0,175.47,143.4
2017,12,5,15,45,37.5,122.5,5.85,15.0,134.0,153.26,124.86
2017,12,5,16,0,32.0,104.0,5.8,15.0,112.0,130.97,105.96
2017,12,5,16,15,23.0,84.5,5.55,14.5,90.0,105.36,84.07
2017,12,5,16,30,14.0,65.0,5.3,14.0,68.0,74.28,57.25
2017,12,5,16,45,7.0,45.5,5.05,13.5,47.0,50.36,36.29
2017,12,5,17,0,0.0,26.0,4.8,13.0,26.0,25.6,13.81
2017,12,5,17,15,0.0,13.0,4.7,12.5,13.0,12.39,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.0,3.1,4.5,1.0,0.92,0.0
2017,12,6,8,0,0.0,2.0,3.1,5.0,2.0,1.85,0.0
2017,12,6,8,15,0.0,3.0,3.05,5.0,3.0,2.77,0.0
2017,12,6,8,30,0.0,4.0,3.0,5.0,4.0,3.7,0.0
2017,12,6,8,45,0.0,5.0,2.95,5.0,5.0,4.63,0.0
2017,12,6,9,0,0.0,6.0,2.9,5.0,6.0,5.56,0.0
2017,12,6,9,15,0.0,6.0,2.9,5.0,6.0,5.56,0.0
2017,12,6,9,30,0.0,6.0,2.9,5.0,6.0,5.56,0.0
2017,12,6,9,45,0.0,54.5,2.95,5.0,54.5,50.67,39.04
2017,12,6,10,0,0.0,103.0,3.0,5.0,103.0,94.85,77.37
2017,12,6,10,15,0.0,105.5,3.05,5.0,105.5,97.4,79.34
2017,12,6,10,30,0.0,108.0,3.1,5.0,108.0,99.89,81.33
2017,12,6,10,45,0.0,120.5,3.2,5.0,120.5,111.32,90.99
2017,12,6,11,0,0.0,133.0,3.3,5.0,133.0,122.83,100.67
2017,12,6,11,15,4.5,165.5,3.4,5.0,168.5,154.24,127.2
2017,12,6,11,30,9.0,198.0,3.5,5.0,204.0,186.23,154.03
2017,12,6,11,45,4.5,179.5,3.6,5.5,182.5,168.29,138.55
2017,12,6,12,0,0.0,161.0,3.7,6.0,161.0,149.6,122.53
2017,12,6,12,15,0.0,144.0,3.8,6.0,144.0,134.14,109.48
2017,12,6,12,30,0.0,127.0,3.9,6.0,127.0,118.46,96.22
2017,12,6,12,45,0.0,93.0,4.0,6.0,93.0,86.69,69.18
2017,12,6,13,0,0.0,59.0,4.1,6.0,59.0,54.92,41.95
2017,12,6,13,15,0.0,52.0,4.1,6.0,52.0,48.38,36.36
2017,12,6,13,30,0.0,45.0,4.1,6.0,45.0,41.85,30.75
2017,12,6,13,45,5.0,116.0,4.15,6.5,119.0,111.9,91.09
2017,12,6,14,0,10.0,187.0,4.2,7.0,193.0,185.29,153.24
2017,12,6,14,15,5.0,122.5,4.15,6.5,125.5,118.72,97.08
2017,12,6,14,30,0.0,58.0,4.1,6.0,58.0,53.94,41.47
2017,12,6,14,45,0.0,36.5,4.05,6.0,36.5,33.9,24.1
2017,12,6,15,0,0.0,15.0,4.0,6.0,15.0,13.91,6.6
2017,12,6,15,15,0.0,13.0,3.9,6.0,13.0,12.05,4.99
2017,12,6,15,30,0.0,11.0,3.8,6.0,11.0,10.19,3.37
2017,12,6,15,45,0.0,9.5,3.75,6.0,9.5,8.8,2.14
2017,12,6,16,0,0.0,8.0,3.7,6.0,8.0,7.41,0.9
2017,12,6,16,15,0.0,6.5,3.45,5.5,6.5,6.02,0.0
2017,12,6,16,30,0.0,5.0,3.2,5.0,5.0,4.63,0.0
2017,12,6,16,45,0.0,3.5,2.95,5.0,3.5,3.24,0.0
2017,12,6,17,0,0.0,2.0,2.7,5.0,2.0,1.85,0.0
2017,12,6,17,15,0.0,1.0,2.45,5.0,1.0,0.95,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,2.5,2.65,5.0,2.5,0.0,0.0
2017,12,7,7,30,0.0,5.0,2.6,5.0,5.0,4.77,0.0
2017,12,7,7,45,0.0,14.5,2.6,5.5,14.5,13.44,5.24
2017,12,7,8,0,0.0,24.0,2.6,6.0,24.0,22.27,14.29
2017,12,7,8,15,0.0,35.5,2.7,6.0,35.5,32.97,24.44
2017,12,7,8,30,0.0,47.0,2.8,6.0,47.0,43.68,34.53
2017,12,7,8,45,0.0,59.0,2.9,6.0,59.0,54.63,44.72
2017,12,7,9,0,0.0,71.0,3.0,6.0,71.0,65.31,54.52
2017,12,7,9,15,0.0,74.0,3.15,6.0,74.0,68.44,54.58
2017,12,7,9,30,0.0,77.0,3.3,6.0,77.0,71.44,57.09
2017,12,7,9,45,0.0,80.5,3.5,6.0,80.5,74.79,59.86
2017,12,7,10,0,0.0,84.0,3.7,6.0,84.0,78.09,62.58
2017,12,7,10,15,0.0,107.5,3.9,6.0,107.5,99.14,80.61
2017,12,7,10,30,0.0,131.0,4.1,6.0,131.0,120.23,98.51
2017,12,7,10,45,0.0,135.0,4.35,6.5,135.0,124.22,101.55
2017,12,7,11,0,0.0,139.0,4.6,7.0,139.0,128.19,104.59
2017,12,7,11,15,0.0,135.5,4.75,7.0,135.5,125.36,102.06
2017,12,7,11,30,0.0,132.0,4.9,7.0,132.0,122.43,99.48
2017,12,7,11,45,2.5,160.0,5.05,7.0,162.0,149.49,122.33
2017,12,7,12,0,5.0,188.0,5.2,7.0,192.0,176.99,145.43
2017,12,7,12,15,7.0,195.0,5.3,7.0,200.0,185.27,152.37
2017,12,7,12,30,9.0,202.0,5.4,7.0,208.0,193.74,159.53
2017,12,7,12,45,4.5,153.5,5.5,7.0,156.5,146.17,119.51
2017,12,7,13,0,0.0,105.0,5.6,7.0,105.0,97.98,78.62
2017,12,7,13,15,6.5,154.0,5.65,6.5,158.0,148.67,122.17
2017,12,7,13,30,13.0,203.0,5.7,6.0,211.0,200.9,166.83
2017,12,7,13,45,6.5,175.5,5.8,6.0,179.5,170.67,141.3
2017,12,7,14,0,0.0,148.0,5.9,6.0,148.0,140.08,115.36
2017,12,7,14,15,0.0,127.5,5.85,6.0,127.5,120.39,98.71
2017,12,7,14,30,0.0,107.0,5.8,6.0,107.0,100.59,81.88
2017,12,7,14,45,0.0,119.5,5.75,6.0,119.5,113.46,93.19
2017,12,7,15,0,0.0,132.0,5.7,6.0,132.0,127.18,105.24
2017,12,7,15,15,0.0,118.5,5.5,5.5,118.5,114.35,94.54
2017,12,7,15,30,0.0,105.0,5.3,5.0,105.0,101.48,83.68
2017,12,7,15,45,0.0,90.5,5.15,4.5,90.5,87.48,71.67
2017,12,7,16,0,0.0,76.0,5.0,4.0,76.0,73.39,59.38
2017,12,7,16,15,0.0,61.0,4.8,3.5,61.0,58.64,46.28
2017,12,7,16,30,0.0,46.0,4.6,3.0,46.0,43.69,32.83
2017,12,7,16,45,0.0,32.0,4.4,2.5,32.0,29.73,20.11
2017,12,7,17,0,0.0,18.0,4.2,2.0,18.0,16.7,7.6
2017,12,7,17,15,0.0,9.0,3.95,1.5,9.0,8.58,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.7,-0.5,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,20.02,0.0
2017,12,8,7,45,264.0,28.5,1.9,0.0,62.5,23.18,13.18
2017,12,8,8,0,528.0,36.0,2.0,0.0,104.0,30.68,22.35
2017,12,8,8,15,608.0,42.5,1.95,0.5,153.0,34.78,26.69
2017,12,8,8,30,688.0,49.0,1.9,1.0,202.0,38.88,30.76
2017,12,8,8,45,739.0,53.5,1.85,1.5,251.0,41.07,32.89
2017,12,8,9,0,790.0,58.0,1.8,2.0,300.0,43.3,34.93
2017,12,8,9,15,823.0,61.5,1.75,2.5,346.0,70.34,39.23
2017,12,8,9,30,856.0,65.0,1.7,3.0,392.0,120.45,65.48
2017,12,8,9,45,879.5,67.0,1.7,4.0,433.5,170.46,102.51
2017,12,8,10,0,903.0,69.0,1.7,5.0,475.0,226.14,149.74
2017,12,8,10,15,919.0,71.0,1.8,5.5,509.5,276.17,195.17
2017,12,8,10,30,935.0,73.0,1.9,6.0,544.0,326.05,241.15
2017,12,8,10,45,946.5,74.0,2.05,6.5,572.0,373.19,284.82
2017,12,8,11,0,958.0,75.0,2.2,7.0,600.0,419.26,326.89
2017,12,8,11,15,965.0,76.0,2.3,7.0,619.5,462.24,366.16
2017,12,8,11,30,972.0,77.0,2.4,7.0,639.0,503.35,403.09
2017,12,8,11,45,973.5,78.5,2.5,7.5,649.5,540.29,435.18
2017,12,8,12,0,975.0,80.0,2.6,8.0,660.0,574.64,464.44
2017,12,8,12,15,975.5,80.0,2.65,8.0,662.5,604.28,490.09
2017,12,8,12,30,976.0,80.0,2.7,8.0,665.0,630.98,513.0
2017,12,8,12,45,973.0,80.0,2.8,8.5,658.5,652.6,530.9
2017,12,8,13,0,970.0,80.0,2.9,9.0,652.0,670.95,545.99
2017,12,8,13,15,964.5,79.5,2.95,9.0,636.5,683.91,557.55
2017,12,8,13,30,959.0,79.0,3.0,9.0,621.0,693.44,566.37
2017,12,8,13,45,948.5,78.0,3.1,9.5,597.5,695.82,568.85
2017,12,8,14,0,938.0,77.0,3.2,10.0,574.0,694.73,568.62
2017,12,8,14,15,924.0,75.5,3.2,10.0,543.0,687.45,564.19
2017,12,8,14,30,910.0,74.0,3.2,10.0,512.0,676.92,557.16
2017,12,8,14,45,887.0,73.0,3.25,10.0,473.5,662.02,546.65
2017,12,8,15,0,864.0,72.0,3.3,10.0,435.0,640.56,530.9
2017,12,8,15,15,836.0,68.5,3.1,9.5,391.5,610.5,508.18
2017,12,8,15,30,808.0,65.0,2.9,9.0,348.0,578.23,483.15
2017,12,8,15,45,767.5,61.0,2.7,9.0,300.5,536.19,448.64
2017,12,8,16,0,727.0,57.0,2.5,9.0,253.0,493.09,412.25
2017,12,8,16,15,664.0,51.0,2.1,8.0,203.5,434.98,363.16
2017,12,8,16,30,601.0,45.0,1.7,7.0,154.0,377.84,312.87
2017,12,8,16,45,498.0,36.0,1.35,6.5,108.0,305.49,247.55
2017,12,8,17,0,395.0,27.0,1.0,6.0,62.0,234.45,172.33
2017,12,8,17,15,197.5,13.5,0.95,6.0,31.0,93.97,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,0.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,15,129.5,6.5,4.0,0.5,10.0,0.0,0.0
2017,12,9,7,30,259.0,13.0,4.1,1.0,20.0,12.39,0.0
2017,12,9,7,45,402.5,22.0,4.2,1.5,60.5,18.74,9.18
2017,12,9,8,0,546.0,31.0,4.3,2.0,101.0,25.79,17.65
2017,12,9,8,15,623.5,37.0,4.15,3.0,149.0,29.68,21.67
2017,12,9,8,30,701.0,43.0,4.0,4.0,197.0,33.54,25.41
2017,12,9,8,45,739.5,48.5,3.9,5.0,244.0,36.8,28.45
2017,12,9,9,0,778.0,54.0,3.8,6.0,291.0,39.99,31.29
2017,12,9,9,15,810.0,57.5,3.85,7.0,336.0,64.58,34.92
2017,12,9,9,30,842.0,61.0,3.9,8.0,381.0,113.82,59.67
2017,12,9,9,45,864.5,63.0,3.95,9.5,421.0,167.73,99.22
2017,12,9,10,0,887.0,65.0,4.0,11.0,461.0,217.65,140.75
2017,12,9,10,15,902.5,66.5,4.3,12.0,495.0,266.28,184.29
2017,12,9,10,30,918.0,68.0,4.6,13.0,529.0,314.73,228.45
2017,12,9,10,45,930.0,69.0,4.9,14.0,556.0,361.19,270.89
2017,12,9,11,0,942.0,70.0,5.2,15.0,583.0,406.68,311.84
2017,12,9,11,15,948.0,70.5,5.2,15.0,602.0,448.1,349.64
2017,12,9,11,30,954.0,71.0,5.2,15.0,621.0,487.62,385.12
2017,12,9,11,45,959.5,70.5,5.25,15.5,632.0,523.85,416.56
2017,12,9,12,0,965.0,70.0,5.3,16.0,643.0,557.76,445.41
2017,12,9,12,15,965.5,70.5,5.25,16.0,645.5,587.51,471.0
2017,12,9,12,30,966.0,71.0,5.2,16.0,648.0,614.38,493.84
2017,12,9,12,45,965.0,70.0,5.2,16.5,641.5,635.84,511.33
2017,12,9,13,0,964.0,69.0,5.2,17.0,635.0,654.1,526.03
2017,12,9,13,15,958.5,68.5,5.15,17.0,620.5,666.88,537.11
2017,12,9,13,30,953.0,68.0,5.1,17.0,606.0,676.25,545.43
2017,12,9,13,45,946.0,66.5,5.05,17.0,584.0,680.16,549.5
2017,12,9,14,0,939.0,65.0,5.0,17.0,562.0,680.66,550.89
2017,12,9,14,15,927.5,63.5,4.85,17.0,532.0,674.89,547.01
2017,12,9,14,30,916.0,62.0,4.7,17.0,502.0,665.84,540.53
2017,12,9,14,45,893.0,62.0,4.6,17.0,465.5,648.09,527.33
2017,12,9,15,0,870.0,62.0,4.5,17.0,429.0,627.62,511.84
2017,12,9,15,15,845.5,59.5,4.1,16.5,387.0,600.75,491.13
2017,12,9,15,30,821.0,57.0,3.7,16.0,345.0,575.9,471.7
2017,12,9,15,45,784.5,53.5,3.35,15.5,298.5,536.69,440.51
2017,12,9,16,0,748.0,50.0,3.0,15.0,252.0,496.32,407.33
2017,12,9,16,15,690.5,45.5,2.65,13.5,204.0,442.68,363.51
2017,12,9,16,30,633.0,41.0,2.3,12.0,156.0,389.76,318.07
2017,12,9,16,45,533.0,33.5,1.95,11.0,109.5,314.44,251.69
2017,12,9,17,0,433.0,26.0,1.6,10.0,63.0,243.87,177.78
2017,12,9,17,15,216.5,13.0,1.6,9.5,31.5,101.28,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
